Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.5,4.15,4.0,9.5,9.05,0.0
2016,1,1,8,0,0.0,19.0,4.2,4.0,19.0,17.63,8.9
2016,1,1,8,15,0.0,34.5,4.25,4.0,34.5,31.87,23.08
2016,1,1,8,30,0.0,50.0,4.3,4.0,50.0,45.57,36.16
2016,1,1,8,45,0.0,67.0,4.4,4.0,67.0,60.3,50.08
2016,1,1,9,0,0.0,84.0,4.5,4.0,84.0,74.84,63.67
2016,1,1,9,15,0.0,100.5,4.5,4.0,100.5,88.82,76.54
2016,1,1,9,30,0.0,117.0,4.5,4.0,117.0,103.31,85.57
2016,1,1,9,45,45.0,148.5,4.55,4.5,167.5,129.29,105.92
2016,1,1,10,0,90.0,180.0,4.6,5.0,218.0,164.14,133.2
2016,1,1,10,15,59.0,184.5,4.5,5.0,210.5,169.61,139.11
2016,1,1,10,30,28.0,189.0,4.4,5.0,203.0,171.5,141.9
2016,1,1,10,45,114.5,215.0,4.35,5.0,275.0,218.16,178.79
2016,1,1,11,0,201.0,241.0,4.3,5.0,347.0,275.84,225.61
2016,1,1,11,15,217.0,250.0,4.25,5.0,368.5,301.17,247.3
2016,1,1,11,30,233.0,259.0,4.2,5.0,390.0,327.36,269.71
2016,1,1,11,45,248.0,263.5,4.2,5.5,406.5,349.94,288.64
2016,1,1,12,0,263.0,268.0,4.2,6.0,423.0,374.18,308.77
2016,1,1,12,15,171.0,270.0,4.15,6.0,371.0,339.6,280.95
2016,1,1,12,30,79.0,272.0,4.1,6.0,319.0,297.64,246.3
2016,1,1,12,45,68.5,266.0,4.05,6.0,307.0,290.54,240.66
2016,1,1,13,0,58.0,260.0,4.0,6.0,295.0,282.52,234.13
2016,1,1,13,15,50.0,251.0,3.95,6.0,280.5,272.28,225.8
2016,1,1,13,30,42.0,242.0,3.9,6.0,266.0,261.4,216.92
2016,1,1,13,45,21.0,194.5,3.85,6.0,206.5,197.72,163.78
2016,1,1,14,0,0.0,147.0,3.8,6.0,147.0,138.72,113.83
2016,1,1,14,15,0.0,140.5,3.7,6.0,140.5,132.81,109.05
2016,1,1,14,30,0.0,134.0,3.6,6.0,134.0,126.9,104.2
2016,1,1,14,45,0.0,98.5,3.5,6.0,98.5,92.33,74.73
2016,1,1,15,0,0.0,63.0,3.4,6.0,63.0,58.6,45.68
2016,1,1,15,15,0.0,57.0,3.2,6.0,57.0,53.0,40.91
2016,1,1,15,30,0.0,51.0,3.0,6.0,51.0,47.39,36.11
2016,1,1,15,45,0.0,45.0,2.8,6.0,45.0,41.8,31.26
2016,1,1,16,0,0.0,39.0,2.6,6.0,39.0,36.21,26.37
2016,1,1,16,15,0.0,32.0,2.35,5.5,32.0,29.69,20.65
2016,1,1,16,30,0.0,25.0,2.1,5.0,25.0,23.18,14.85
2016,1,1,16,45,0.0,18.5,1.85,5.0,18.5,17.14,9.36
2016,1,1,17,0,0.0,12.0,1.6,5.0,12.0,11.11,3.86
2016,1,1,17,15,0.0,7.0,1.55,4.5,7.0,6.48,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.91,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,4.5,8.0,7.63,0.0
2016,1,2,8,0,0.0,16.0,0.8,5.0,16.0,14.83,6.56
2016,1,2,8,15,0.0,29.0,0.8,5.0,29.0,26.93,18.63
2016,1,2,8,30,0.0,42.0,0.8,5.0,42.0,38.96,30.09
2016,1,2,8,45,0.0,56.0,0.85,5.0,56.0,51.42,41.83
2016,1,2,9,0,0.0,70.0,0.9,5.0,70.0,63.75,53.29
2016,1,2,9,15,0.0,83.5,0.85,5.0,83.5,75.54,64.09
2016,1,2,9,30,0.0,97.0,0.8,5.0,97.0,87.54,71.4
2016,1,2,9,45,101.5,138.5,0.8,5.5,181.5,122.82,97.21
2016,1,2,10,0,203.0,180.0,0.8,6.0,266.0,175.82,136.46
2016,1,2,10,15,136.5,194.0,0.8,6.0,254.0,187.74,149.23
2016,1,2,10,30,70.0,208.0,0.8,6.0,242.0,196.15,159.06
2016,1,2,10,45,55.0,213.0,0.8,6.0,240.5,202.15,164.61
2016,1,2,11,0,40.0,218.0,0.8,6.0,239.0,206.45,168.55
2016,1,2,11,15,28.5,213.5,0.8,6.0,229.0,202.44,165.44
2016,1,2,11,30,17.0,209.0,0.8,6.0,219.0,198.04,161.92
2016,1,2,11,45,14.0,207.0,0.8,6.5,215.5,196.53,160.36
2016,1,2,12,0,11.0,205.0,0.8,7.0,212.0,194.62,158.45
2016,1,2,12,15,5.5,123.5,0.85,7.0,127.0,117.75,94.81
2016,1,2,12,30,0.0,42.0,0.9,7.0,42.0,39.07,28.14
2016,1,2,12,45,4.0,120.5,0.95,7.5,123.0,114.64,92.51
2016,1,2,13,0,8.0,199.0,1.0,8.0,204.0,191.27,155.75
2016,1,2,13,15,4.0,167.5,0.95,8.0,170.0,159.61,129.37
2016,1,2,13,30,0.0,136.0,0.9,8.0,136.0,127.48,102.8
2016,1,2,13,45,7.0,167.0,0.9,8.5,171.0,162.07,131.71
2016,1,2,14,0,14.0,198.0,0.9,9.0,206.0,197.82,161.01
2016,1,2,14,15,7.0,176.5,0.8,8.5,180.5,172.95,140.71
2016,1,2,14,30,0.0,155.0,0.7,8.0,155.0,147.79,120.21
2016,1,2,14,45,0.0,129.0,0.6,8.0,129.0,122.46,99.29
2016,1,2,15,0,0.0,103.0,0.5,8.0,103.0,97.04,78.08
2016,1,2,15,15,0.0,93.5,0.4,7.5,93.5,87.99,70.74
2016,1,2,15,30,0.0,84.0,0.3,7.0,84.0,78.92,63.25
2016,1,2,15,45,0.0,74.0,0.25,7.0,74.0,69.32,55.1
2016,1,2,16,0,0.0,64.0,0.2,7.0,64.0,59.7,46.84
2016,1,2,16,15,0.0,53.0,0.2,6.5,53.0,49.27,37.81
2016,1,2,16,30,0.0,42.0,0.2,6.0,42.0,39.02,28.77
2016,1,2,16,45,0.0,31.5,0.2,6.0,31.5,29.24,19.95
2016,1,2,17,0,0.0,21.0,0.2,6.0,21.0,19.47,11.06
2016,1,2,17,15,0.0,12.5,0.25,5.5,12.5,11.58,3.02
2016,1,2,17,30,0.0,4.0,0.3,5.0,4.0,3.81,0.0
2016,1,2,17,45,0.0,2.0,0.4,5.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.5,15.0,2.65,4.5,28.5,14.3,0.0
2016,1,3,8,0,323.0,30.0,3.0,5.0,57.0,24.47,14.35
2016,1,3,8,15,426.0,40.0,3.0,5.5,101.5,31.42,22.52
2016,1,3,8,30,529.0,50.0,3.0,6.0,146.0,38.13,29.13
2016,1,3,8,45,307.0,79.5,3.05,6.5,139.0,59.01,48.43
2016,1,3,9,0,85.0,109.0,3.1,7.0,132.0,86.06,73.12
2016,1,3,9,15,95.0,127.5,3.1,7.5,157.5,99.26,84.94
2016,1,3,9,30,105.0,146.0,3.1,8.0,183.0,118.46,94.73
2016,1,3,9,45,145.0,164.0,3.15,9.0,221.5,144.45,112.8
2016,1,3,10,0,185.0,182.0,3.2,10.0,260.0,174.56,134.99
2016,1,3,10,15,181.5,198.5,3.15,10.5,280.5,199.38,155.65
2016,1,3,10,30,178.0,215.0,3.1,11.0,301.0,223.79,176.26
2016,1,3,10,45,154.0,229.0,3.05,11.5,306.5,240.08,190.78
2016,1,3,11,0,130.0,243.0,3.0,12.0,312.0,254.11,203.03
2016,1,3,11,15,97.5,246.5,2.95,12.5,299.5,255.47,204.75
2016,1,3,11,30,65.0,250.0,2.9,13.0,287.0,251.84,202.03
2016,1,3,11,45,119.0,264.5,2.9,13.5,334.0,293.56,235.03
2016,1,3,12,0,173.0,279.0,2.9,14.0,381.0,339.67,271.35
2016,1,3,12,15,186.5,281.0,2.9,14.0,392.0,357.35,285.71
2016,1,3,12,30,200.0,283.0,2.9,14.0,403.0,375.28,300.34
2016,1,3,12,45,559.0,186.0,2.9,14.0,519.0,500.62,401.97
2016,1,3,13,0,918.0,89.0,2.9,14.0,635.0,631.36,505.64
2016,1,3,13,15,915.0,88.5,2.9,14.0,625.0,648.0,518.94
2016,1,3,13,30,912.0,88.0,2.9,14.0,615.0,661.47,530.43
2016,1,3,13,45,909.0,85.5,2.95,14.5,597.0,669.65,537.1
2016,1,3,14,0,906.0,83.0,3.0,15.0,579.0,674.57,541.24
2016,1,3,14,15,896.0,81.5,3.0,15.0,553.0,672.82,541.04
2016,1,3,14,30,886.0,80.0,3.0,15.0,527.0,671.36,540.91
2016,1,3,14,45,873.5,77.5,3.0,15.0,494.0,660.75,533.9
2016,1,3,15,0,861.0,75.0,3.0,15.0,461.0,647.06,524.46
2016,1,3,15,15,839.5,72.0,2.75,14.5,421.5,624.21,507.75
2016,1,3,15,30,818.0,69.0,2.5,14.0,382.0,598.8,488.7
2016,1,3,15,45,792.0,64.5,2.3,13.5,338.5,566.65,464.1
2016,1,3,16,0,766.0,60.0,2.1,13.0,295.0,532.61,437.21
2016,1,3,16,15,719.0,55.0,1.9,12.0,247.0,484.63,398.95
2016,1,3,16,30,672.0,50.0,1.7,11.0,199.0,436.38,358.77
2016,1,3,16,45,600.0,42.5,1.5,10.0,151.5,372.93,304.43
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,311.7,249.08
2016,1,3,17,15,383.5,24.5,1.3,8.5,63.0,218.4,153.72
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,110.66,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.5,12.5,2.65,1.5,32.5,11.91,0.0
2016,1,4,8,0,465.0,25.0,3.0,2.0,65.0,21.6,12.15
2016,1,4,8,15,565.5,32.5,2.95,2.5,112.5,27.02,18.83
2016,1,4,8,30,666.0,40.0,2.9,3.0,160.0,32.32,24.15
2016,1,4,8,45,723.5,45.0,2.9,4.0,210.0,35.15,26.93
2016,1,4,9,0,781.0,50.0,2.9,5.0,260.0,37.98,29.55
2016,1,4,9,15,817.5,53.5,2.9,5.5,307.5,39.48,30.9
2016,1,4,9,30,854.0,57.0,2.9,6.0,355.0,76.26,41.3
2016,1,4,9,45,878.5,59.5,2.95,7.0,398.0,126.41,68.08
2016,1,4,10,0,903.0,62.0,3.0,8.0,441.0,177.91,106.46
2016,1,4,10,15,919.5,63.5,2.95,8.5,478.0,228.22,149.71
2016,1,4,10,30,936.0,65.0,2.9,9.0,515.0,278.6,195.36
2016,1,4,10,45,946.5,67.0,2.9,9.5,545.5,327.57,240.63
2016,1,4,11,0,957.0,69.0,2.9,10.0,576.0,375.61,284.72
2016,1,4,11,15,964.5,70.0,2.85,10.0,599.0,420.5,325.98
2016,1,4,11,30,972.0,71.0,2.8,10.0,622.0,463.74,364.97
2016,1,4,11,45,973.0,73.0,2.75,10.5,636.0,503.21,399.34
2016,1,4,12,0,974.0,75.0,2.7,11.0,650.0,540.22,430.72
2016,1,4,12,15,975.5,75.5,2.65,11.0,656.0,573.42,459.1
2016,1,4,12,30,977.0,76.0,2.6,11.0,662.0,603.86,484.69
2016,1,4,12,45,974.5,76.5,2.6,11.5,659.0,629.18,505.12
2016,1,4,13,0,972.0,77.0,2.6,12.0,656.0,651.32,522.7
2016,1,4,13,15,968.0,76.5,2.6,12.0,645.0,668.29,537.04
2016,1,4,13,30,964.0,76.0,2.6,12.0,634.0,681.88,548.67
2016,1,4,13,45,956.0,75.0,2.6,12.5,614.5,689.02,554.31
2016,1,4,14,0,948.0,74.0,2.6,13.0,595.0,692.69,557.26
2016,1,4,14,15,937.5,73.0,2.6,12.5,568.0,691.31,558.41
2016,1,4,14,30,927.0,72.0,2.6,12.0,541.0,686.58,556.97
2016,1,4,14,45,910.0,70.5,2.6,12.0,506.5,673.82,548.35
2016,1,4,15,0,893.0,69.0,2.6,12.0,472.0,658.0,537.27
2016,1,4,15,15,871.5,66.5,2.45,11.5,431.5,639.37,523.95
2016,1,4,15,30,850.0,64.0,2.3,11.0,391.0,614.19,505.31
2016,1,4,15,45,818.5,61.0,2.15,11.0,346.0,579.99,478.25
2016,1,4,16,0,787.0,58.0,2.0,11.0,301.0,544.04,449.08
2016,1,4,16,15,739.5,53.0,1.8,10.0,252.5,495.32,410.11
2016,1,4,16,30,692.0,48.0,1.6,9.0,204.0,446.36,369.22
2016,1,4,16,45,615.0,41.5,1.45,8.0,155.0,380.89,313.18
2016,1,4,17,0,538.0,35.0,1.3,7.0,106.0,317.81,256.27
2016,1,4,17,15,393.5,24.5,1.35,6.5,64.5,224.69,162.43
2016,1,4,17,30,249.0,14.0,1.4,6.0,23.0,115.29,0.0
2016,1,4,17,45,124.5,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,158.0,14.5,2.95,1.5,28.0,13.82,0.0
2016,1,5,8,0,316.0,29.0,3.1,2.0,56.0,23.53,13.68
2016,1,5,8,15,419.5,39.5,3.1,2.5,100.5,30.98,22.41
2016,1,5,8,30,523.0,50.0,3.1,3.0,145.0,38.15,29.5
2016,1,5,8,45,585.0,57.5,3.1,3.5,192.0,42.35,33.64
2016,1,5,9,0,647.0,65.0,3.1,4.0,239.0,46.45,37.51
2016,1,5,9,15,688.0,70.0,3.0,4.0,284.5,48.38,39.32
2016,1,5,9,30,729.0,75.0,2.9,4.0,330.0,76.68,45.18
2016,1,5,9,45,755.5,79.5,2.85,4.5,371.0,127.21,74.59
2016,1,5,10,0,782.0,84.0,2.8,5.0,412.0,174.87,110.51
2016,1,5,10,15,801.5,86.5,2.75,5.0,448.0,221.17,150.61
2016,1,5,10,30,821.0,89.0,2.7,5.0,484.0,268.18,193.57
2016,1,5,10,45,835.5,91.0,2.65,5.5,514.0,313.79,235.82
2016,1,5,11,0,850.0,93.0,2.6,6.0,544.0,359.13,277.48
2016,1,5,11,15,859.5,94.0,2.6,6.5,566.0,401.2,315.89
2016,1,5,11,30,869.0,95.0,2.6,7.0,588.0,442.08,352.42
2016,1,5,11,45,567.5,183.0,2.6,8.0,508.0,420.68,339.24
2016,1,5,12,0,266.0,271.0,2.6,9.0,428.0,378.05,306.17
2016,1,5,12,15,587.0,179.5,2.6,9.5,531.0,471.9,382.39
2016,1,5,12,30,908.0,88.0,2.6,10.0,634.0,579.11,468.01
2016,1,5,12,45,681.0,160.0,2.6,10.5,569.0,547.36,442.21
2016,1,5,13,0,454.0,232.0,2.6,11.0,504.0,500.08,403.95
2016,1,5,13,15,427.0,234.5,2.6,11.0,487.0,498.95,404.04
2016,1,5,13,30,400.0,237.0,2.6,11.0,470.0,489.82,397.59
2016,1,5,13,45,481.0,206.0,2.6,11.5,477.0,524.82,426.18
2016,1,5,14,0,562.0,175.0,2.6,12.0,484.0,552.9,449.14
2016,1,5,14,15,316.5,199.0,2.55,12.0,371.5,417.13,340.79
2016,1,5,14,30,71.0,223.0,2.5,12.0,259.0,271.49,221.06
2016,1,5,14,45,35.5,182.5,2.5,12.0,200.5,207.04,168.8
2016,1,5,15,0,0.0,142.0,2.5,12.0,142.0,136.33,109.91
2016,1,5,15,15,0.0,129.5,2.35,11.5,129.5,124.56,100.6
2016,1,5,15,30,0.0,117.0,2.2,11.0,117.0,112.75,91.05
2016,1,5,15,45,0.0,102.5,2.05,11.0,102.5,98.79,79.38
2016,1,5,16,0,0.0,88.0,1.9,11.0,88.0,84.75,67.5
2016,1,5,16,15,0.0,73.5,1.8,10.5,73.5,70.62,55.5
2016,1,5,16,30,0.0,59.0,1.7,10.0,59.0,56.37,43.18
2016,1,5,16,45,0.0,44.0,1.65,9.5,44.0,41.39,30.03
2016,1,5,17,0,0.0,29.0,1.6,9.0,29.0,26.93,17.21
2016,1,5,17,15,0.0,17.5,1.75,8.5,17.5,16.23,6.97
2016,1,5,17,30,0.0,6.0,1.9,8.0,6.0,5.72,0.0
2016,1,5,17,45,0.0,3.0,2.05,8.0,3.0,2.86,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,16.2,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,26.78,16.01
2016,1,6,8,15,273.5,49.0,2.55,6.0,90.0,37.89,28.24
2016,1,6,8,30,371.0,64.0,2.6,6.0,131.0,48.62,38.64
2016,1,6,8,45,427.5,76.5,2.65,6.5,175.0,56.94,46.55
2016,1,6,9,0,484.0,89.0,2.7,7.0,219.0,64.98,53.97
2016,1,6,9,15,530.0,97.0,2.65,7.0,262.5,69.37,58.0
2016,1,6,9,30,576.0,105.0,2.6,7.0,306.0,95.97,65.07
2016,1,6,9,45,603.0,112.5,2.6,7.5,345.5,136.77,88.2
2016,1,6,10,0,630.0,120.0,2.6,8.0,385.0,179.9,120.33
2016,1,6,10,15,315.0,88.0,2.6,8.0,220.5,129.14,92.06
2016,1,6,10,30,0.0,56.0,2.6,8.0,56.0,52.08,39.53
2016,1,6,10,45,0.0,71.5,2.65,8.5,71.5,66.55,51.85
2016,1,6,11,0,0.0,87.0,2.7,9.0,87.0,81.05,64.0
2016,1,6,11,15,0.0,100.5,2.7,9.0,100.5,93.43,74.39
2016,1,6,11,30,0.0,114.0,2.7,9.0,114.0,105.84,84.76
2016,1,6,11,45,0.0,127.5,2.7,9.5,127.5,118.32,94.97
2016,1,6,12,0,0.0,141.0,2.7,10.0,141.0,130.9,105.2
2016,1,6,12,15,0.0,76.5,2.65,10.0,76.5,71.26,55.08
2016,1,6,12,30,0.0,12.0,2.6,10.0,12.0,11.15,3.91
2016,1,6,12,45,0.0,22.5,2.55,10.5,22.5,20.92,12.26
2016,1,6,13,0,0.0,33.0,2.5,11.0,33.0,30.69,20.57
2016,1,6,13,15,0.0,62.5,2.45,11.0,62.5,58.19,43.93
2016,1,6,13,30,0.0,92.0,2.4,11.0,92.0,85.75,67.2
2016,1,6,13,45,0.0,114.0,2.35,11.0,114.0,106.64,84.77
2016,1,6,14,0,0.0,136.0,2.3,11.0,136.0,127.95,102.65
2016,1,6,14,15,0.0,110.0,2.3,11.0,110.0,103.07,81.95
2016,1,6,14,30,0.0,84.0,2.3,11.0,84.0,78.23,61.18
2016,1,6,14,45,187.0,130.5,2.3,11.0,215.5,264.79,221.04
2016,1,6,15,0,374.0,177.0,2.3,11.0,347.0,438.64,363.14
2016,1,6,15,15,204.5,166.0,2.1,11.0,258.0,309.58,256.61
2016,1,6,15,30,35.0,155.0,1.9,11.0,169.0,183.55,150.62
2016,1,6,15,45,27.0,138.0,1.75,11.0,148.0,161.84,132.9
2016,1,6,16,0,19.0,121.0,1.6,11.0,127.0,132.79,108.48
2016,1,6,16,15,12.0,102.0,1.35,10.5,105.5,109.91,89.14
2016,1,6,16,30,5.0,83.0,1.1,10.0,84.0,87.12,69.52
2016,1,6,16,45,2.5,63.0,0.85,10.0,63.5,65.4,50.49
2016,1,6,17,0,0.0,43.0,0.6,10.0,43.0,43.16,30.86
2016,1,6,17,15,0.0,26.0,0.55,10.0,26.0,25.17,14.09
2016,1,6,17,30,0.0,9.0,0.5,10.0,9.0,8.34,0.0
2016,1,6,17,45,0.0,4.5,0.5,10.0,4.5,4.29,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,178.0,14.0,2.2,7.5,29.0,13.34,0.0
2016,1,7,8,0,356.0,28.0,2.3,8.0,58.0,22.61,12.5
2016,1,7,8,15,461.0,37.0,2.35,8.0,103.0,28.73,19.89
2016,1,7,8,30,566.0,46.0,2.4,8.0,148.0,34.65,25.75
2016,1,7,8,45,629.0,52.0,2.5,8.5,196.0,37.75,28.8
2016,1,7,9,0,692.0,58.0,2.6,9.0,244.0,44.81,35.28
2016,1,7,9,15,442.0,101.5,2.6,9.5,228.5,72.44,60.23
2016,1,7,9,30,192.0,145.0,2.6,10.0,213.0,120.39,93.86
2016,1,7,9,45,514.0,107.0,2.65,11.0,317.0,124.06,79.88
2016,1,7,10,0,836.0,69.0,2.7,12.0,421.0,168.68,100.07
2016,1,7,10,15,854.5,71.0,2.65,13.0,458.0,217.04,140.57
2016,1,7,10,30,873.0,73.0,2.6,14.0,495.0,270.07,186.88
2016,1,7,10,45,890.0,73.0,2.6,15.0,525.5,316.62,228.38
2016,1,7,11,0,907.0,73.0,2.6,16.0,556.0,362.88,269.22
2016,1,7,11,15,916.0,74.0,2.7,16.5,579.5,406.57,308.02
2016,1,7,11,30,925.0,75.0,2.8,17.0,603.0,448.87,344.82
2016,1,7,11,45,932.5,75.5,2.95,18.0,618.5,488.43,378.01
2016,1,7,12,0,940.0,76.0,3.1,19.0,634.0,526.07,408.77
2016,1,7,12,15,943.0,76.0,3.1,19.5,641.0,558.8,435.45
2016,1,7,12,30,946.0,76.0,3.1,20.0,648.0,588.96,459.52
2016,1,7,12,45,949.5,74.5,3.15,20.5,647.0,615.18,480.3
2016,1,7,13,0,953.0,73.0,3.2,21.0,646.0,638.52,498.54
2016,1,7,13,15,950.0,72.5,3.2,21.0,636.0,655.97,512.9
2016,1,7,13,30,947.0,72.0,3.2,21.0,626.0,670.15,524.68
2016,1,7,13,45,943.0,70.5,3.2,21.0,608.5,679.3,532.67
2016,1,7,14,0,939.0,69.0,3.2,21.0,591.0,685.08,538.12
2016,1,7,14,15,929.5,68.0,3.1,20.5,565.0,684.48,539.41
2016,1,7,14,30,920.0,67.0,3.0,20.0,539.0,680.53,538.19
2016,1,7,14,45,906.0,65.5,2.95,20.0,505.5,669.84,531.09
2016,1,7,15,0,892.0,64.0,2.9,20.0,472.0,656.05,521.58
2016,1,7,15,15,872.0,61.5,2.5,19.5,433.0,634.34,505.46
2016,1,7,15,30,852.0,59.0,2.1,19.0,394.0,610.02,486.94
2016,1,7,15,45,823.0,56.0,1.75,18.5,349.5,581.56,464.79
2016,1,7,16,0,794.0,53.0,1.4,18.0,305.0,547.04,437.38
2016,1,7,16,15,749.5,49.5,1.35,17.0,257.0,501.61,403.08
2016,1,7,16,30,705.0,46.0,1.3,16.0,209.0,455.78,366.75
2016,1,7,16,45,632.0,40.0,1.3,15.0,161.0,392.32,314.78
2016,1,7,17,0,559.0,34.0,1.3,14.0,113.0,331.15,261.77
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.5,241.87,177.73
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,149.86,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,62.66,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,100.0,15.5,2.3,7.5,24.0,14.77,0.0
2016,1,8,8,0,200.0,31.0,2.4,8.0,48.0,24.33,13.86
2016,1,8,8,15,267.0,46.5,2.3,8.5,85.5,35.87,26.15
2016,1,8,8,30,334.0,62.0,2.2,9.0,123.0,46.97,36.7
2016,1,8,8,45,372.5,76.5,2.15,9.5,162.5,56.82,45.89
2016,1,8,9,0,411.0,91.0,2.1,10.0,202.0,66.29,54.53
2016,1,8,9,15,453.0,98.5,2.35,10.5,241.0,70.23,57.99
2016,1,8,9,30,495.0,106.0,2.6,11.0,280.0,92.51,63.14
2016,1,8,9,45,650.0,92.5,2.85,12.0,349.5,123.29,73.54
2016,1,8,10,0,805.0,79.0,3.1,13.0,419.0,172.83,104.58
2016,1,8,10,15,825.0,81.5,3.25,13.5,456.0,220.53,144.54
2016,1,8,10,30,845.0,84.0,3.4,14.0,493.0,268.96,187.34
2016,1,8,10,45,507.0,165.5,3.55,15.0,415.5,281.99,212.1
2016,1,8,11,0,169.0,247.0,3.7,16.0,338.0,269.71,211.81
2016,1,8,11,15,256.0,246.5,3.7,16.5,390.0,310.91,243.71
2016,1,8,11,30,343.0,246.0,3.7,17.0,442.0,360.15,282.27
2016,1,8,11,45,171.5,129.5,3.7,17.5,227.5,196.3,154.66
2016,1,8,12,0,0.0,13.0,3.7,18.0,13.0,12.08,4.4
2016,1,8,12,15,19.5,133.5,3.6,18.0,145.5,134.94,105.64
2016,1,8,12,30,39.0,254.0,3.5,18.0,278.0,259.15,204.95
2016,1,8,12,45,21.0,217.5,3.45,18.5,230.5,215.04,169.27
2016,1,8,13,0,3.0,181.0,3.4,19.0,183.0,171.22,133.92
2016,1,8,13,15,309.0,177.0,3.25,19.0,359.0,366.17,292.96
2016,1,8,13,30,615.0,173.0,3.1,19.0,535.0,570.48,451.62
2016,1,8,13,45,391.5,217.5,3.0,19.5,445.5,474.26,375.0
2016,1,8,14,0,168.0,262.0,2.9,20.0,356.0,375.94,296.34
2016,1,8,14,15,259.0,237.5,2.7,20.0,375.0,421.64,333.78
2016,1,8,14,30,350.0,213.0,2.5,20.0,394.0,459.2,364.15
2016,1,8,14,45,597.5,146.5,2.3,20.0,432.0,564.44,447.28
2016,1,8,15,0,845.0,80.0,2.1,20.0,470.0,649.77,513.11
2016,1,8,15,15,823.5,77.0,1.75,19.5,430.5,627.33,495.52
2016,1,8,15,30,802.0,74.0,1.4,19.0,391.0,602.33,476.36
2016,1,8,15,45,777.5,69.0,1.1,18.5,348.0,570.9,452.2
2016,1,8,16,0,753.0,64.0,0.8,18.0,305.0,537.52,425.76
2016,1,8,16,15,705.5,59.0,0.75,17.0,257.0,489.32,389.88
2016,1,8,16,30,658.0,54.0,0.7,16.0,209.0,440.81,352.12
2016,1,8,16,45,588.5,46.5,0.7,15.5,161.0,382.91,304.66
2016,1,8,17,0,519.0,39.0,0.7,15.0,113.0,323.53,253.61
2016,1,8,17,15,259.5,34.0,0.7,14.5,71.0,183.63,134.88
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,37.49,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.82,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,175.0,14.5,6.05,4.5,29.0,13.82,0.0
2016,1,9,8,0,350.0,29.0,6.4,5.0,58.0,23.59,13.43
2016,1,9,8,15,457.0,38.5,6.55,5.0,104.0,30.1,21.34
2016,1,9,8,30,564.0,48.0,6.7,5.0,150.0,36.41,27.63
2016,1,9,8,45,633.5,53.5,6.85,5.5,199.5,39.0,30.26
2016,1,9,9,0,703.0,59.0,7.0,6.0,249.0,45.71,36.49
2016,1,9,9,15,743.5,63.5,7.0,6.0,296.0,47.68,38.33
2016,1,9,9,30,784.0,68.0,7.0,6.0,343.0,75.95,43.58
2016,1,9,9,45,815.0,70.5,7.05,6.5,386.5,123.38,68.63
2016,1,9,10,0,846.0,73.0,7.1,7.0,430.0,173.15,105.82
2016,1,9,10,15,864.5,75.5,7.1,7.5,468.0,222.63,148.78
2016,1,9,10,30,883.0,78.0,7.1,8.0,506.0,272.63,194.69
2016,1,9,10,45,895.5,80.0,7.1,8.5,536.5,324.45,243.07
2016,1,9,11,0,908.0,82.0,7.1,9.0,567.0,371.57,287.32
2016,1,9,11,15,917.0,83.0,7.05,9.0,590.5,415.66,329.03
2016,1,9,11,30,926.0,84.0,7.0,9.0,614.0,458.35,368.84
2016,1,9,11,45,930.0,85.5,6.95,9.0,629.5,497.68,405.14
2016,1,9,12,0,934.0,87.0,6.9,9.0,645.0,534.87,438.9
2016,1,9,12,15,936.5,87.5,6.85,9.0,652.0,568.03,468.73
2016,1,9,12,30,939.0,88.0,6.8,9.0,659.0,598.63,495.89
2016,1,9,12,45,640.0,177.0,6.75,9.5,565.5,542.59,449.42
2016,1,9,13,0,341.0,266.0,6.7,10.0,472.0,463.42,382.59
2016,1,9,13,15,270.5,272.0,6.65,10.0,434.0,437.05,361.24
2016,1,9,13,30,200.0,278.0,6.6,10.0,396.0,401.62,332.06
2016,1,9,13,45,296.0,253.0,6.55,10.0,422.0,450.11,373.82
2016,1,9,14,0,392.0,228.0,6.5,10.0,448.0,492.97,410.87
2016,1,9,14,15,349.5,225.0,6.45,9.5,414.5,467.88,391.29
2016,1,9,14,30,307.0,222.0,6.4,9.0,381.0,441.25,370.35
2016,1,9,14,45,299.0,208.0,6.4,9.0,355.0,424.08,357.09
2016,1,9,15,0,291.0,194.0,6.4,9.0,329.0,405.59,342.61
2016,1,9,15,15,553.5,133.5,6.25,8.5,363.5,516.86,439.99
2016,1,9,15,30,816.0,73.0,6.1,8.0,398.0,611.76,522.03
2016,1,9,15,45,781.0,70.0,6.0,8.0,352.5,575.96,492.21
2016,1,9,16,0,746.0,67.0,5.9,8.0,307.0,538.52,460.74
2016,1,9,16,15,698.5,62.0,5.55,7.5,259.0,490.36,419.75
2016,1,9,16,30,651.0,57.0,5.2,7.0,211.0,446.16,380.56
2016,1,9,16,45,574.0,49.5,4.9,6.5,163.0,380.47,321.91
2016,1,9,17,0,497.0,42.0,4.6,6.0,115.0,317.53,263.58
2016,1,9,17,15,248.5,36.0,4.35,5.5,72.5,181.92,141.29
2016,1,9,17,30,0.0,30.0,4.1,5.0,30.0,38.83,0.0
2016,1,9,17,45,0.0,15.0,3.9,4.5,15.0,14.3,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,188.0,14.5,2.7,-0.5,30.5,13.82,0.0
2016,1,10,8,0,376.0,29.0,3.0,0.0,61.0,23.6,13.83
2016,1,10,8,15,482.0,38.5,3.1,0.5,107.5,30.12,21.82
2016,1,10,8,30,588.0,48.0,3.2,1.0,154.0,36.43,28.16
2016,1,10,8,45,651.5,54.5,3.3,1.5,204.0,39.87,31.61
2016,1,10,9,0,715.0,61.0,3.4,2.0,254.0,47.55,38.83
2016,1,10,9,15,755.0,65.5,3.35,2.5,302.0,49.44,40.53
2016,1,10,9,30,795.0,70.0,3.3,3.0,350.0,77.87,45.6
2016,1,10,9,45,823.0,73.0,3.25,3.5,393.5,126.1,71.31
2016,1,10,10,0,851.0,76.0,3.2,4.0,437.0,176.38,109.09
2016,1,10,10,15,870.0,79.0,3.05,4.5,475.0,226.74,152.66
2016,1,10,10,30,889.0,82.0,2.9,5.0,513.0,277.68,199.02
2016,1,10,10,45,902.5,83.5,2.8,5.5,544.5,326.05,243.99
2016,1,10,11,0,916.0,85.0,2.7,6.0,576.0,377.14,290.69
2016,1,10,11,15,924.5,86.5,2.55,6.0,599.5,421.98,331.95
2016,1,10,11,30,933.0,88.0,2.4,6.0,623.0,465.38,371.0
2016,1,10,11,45,935.5,89.5,2.3,6.5,638.0,504.47,405.01
2016,1,10,12,0,938.0,91.0,2.2,7.0,653.0,541.29,436.13
2016,1,10,12,15,940.0,91.5,2.1,7.0,660.0,574.5,464.3
2016,1,10,12,30,942.0,92.0,2.0,7.0,667.0,605.09,489.69
2016,1,10,12,45,941.0,92.0,1.9,7.5,665.0,630.75,509.78
2016,1,10,13,0,940.0,92.0,1.8,8.0,663.0,653.39,527.02
2016,1,10,13,15,936.0,91.5,1.7,8.0,652.5,670.6,540.7
2016,1,10,13,30,932.0,91.0,1.6,8.0,642.0,684.54,551.66
2016,1,10,13,45,923.0,90.5,1.55,8.5,623.0,691.99,556.99
2016,1,10,14,0,914.0,90.0,1.5,9.0,604.0,699.05,561.84
2016,1,10,14,15,903.0,88.5,1.5,8.5,577.5,697.72,562.96
2016,1,10,14,30,892.0,87.0,1.5,8.0,551.0,693.04,561.61
2016,1,10,14,45,878.0,84.0,1.5,8.0,517.5,681.46,554.07
2016,1,10,15,0,864.0,81.0,1.5,8.0,484.0,666.74,544.09
2016,1,10,15,15,842.0,78.0,1.45,8.0,444.0,643.89,527.32
2016,1,10,15,30,820.0,75.0,1.4,8.0,404.0,618.41,508.29
2016,1,10,15,45,788.0,71.5,1.4,8.0,359.0,583.82,482.11
2016,1,10,16,0,756.0,68.0,1.4,8.0,314.0,547.45,453.79
2016,1,10,16,15,709.5,62.5,1.25,7.0,265.5,499.03,415.55
2016,1,10,16,30,663.0,57.0,1.1,6.0,217.0,454.41,378.64
2016,1,10,16,45,586.5,50.0,1.0,5.5,168.0,389.09,322.87
2016,1,10,17,0,510.0,43.0,0.9,5.0,119.0,326.38,266.97
2016,1,10,17,15,255.0,38.0,0.95,4.5,76.0,188.15,146.28
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,44.42,1.09
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,15.73,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,165.5,14.5,1.1,0.5,29.0,13.82,0.0
2016,1,11,8,0,331.0,29.0,1.2,1.0,58.0,23.55,13.79
2016,1,11,8,15,437.0,39.5,1.25,1.5,103.0,30.99,22.56
2016,1,11,8,30,543.0,50.0,1.3,2.0,148.0,38.13,29.67
2016,1,11,8,45,447.0,74.0,1.4,3.0,170.5,55.0,45.44
2016,1,11,9,0,351.0,98.0,1.5,4.0,193.0,71.42,60.53
2016,1,11,9,15,385.5,108.5,1.5,4.5,230.0,77.39,65.89
2016,1,11,9,30,420.0,119.0,1.5,5.0,267.0,99.34,72.29
2016,1,11,9,45,413.0,140.0,1.55,6.0,300.5,140.31,99.41
2016,1,11,10,0,406.0,161.0,1.6,7.0,334.0,180.6,131.13
2016,1,11,10,15,624.5,125.0,1.55,7.0,416.5,216.45,152.4
2016,1,11,10,30,843.0,89.0,1.5,7.0,499.0,273.25,194.56
2016,1,11,10,45,854.5,92.0,1.5,7.5,529.5,320.43,237.52
2016,1,11,11,0,866.0,95.0,1.5,8.0,560.0,367.07,279.63
2016,1,11,11,15,875.0,96.5,1.45,8.5,583.5,410.67,318.32
2016,1,11,11,30,884.0,98.0,1.4,9.0,607.0,453.04,354.93
2016,1,11,11,45,533.5,192.0,1.4,9.5,501.0,415.0,329.93
2016,1,11,12,0,183.0,286.0,1.4,10.0,395.0,350.91,281.07
2016,1,11,12,15,173.5,289.5,1.4,10.0,394.5,358.79,288.16
2016,1,11,12,30,164.0,293.0,1.4,10.0,394.0,365.6,293.85
2016,1,11,12,45,206.5,289.0,1.45,10.5,415.5,394.0,316.47
2016,1,11,13,0,249.0,285.0,1.5,11.0,437.0,423.66,339.9
2016,1,11,13,15,385.0,246.5,1.5,11.0,477.0,482.62,387.67
2016,1,11,13,30,521.0,208.0,1.5,11.0,517.0,545.83,438.02
2016,1,11,13,45,297.5,231.0,1.5,11.0,406.5,429.39,346.51
2016,1,11,14,0,74.0,254.0,1.5,11.0,296.0,299.92,242.19
2016,1,11,14,15,186.0,240.0,1.45,11.0,339.0,369.61,300.67
2016,1,11,14,30,298.0,226.0,1.4,11.0,382.0,440.6,358.07
2016,1,11,14,45,343.5,203.0,1.4,11.5,372.0,448.89,365.05
2016,1,11,15,0,389.0,180.0,1.4,12.0,362.0,455.01,370.77
