Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,213.0,15.0,4.75,1.5,35.0,11.89,0.0
2016,1,22,8,0,426.0,30.0,5.0,2.0,70.0,24.12,14.95
2016,1,22,8,15,527.5,38.5,5.3,2.5,119.0,29.66,21.35
2016,1,22,8,30,629.0,47.0,5.6,3.0,168.0,38.4,29.81
2016,1,22,8,45,689.5,52.5,5.9,3.5,219.5,41.3,32.7
2016,1,22,9,0,750.0,58.0,6.2,4.0,271.0,44.23,35.44
2016,1,22,9,15,788.0,62.5,6.25,4.5,321.0,46.21,37.2
2016,1,22,9,30,826.0,67.0,6.3,5.0,371.0,80.49,44.38
2016,1,22,9,45,854.0,69.0,6.35,5.5,416.5,130.58,72.38
2016,1,22,10,0,882.0,71.0,6.4,6.0,462.0,182.74,112.59
2016,1,22,10,15,900.0,73.5,6.35,6.5,501.5,239.88,162.86
2016,1,22,10,30,918.0,76.0,6.3,7.0,541.0,292.42,211.47
2016,1,22,10,45,932.5,77.0,6.3,7.5,574.5,342.79,258.98
2016,1,22,11,0,947.0,78.0,6.3,8.0,608.0,392.67,305.72
2016,1,22,11,15,955.5,79.0,6.2,8.0,633.5,439.53,349.77
2016,1,22,11,30,964.0,80.0,6.1,8.0,659.0,484.92,391.67
2016,1,22,11,45,967.5,81.5,6.1,8.5,675.5,526.76,429.13
2016,1,22,12,0,971.0,83.0,6.1,9.0,692.0,566.34,463.76
2016,1,22,12,15,973.5,83.5,6.05,9.0,700.5,602.01,495.22
2016,1,22,12,30,976.0,84.0,6.0,9.0,709.0,635.01,523.89
2016,1,22,12,45,977.0,83.5,6.0,9.5,709.0,663.31,547.47
2016,1,22,13,0,978.0,83.0,6.0,10.0,709.0,688.55,568.17
2016,1,22,13,15,975.0,82.5,5.9,10.0,700.0,708.09,584.78
2016,1,22,13,30,972.0,82.0,5.8,10.0,691.0,724.23,598.51
2016,1,22,13,45,967.5,81.0,5.75,10.5,673.0,735.39,607.26
2016,1,22,14,0,963.0,80.0,5.7,11.0,655.0,743.05,612.88
2016,1,22,14,15,954.0,78.5,5.6,11.0,629.0,743.57,613.7
2016,1,22,14,30,945.0,77.0,5.5,11.0,603.0,740.56,611.96
2016,1,22,14,45,930.5,76.0,5.45,11.0,569.5,730.9,605.4
2016,1,22,15,0,916.0,75.0,5.4,11.0,536.0,717.98,596.42
2016,1,22,15,15,897.5,72.5,5.25,10.5,495.5,697.51,582.28
2016,1,22,15,30,879.0,70.0,5.1,10.0,455.0,678.69,569.04
2016,1,22,15,45,854.0,66.5,4.95,10.0,409.5,647.37,544.28
2016,1,22,16,0,829.0,63.0,4.8,10.0,364.0,613.81,517.24
2016,1,22,16,15,790.0,59.0,4.25,9.0,314.0,569.17,480.96
2016,1,22,16,30,751.0,55.0,3.7,8.0,264.0,523.58,442.98
2016,1,22,16,45,691.0,49.5,3.2,7.5,212.5,463.93,391.47
2016,1,22,17,0,631.0,44.0,2.7,7.0,161.0,405.35,338.8
2016,1,22,17,15,526.0,35.5,2.5,6.0,112.5,322.95,265.22
2016,1,22,17,30,421.0,27.0,2.3,5.0,64.0,246.1,184.1
2016,1,22,17,45,210.5,13.5,2.1,4.5,32.0,101.82,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,217.5,14.0,1.25,0.5,35.0,10.93,0.0
2016,1,23,8,0,435.0,28.0,1.4,1.0,70.0,24.21,15.26
2016,1,23,8,15,534.5,36.0,1.35,1.5,118.5,29.89,21.74
2016,1,23,8,30,634.0,44.0,1.3,2.0,167.0,35.44,27.29
2016,1,23,8,45,692.5,49.5,1.3,3.0,218.5,38.49,30.25
2016,1,23,9,0,751.0,55.0,1.3,4.0,270.0,41.53,33.02
2016,1,23,9,15,788.0,59.0,1.3,4.5,319.0,43.2,34.49
2016,1,23,9,30,825.0,63.0,1.3,5.0,368.0,78.02,41.77
2016,1,23,9,45,850.5,66.0,1.3,6.0,413.0,128.75,70.34
2016,1,23,10,0,876.0,69.0,1.3,7.0,458.0,186.37,114.59
2016,1,23,10,15,893.5,71.0,1.3,7.5,497.5,237.77,158.9
2016,1,23,10,30,911.0,73.0,1.3,8.0,537.0,289.51,205.42
2016,1,23,10,45,923.0,75.0,1.35,8.5,569.5,339.73,251.19
2016,1,23,11,0,935.0,77.0,1.4,9.0,602.0,389.29,295.81
2016,1,23,11,15,943.5,78.0,1.4,9.5,627.5,435.72,336.83
2016,1,23,11,30,952.0,79.0,1.4,10.0,653.0,480.69,375.51
2016,1,23,11,45,954.0,81.0,1.45,10.5,669.0,521.92,410.42
2016,1,23,12,0,956.0,83.0,1.5,11.0,685.0,560.83,442.55
2016,1,23,12,15,958.0,83.5,1.6,11.5,693.5,595.83,471.2
2016,1,23,12,30,960.0,84.0,1.7,12.0,702.0,628.17,497.2
2016,1,23,12,45,959.5,84.0,1.8,12.5,701.5,655.73,519.15
2016,1,23,13,0,959.0,84.0,1.9,13.0,701.0,680.23,538.45
2016,1,23,13,15,956.0,84.0,2.0,13.0,692.0,699.97,554.98
2016,1,23,13,30,953.0,84.0,2.1,13.0,683.0,716.4,568.94
2016,1,23,13,45,946.5,83.0,2.25,13.5,665.0,726.06,577.14
2016,1,23,14,0,940.0,82.0,2.4,14.0,647.0,732.23,582.44
2016,1,23,14,15,931.0,81.0,2.45,14.0,621.5,733.21,584.22
2016,1,23,14,30,922.0,80.0,2.5,14.0,596.0,730.76,583.67
2016,1,23,14,45,909.0,78.0,2.55,14.0,563.0,721.08,577.92
2016,1,23,15,0,896.0,76.0,2.6,14.0,530.0,708.15,569.89
2016,1,23,15,15,877.5,73.5,2.55,13.5,490.0,687.84,556.85
2016,1,23,15,30,859.0,71.0,2.5,13.0,450.0,669.26,544.8
2016,1,23,15,45,832.5,68.0,2.45,13.0,405.0,637.8,521.33
2016,1,23,16,0,806.0,65.0,2.4,13.0,360.0,604.23,495.74
2016,1,23,16,15,767.5,61.0,2.15,12.0,311.0,560.27,462.15
2016,1,23,16,30,729.0,57.0,1.9,11.0,262.0,515.39,426.54
2016,1,23,16,45,669.0,51.0,1.7,10.0,211.0,455.55,377.53
2016,1,23,17,0,609.0,45.0,1.5,9.0,160.0,396.85,327.19
2016,1,23,17,15,507.0,36.5,1.55,8.5,112.0,321.57,260.88
2016,1,23,17,30,405.0,28.0,1.6,8.0,64.0,248.13,185.9
2016,1,23,17,45,202.5,14.0,1.7,7.5,32.0,117.03,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,195.0,15.5,3.7,3.0,34.5,12.26,0.0
2016,1,24,8,0,390.0,31.0,4.0,4.0,69.0,24.89,15.68
2016,1,24,8,15,491.5,40.5,4.05,4.5,117.5,31.28,22.68
2016,1,24,8,30,593.0,50.0,4.1,5.0,166.0,37.44,28.73
2016,1,24,8,45,575.5,61.0,4.2,6.0,199.5,44.39,35.23
2016,1,24,9,0,558.0,72.0,4.3,7.0,233.0,50.96,41.2
2016,1,24,9,15,554.5,88.0,4.6,7.5,271.0,61.38,50.6
2016,1,24,9,30,551.0,104.0,4.9,8.0,309.0,96.54,63.98
2016,1,24,9,45,695.0,92.0,5.2,9.0,382.0,132.08,78.98
2016,1,24,10,0,839.0,80.0,5.5,10.0,455.0,186.33,115.79
2016,1,24,10,15,734.0,108.5,5.65,10.5,457.0,230.46,159.44
2016,1,24,10,30,629.0,137.0,5.8,11.0,459.0,267.9,198.14
2016,1,24,10,45,765.5,113.0,5.95,12.0,529.0,320.55,241.24
2016,1,24,11,0,902.0,89.0,6.1,13.0,599.0,386.79,296.55
2016,1,24,11,15,910.5,90.5,6.1,13.5,624.0,435.9,340.68
2016,1,24,11,30,919.0,92.0,6.1,14.0,649.0,480.27,380.04
2016,1,24,11,45,922.5,94.0,6.2,14.5,665.5,521.19,415.86
2016,1,24,12,0,926.0,96.0,6.3,15.0,682.0,559.99,449.1
2016,1,24,12,15,928.0,96.5,6.25,15.0,690.0,594.28,478.68
2016,1,24,12,30,930.0,97.0,6.2,15.0,698.0,625.99,505.65
2016,1,24,12,45,786.0,143.5,6.2,15.5,651.5,613.8,495.68
2016,1,24,13,0,642.0,190.0,6.2,16.0,605.0,592.42,477.86
2016,1,24,13,15,527.5,226.5,6.1,16.0,564.5,569.5,459.38
2016,1,24,13,30,413.0,263.0,6.0,16.0,524.0,537.74,433.56
2016,1,24,13,45,657.0,179.5,5.95,16.5,582.5,637.48,515.1
2016,1,24,14,0,901.0,96.0,5.9,17.0,641.0,726.41,586.97
2016,1,24,14,15,891.0,94.5,5.8,17.0,615.0,726.54,587.5
2016,1,24,14,30,881.0,93.0,5.7,17.0,589.0,723.28,585.61
2016,1,24,14,45,874.5,88.0,5.6,17.0,557.5,715.25,580.22
2016,1,24,15,0,868.0,83.0,5.5,17.0,526.0,703.91,572.42
2016,1,24,15,15,848.5,80.5,5.2,17.0,486.5,683.36,556.86
2016,1,24,15,30,829.0,78.0,4.9,17.0,447.0,660.03,538.7
2016,1,24,15,45,795.5,75.5,4.65,17.0,401.0,624.95,511.29
2016,1,24,16,0,762.0,73.0,4.4,17.0,355.0,588.03,482.04
2016,1,24,16,15,721.0,68.5,3.95,16.0,306.5,542.7,446.9
2016,1,24,16,30,680.0,64.0,3.5,15.0,258.0,500.48,413.11
2016,1,24,16,45,611.0,58.0,3.1,14.0,207.0,437.2,361.07
2016,1,24,17,0,542.0,52.0,2.7,13.0,156.0,375.87,308.59
2016,1,24,17,15,438.0,41.5,2.65,12.5,109.5,294.46,237.67
2016,1,24,17,30,334.0,31.0,2.6,12.0,63.0,219.41,164.76
2016,1,24,17,45,167.0,15.5,2.55,12.0,31.5,105.06,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,121.0,19.0,2.85,12.0,31.0,15.04,0.0
2016,1,25,8,0,242.0,38.0,3.1,13.0,62.0,29.81,19.2
2016,1,25,8,15,344.0,51.5,3.25,13.5,108.0,39.57,29.08
2016,1,25,8,30,446.0,65.0,3.4,14.0,154.0,50.87,39.56
2016,1,25,8,45,223.0,83.5,3.55,14.5,128.0,64.96,52.28
2016,1,25,9,0,0.0,102.0,3.7,15.0,102.0,89.16,73.69
2016,1,25,9,15,86.0,130.0,3.6,15.5,162.5,106.49,88.69
2016,1,25,9,30,172.0,158.0,3.5,16.0,223.0,130.74,99.96
2016,1,25,9,45,482.5,124.0,3.4,16.5,334.5,138.61,90.57
2016,1,25,10,0,793.0,90.0,3.3,17.0,446.0,189.32,116.84
2016,1,25,10,15,814.0,92.5,3.15,17.5,485.5,238.22,157.73
2016,1,25,10,30,835.0,95.0,3.0,18.0,525.0,288.11,201.13
2016,1,25,10,45,860.0,93.5,2.85,18.5,560.0,336.35,243.39
2016,1,25,11,0,885.0,92.0,2.7,19.0,595.0,385.28,285.7
2016,1,25,11,15,895.5,93.5,2.5,19.0,620.5,431.68,325.85
2016,1,25,11,30,906.0,95.0,2.3,19.0,646.0,479.26,365.68
2016,1,25,11,45,915.5,95.0,2.15,19.5,664.5,520.8,399.21
2016,1,25,12,0,925.0,95.0,2.0,20.0,683.0,560.62,430.32
2016,1,25,12,15,928.5,95.5,1.95,20.0,692.0,595.76,458.29
2016,1,25,12,30,932.0,96.0,1.9,20.0,701.0,628.41,483.79
2016,1,25,12,45,937.5,94.0,1.85,20.5,702.5,657.18,505.03
2016,1,25,13,0,943.0,92.0,1.8,21.0,704.0,683.2,523.81
2016,1,25,13,15,941.0,91.5,1.75,21.0,695.5,703.02,538.77
2016,1,25,13,30,939.0,91.0,1.7,21.0,687.0,719.57,551.23
2016,1,25,13,45,938.5,88.0,1.7,21.0,671.0,731.22,560.59
2016,1,25,14,0,938.0,85.0,1.7,21.0,655.0,739.46,567.11
2016,1,25,14,15,930.0,83.5,1.65,21.0,630.0,740.7,568.25
2016,1,25,14,30,922.0,82.0,1.6,21.0,605.0,738.5,567.17
2016,1,25,14,45,912.5,79.5,1.55,21.0,573.0,730.75,562.36
2016,1,25,15,0,903.0,77.0,1.5,21.0,541.0,719.71,555.38
2016,1,25,15,15,885.5,74.5,1.35,20.5,501.0,700.0,542.49
2016,1,25,15,30,868.0,72.0,1.2,20.0,461.0,682.04,530.82
2016,1,25,15,45,843.5,68.5,1.1,20.0,416.0,651.08,508.52
2016,1,25,16,0,819.0,65.0,1.0,20.0,371.0,617.88,484.2
2016,1,25,16,15,781.5,61.0,1.0,19.0,321.5,574.07,453.98
2016,1,25,16,30,744.0,57.0,1.0,18.0,272.0,529.24,421.57
2016,1,25,16,45,680.5,52.0,1.0,17.5,220.0,467.78,373.9
2016,1,25,17,0,617.0,47.0,1.0,17.0,168.0,407.51,324.81
2016,1,25,17,15,515.5,38.5,1.05,16.5,119.0,331.6,260.98
2016,1,25,17,30,414.0,30.0,1.1,16.0,70.0,257.14,190.87
2016,1,25,17,45,207.0,15.0,1.2,15.5,35.0,123.05,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,26.5,18.0,4.55,5.5,20.5,15.8,0.0
2016,1,26,8,0,53.0,36.0,4.8,6.0,41.0,30.6,20.59
2016,1,26,8,15,79.0,57.5,5.05,6.0,70.5,47.51,37.15
2016,1,26,8,30,105.0,79.0,5.3,6.0,100.0,63.93,52.73
2016,1,26,8,45,127.5,98.5,5.55,6.5,130.5,78.56,66.35
2016,1,26,9,0,150.0,118.0,5.8,7.0,161.0,92.77,79.3
2016,1,26,9,15,193.5,136.0,5.85,7.0,202.0,105.69,90.97
2016,1,26,9,30,237.0,154.0,5.9,7.0,243.0,126.07,97.66
2016,1,26,9,45,187.5,177.0,6.0,7.5,253.0,159.77,124.55
2016,1,26,10,0,138.0,200.0,6.1,8.0,263.0,183.13,145.55
2016,1,26,10,15,94.5,209.5,6.1,8.5,254.5,197.07,158.97
2016,1,26,10,30,51.0,219.0,6.1,9.0,246.0,201.66,164.25
2016,1,26,10,45,163.5,237.5,6.2,9.5,330.0,252.46,203.32
2016,1,26,11,0,276.0,256.0,6.3,10.0,414.0,315.14,253.23
2016,1,26,11,15,269.5,269.0,6.35,10.0,429.0,339.99,275.04
2016,1,26,11,30,263.0,282.0,6.4,10.0,444.0,363.96,295.84
2016,1,26,11,45,274.5,288.5,6.45,10.0,461.0,389.88,317.93
2016,1,26,12,0,286.0,295.0,6.5,10.0,478.0,416.07,340.09
2016,1,26,12,15,143.0,181.5,6.6,10.0,273.0,248.06,203.71
2016,1,26,12,30,0.0,68.0,6.7,10.0,68.0,63.35,48.17
2016,1,26,12,45,0.0,102.0,6.8,10.0,102.0,95.12,75.04
2016,1,26,13,0,0.0,136.0,6.9,10.0,136.0,127.0,101.8
2016,1,26,13,15,0.0,88.5,6.95,10.0,88.5,82.51,64.42
2016,1,26,13,30,0.0,41.0,7.0,10.0,41.0,38.15,26.88
2016,1,26,13,45,26.0,154.0,7.1,10.0,170.0,165.85,135.33
2016,1,26,14,0,52.0,267.0,7.2,10.0,299.0,299.21,246.37
2016,1,26,14,15,26.0,205.5,6.85,10.0,221.5,220.35,180.8
2016,1,26,14,30,0.0,144.0,6.5,10.0,144.0,136.02,109.92
2016,1,26,14,45,0.0,83.0,6.2,10.0,83.0,77.31,60.51
2016,1,26,15,0,0.0,22.0,5.9,10.0,22.0,20.43,11.95
2016,1,26,15,15,159.0,102.5,5.45,9.5,174.5,224.45,190.26
2016,1,26,15,30,318.0,183.0,5.0,9.0,327.0,424.87,359.08
2016,1,26,15,45,300.5,169.5,4.6,9.0,295.0,396.89,335.39
2016,1,26,16,0,283.0,156.0,4.2,9.0,263.0,368.34,311.67
2016,1,26,16,15,269.0,136.5,3.95,8.5,227.0,334.25,283.86
2016,1,26,16,30,255.0,117.0,3.7,8.0,191.0,299.58,254.95
2016,1,26,16,45,235.5,96.5,3.5,7.5,155.0,260.01,220.98
2016,1,26,17,0,216.0,76.0,3.3,7.0,119.0,220.41,185.86
2016,1,26,17,15,171.5,56.0,3.35,6.5,84.0,168.86,139.37
2016,1,26,17,30,127.0,36.0,3.4,6.0,49.0,119.03,91.84
2016,1,26,17,45,63.5,18.0,3.45,6.0,24.5,56.88,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,154.5,17.0,3.6,1.5,32.5,13.48,0.0
2016,1,27,8,0,309.0,34.0,3.8,2.0,65.0,27.43,18.33
2016,1,27,8,15,384.0,47.0,3.8,3.0,109.0,36.87,27.99
2016,1,27,8,30,459.0,60.0,3.8,4.0,153.0,45.87,36.63
2016,1,27,8,45,530.5,64.0,3.85,5.0,199.0,46.51,37.35
2016,1,27,9,0,602.0,68.0,3.9,6.0,245.0,47.42,38.12
2016,1,27,9,15,707.0,68.5,4.0,6.5,311.0,50.56,40.9
2016,1,27,9,30,812.0,69.0,4.1,7.0,377.0,86.72,47.25
2016,1,27,9,45,839.5,72.0,4.25,8.0,423.0,137.42,77.12
2016,1,27,10,0,867.0,75.0,4.4,9.0,469.0,190.21,118.09
2016,1,27,10,15,885.0,77.5,4.3,9.0,509.0,242.44,164.13
2016,1,27,10,30,903.0,80.0,4.2,9.0,549.0,299.64,216.25
2016,1,27,10,45,917.0,81.0,4.1,9.5,582.5,349.77,262.52
2016,1,27,11,0,931.0,82.0,4.0,10.0,616.0,399.41,307.75
2016,1,27,11,15,940.0,83.5,3.95,10.5,642.0,446.8,350.33
2016,1,27,11,30,949.0,85.0,3.9,11.0,668.0,492.82,390.63
2016,1,27,11,45,954.5,85.5,3.9,11.5,685.5,534.67,426.65
2016,1,27,12,0,960.0,86.0,3.9,12.0,703.0,574.41,460.02
2016,1,27,12,15,963.0,86.5,3.9,12.0,712.0,610.5,490.59
2016,1,27,12,30,966.0,87.0,3.9,12.0,721.0,643.98,518.52
2016,1,27,12,45,968.5,86.0,3.9,12.0,722.0,672.91,542.52
2016,1,27,13,0,971.0,85.0,3.9,12.0,723.0,698.86,563.88
2016,1,27,13,15,969.0,84.5,3.85,12.0,714.5,719.29,580.59
2016,1,27,13,30,967.0,84.0,3.8,12.0,706.0,736.37,594.57
2016,1,27,13,45,965.0,82.5,3.8,12.5,689.5,748.98,603.8
2016,1,27,14,0,963.0,81.0,3.8,13.0,673.0,758.1,610.08
2016,1,27,14,15,955.5,79.5,3.75,13.0,647.5,759.87,611.96
2016,1,27,14,30,948.0,78.0,3.7,13.0,622.0,758.1,611.39
2016,1,27,14,45,936.5,76.5,3.65,13.0,589.0,750.03,606.29
2016,1,27,15,0,925.0,75.0,3.6,13.0,556.0,738.61,598.82
2016,1,27,15,15,908.0,72.5,3.4,12.5,516.0,719.01,585.71
2016,1,27,15,30,891.0,70.0,3.2,12.0,476.0,696.46,570.33
2016,1,27,15,45,870.0,66.5,3.0,12.0,431.0,672.02,552.22
2016,1,27,16,0,849.0,63.0,2.8,12.0,386.0,640.49,527.67
2016,1,27,16,15,813.5,59.0,2.4,11.0,335.5,597.09,494.19
2016,1,27,16,30,778.0,55.0,2.0,10.0,285.0,552.51,458.53
2016,1,27,16,45,726.0,49.5,1.6,9.0,233.0,495.83,411.62
2016,1,27,17,0,674.0,44.0,1.2,8.0,181.0,439.77,363.01
2016,1,27,17,15,579.5,36.5,1.2,7.5,130.0,360.8,294.63
2016,1,27,17,30,485.0,29.0,1.2,7.0,79.0,286.52,223.69
2016,1,27,17,45,242.5,14.5,1.25,6.5,39.5,138.22,22.32
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,235.0,14.5,3.35,4.0,39.0,12.11,0.0
2016,1,28,8,0,470.0,29.0,3.7,5.0,78.0,24.83,15.92
2016,1,28,8,15,564.5,36.5,3.55,6.0,127.5,29.99,21.47
2016,1,28,8,30,659.0,44.0,3.4,7.0,177.0,35.05,26.38
2016,1,28,8,45,716.5,48.5,3.25,8.0,229.5,37.24,28.47
2016,1,28,9,0,774.0,53.0,3.1,9.0,282.0,39.46,30.43
2016,1,28,9,15,809.0,56.5,3.1,10.0,332.0,40.8,31.5
2016,1,28,9,30,844.0,60.0,3.1,11.0,382.0,82.11,41.09
2016,1,28,9,45,870.0,62.0,3.15,12.0,428.0,139.15,75.86
2016,1,28,10,0,896.0,64.0,3.2,13.0,474.0,192.29,116.6
2016,1,28,10,15,913.0,66.0,3.3,13.5,514.0,245.05,162.24
2016,1,28,10,30,930.0,68.0,3.4,14.0,554.0,298.1,209.94
2016,1,28,10,45,942.5,69.0,3.5,15.0,587.0,348.96,255.76
2016,1,28,11,0,955.0,70.0,3.6,16.0,620.0,399.16,300.28
2016,1,28,11,15,963.0,71.0,3.6,16.5,645.5,446.69,342.14
2016,1,28,11,30,971.0,72.0,3.6,17.0,671.0,492.69,381.65
2016,1,28,11,45,973.5,73.5,3.65,17.5,688.5,534.8,417.16
2016,1,28,12,0,976.0,75.0,3.7,18.0,706.0,574.57,449.87
2016,1,28,12,15,979.0,75.5,3.7,18.0,715.0,611.13,480.09
2016,1,28,12,30,982.0,76.0,3.7,18.0,724.0,645.02,507.67
2016,1,28,12,45,982.5,75.5,3.7,18.5,724.0,673.58,529.8
2016,1,28,13,0,983.0,75.0,3.7,19.0,724.0,699.03,549.18
2016,1,28,13,15,981.0,75.0,3.7,19.0,715.5,720.14,566.07
2016,1,28,13,30,979.0,75.0,3.7,19.0,707.0,737.86,580.26
2016,1,28,13,45,975.0,74.0,3.7,19.5,690.0,749.7,588.16
2016,1,28,14,0,971.0,73.0,3.7,20.0,673.0,757.99,593.62
2016,1,28,14,15,963.5,72.0,3.6,19.5,648.0,760.26,596.73
2016,1,28,14,30,956.0,71.0,3.5,19.0,623.0,758.96,597.42
2016,1,28,14,45,940.0,71.5,3.45,19.0,589.5,749.88,591.69
2016,1,28,15,0,924.0,72.0,3.4,19.0,556.0,737.5,583.7
2016,1,28,15,15,907.5,70.0,2.95,18.5,516.5,718.75,570.38
2016,1,28,15,30,891.0,68.0,2.5,18.0,477.0,697.05,554.68
2016,1,28,15,45,869.0,64.5,2.1,18.0,431.5,667.13,531.86
2016,1,28,16,0,847.0,61.0,1.7,18.0,386.0,639.65,509.79
2016,1,28,16,15,812.5,57.5,1.6,17.0,336.0,597.41,479.62
2016,1,28,16,30,778.0,54.0,1.5,16.0,286.0,553.97,447.34
2016,1,28,16,45,726.0,49.0,1.4,15.0,234.0,497.74,403.52
2016,1,28,17,0,674.0,44.0,1.3,14.0,182.0,442.12,357.87
2016,1,28,17,15,581.5,36.5,1.3,13.5,131.5,363.89,291.57
2016,1,28,17,30,489.0,29.0,1.3,13.0,81.0,290.29,223.4
2016,1,28,17,45,244.5,14.5,1.3,13.0,40.5,140.65,39.17
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,241.5,14.5,2.9,8.5,40.0,12.05,0.0
2016,1,29,8,0,483.0,29.0,3.3,10.0,80.0,24.74,15.55
2016,1,29,8,15,576.0,36.5,3.4,10.5,131.0,29.91,21.0
2016,1,29,8,30,669.0,44.0,3.5,11.0,182.0,34.97,25.87
2016,1,29,8,45,722.0,49.5,3.6,12.0,234.0,38.04,28.71
2016,1,29,9,0,775.0,55.0,3.7,13.0,286.0,41.06,31.35
2016,1,29,9,15,810.0,58.5,3.7,14.0,336.5,42.33,32.32
2016,1,29,9,30,845.0,62.0,3.7,15.0,387.0,85.16,42.37
2016,1,29,9,45,868.5,65.0,3.7,16.0,432.5,142.91,77.7
2016,1,29,10,0,892.0,68.0,3.7,17.0,478.0,196.59,118.62
2016,1,29,10,15,908.5,70.0,4.05,17.5,518.0,249.23,163.72
2016,1,29,10,30,925.0,72.0,4.4,18.0,558.0,302.12,210.9
2016,1,29,10,45,936.0,74.0,4.75,19.0,591.5,353.33,256.77
2016,1,29,11,0,947.0,76.0,5.1,20.0,625.0,403.79,301.39
2016,1,29,11,15,955.0,77.0,5.15,20.0,650.5,451.16,343.6
2016,1,29,11,30,963.0,78.0,5.2,20.0,676.0,497.03,383.73
2016,1,29,11,45,964.5,80.0,5.3,20.5,692.5,539.0,419.27
2016,1,29,12,0,966.0,82.0,5.4,21.0,709.0,578.57,452.04
2016,1,29,12,15,968.0,82.5,5.45,21.0,717.5,614.45,482.04
2016,1,29,12,30,970.0,83.0,5.5,21.0,726.0,647.62,509.43
2016,1,29,12,45,969.0,83.0,5.55,21.0,726.0,675.62,532.5
2016,1,29,13,0,968.0,83.0,5.6,21.0,726.0,700.49,552.9
2016,1,29,13,15,965.5,83.0,5.6,21.0,717.0,721.15,569.74
2016,1,29,13,30,963.0,83.0,5.6,21.0,708.0,738.45,583.89
2016,1,29,13,45,957.0,82.0,5.65,21.0,690.5,748.87,592.36
2016,1,29,14,0,951.0,81.0,5.7,21.0,673.0,755.75,598.27
2016,1,29,14,15,943.0,80.0,5.6,21.0,648.0,757.69,600.08
2016,1,29,14,30,935.0,79.0,5.5,21.0,623.0,756.12,599.46
2016,1,29,14,45,924.5,77.0,5.45,21.0,590.0,748.23,594.5
2016,1,29,15,0,914.0,75.0,5.4,21.0,557.0,736.98,587.18
2016,1,29,15,15,897.0,72.5,5.15,20.5,517.5,717.4,574.02
2016,1,29,15,30,880.0,70.0,4.9,20.0,478.0,694.89,558.63
2016,1,29,15,45,856.5,67.0,4.65,19.5,432.5,669.48,540.92
2016,1,29,16,0,833.0,64.0,4.4,19.0,387.0,637.05,516.88
2016,1,29,16,15,798.0,60.5,4.05,18.0,337.0,594.68,485.16
2016,1,29,16,30,763.0,57.0,3.7,17.0,287.0,551.14,451.53
2016,1,29,16,45,710.0,51.5,3.4,16.0,235.0,493.92,405.66
2016,1,29,17,0,657.0,46.0,3.1,15.0,183.0,437.37,358.16
2016,1,29,17,15,565.0,38.5,3.0,14.0,133.0,359.52,291.41
2016,1,29,17,30,473.0,31.0,2.9,13.0,83.0,286.07,223.4
2016,1,29,17,45,236.5,15.5,2.85,12.5,41.5,142.68,54.31
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,215.5,16.5,4.0,7.5,40.0,12.85,0.0
2016,1,30,8,0,431.0,33.0,4.2,8.0,80.0,26.25,17.07
2016,1,30,8,15,529.5,42.0,4.15,8.5,130.5,32.1,23.16
2016,1,30,8,30,628.0,51.0,4.1,9.0,181.0,37.76,28.62
2016,1,30,8,45,690.5,56.0,4.1,10.0,234.0,43.7,34.08
2016,1,30,9,0,753.0,61.0,4.1,11.0,287.0,46.05,36.12
2016,1,30,9,15,790.0,65.0,4.15,12.0,338.0,47.5,37.23
2016,1,30,9,30,827.0,69.0,4.2,13.0,389.0,91.47,47.99
2016,1,30,9,45,853.5,72.0,4.3,14.5,435.5,143.25,78.89
2016,1,30,10,0,880.0,75.0,4.4,16.0,482.0,197.01,120.1
2016,1,30,10,15,897.5,77.0,4.5,16.5,522.5,254.58,169.45
2016,1,30,10,30,915.0,79.0,4.6,17.0,563.0,307.42,216.6
2016,1,30,10,45,927.5,81.0,4.7,18.0,596.5,358.84,262.47
2016,1,30,11,0,940.0,83.0,4.8,19.0,630.0,409.66,307.08
2016,1,30,11,15,948.0,84.0,4.85,19.5,656.0,456.94,348.5
2016,1,30,11,30,956.0,85.0,4.9,20.0,682.0,502.72,387.67
2016,1,30,11,45,961.0,86.0,5.0,20.5,699.5,545.36,423.52
2016,1,30,12,0,966.0,87.0,5.1,21.0,717.0,585.85,456.8
2016,1,30,12,15,968.0,87.5,5.1,21.0,726.0,621.88,486.61
2016,1,30,12,30,970.0,88.0,5.1,21.0,735.0,655.21,513.79
2016,1,30,12,45,968.5,88.5,5.15,21.5,734.5,683.56,535.9
2016,1,30,13,0,967.0,89.0,5.2,22.0,734.0,708.75,555.25
2016,1,30,13,15,964.0,88.5,5.2,22.0,725.0,728.71,571.38
2016,1,30,13,30,961.0,88.0,5.2,22.0,716.0,745.27,584.84
2016,1,30,13,45,954.0,87.5,5.2,22.0,698.0,755.63,592.99
2016,1,30,14,0,947.0,87.0,5.2,22.0,680.0,762.44,598.58
2016,1,30,14,15,938.0,85.5,5.1,22.0,654.0,763.22,599.46
2016,1,30,14,30,929.0,84.0,5.0,22.0,628.0,760.48,597.94
2016,1,30,14,45,917.5,82.0,4.9,22.0,594.5,751.97,592.33
2016,1,30,15,0,906.0,80.0,4.8,22.0,561.0,740.13,584.42
2016,1,30,15,15,888.0,77.5,4.55,21.5,521.0,719.96,570.85
2016,1,30,15,30,870.0,75.0,4.3,21.0,481.0,701.67,558.76
2016,1,30,15,45,843.5,72.0,4.05,20.5,434.5,669.64,536.59
2016,1,30,16,0,817.0,69.0,3.8,20.0,388.0,635.4,511.67
2016,1,30,16,15,780.5,65.0,3.6,19.0,338.0,591.69,479.78
2016,1,30,16,30,744.0,61.0,3.4,18.0,288.0,546.87,445.82
2016,1,30,16,45,687.5,55.5,3.2,17.0,236.0,487.85,399.09
2016,1,30,17,0,631.0,50.0,3.0,16.0,184.0,429.63,350.83
2016,1,30,17,15,537.5,41.5,3.1,15.5,134.0,355.45,287.09
2016,1,30,17,30,444.0,33.0,3.2,15.0,84.0,282.08,219.97
2016,1,30,17,45,222.0,16.5,3.3,14.5,42.0,139.27,63.35
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,205.5,16.5,3.7,10.5,39.5,12.79,0.0
2016,1,31,8,0,411.0,33.0,3.9,11.0,79.0,26.11,16.79
2016,1,31,8,15,507.5,41.5,3.8,11.5,128.0,31.51,22.36
2016,1,31,8,30,604.0,50.0,3.7,12.0,177.0,36.74,27.37
2016,1,31,8,45,671.5,54.5,3.65,13.0,230.0,42.16,32.29
2016,1,31,9,0,739.0,59.0,3.6,14.0,283.0,44.15,33.98
2016,1,31,9,15,776.0,62.5,3.45,15.0,333.0,45.26,34.79
2016,1,31,9,30,813.0,66.0,3.3,16.0,383.0,89.77,45.78
2016,1,31,9,45,842.0,68.0,3.2,17.0,429.5,140.35,75.95
2016,1,31,10,0,871.0,70.0,3.1,18.0,476.0,198.43,120.54
2016,1,31,10,15,888.5,72.0,3.05,19.0,516.0,250.46,164.55
2016,1,31,10,30,906.0,74.0,3.0,20.0,556.0,302.87,210.16
2016,1,31,10,45,918.5,75.5,2.95,21.0,589.5,353.44,254.31
2016,1,31,11,0,931.0,77.0,2.9,22.0,623.0,403.42,297.05
2016,1,31,11,15,939.0,78.5,2.95,22.5,648.5,450.75,337.41
2016,1,31,11,30,947.0,80.0,3.0,23.0,674.0,496.63,375.53
2016,1,31,11,45,947.0,83.0,3.05,23.5,690.5,538.36,409.51
2016,1,31,12,0,947.0,86.0,3.1,24.0,707.0,577.66,440.7
2016,1,31,12,15,949.5,86.5,3.05,24.5,716.0,613.39,468.16
2016,1,31,12,30,952.0,87.0,3.0,25.0,725.0,646.5,492.98
2016,1,31,12,45,952.5,86.5,3.0,25.5,725.0,674.63,513.85
2016,1,31,13,0,953.0,86.0,3.0,26.0,725.0,699.74,532.14
2016,1,31,13,15,950.0,85.5,2.9,26.0,716.5,719.39,546.85
2016,1,31,13,30,947.0,85.0,2.8,26.0,708.0,735.7,558.9
2016,1,31,13,45,942.0,84.0,2.75,26.0,690.5,746.7,566.68
2016,1,31,14,0,937.0,83.0,2.7,26.0,673.0,754.22,572.2
2016,1,31,14,15,928.5,82.0,2.5,25.5,648.0,755.77,573.95
2016,1,31,14,30,920.0,81.0,2.3,25.0,623.0,753.85,573.38
2016,1,31,14,45,908.0,79.0,2.15,25.0,590.0,744.92,567.21
2016,1,31,15,0,896.0,77.0,2.0,25.0,557.0,732.68,558.87
2016,1,31,15,15,879.0,75.0,1.8,24.5,517.5,713.78,546.61
2016,1,31,15,30,862.0,73.0,1.6,24.0,478.0,696.79,535.68
2016,1,31,15,45,836.5,70.0,1.4,24.0,432.5,665.46,513.39
2016,1,31,16,0,811.0,67.0,1.2,24.0,387.0,631.92,488.85
2016,1,31,16,15,775.5,63.0,1.15,23.0,337.5,588.87,459.58
2016,1,31,16,30,740.0,59.0,1.1,22.0,288.0,544.7,428.3
2016,1,31,16,45,683.0,54.0,1.05,21.5,236.0,485.94,383.69
2016,1,31,17,0,626.0,49.0,1.0,21.0,184.0,428.06,337.72
2016,1,31,17,15,533.5,41.0,1.05,20.5,134.5,354.52,277.63
2016,1,31,17,30,441.0,33.0,1.1,20.0,85.0,282.1,214.54
2016,1,31,17,45,220.5,16.5,1.15,19.5,42.5,140.09,70.54
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,180.0,19.0,1.45,11.0,39.5,14.99,1.8
2016,2,1,8,0,360.0,38.0,1.6,12.0,79.0,30.76,20.8
