Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,15,106.5,9.0,2.45,15.5,14.0,52.09,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,11.0,2.15,9.0,11.0,0.0,0.0
2016,2,12,7,30,0.0,22.0,2.5,10.0,22.0,20.97,0.0
2016,2,12,7,45,241.0,31.5,2.85,11.0,66.0,24.65,14.52
2016,2,12,8,0,482.0,41.0,3.2,12.0,110.0,31.91,22.46
2016,2,12,8,15,564.5,49.5,3.05,12.5,163.0,36.98,27.43
2016,2,12,8,30,647.0,58.0,2.9,13.0,216.0,41.87,32.0
2016,2,12,8,45,699.5,63.5,2.75,14.0,270.5,48.49,37.86
2016,2,12,9,0,752.0,69.0,2.6,15.0,325.0,50.97,39.88
2016,2,12,9,15,786.0,73.0,2.6,16.0,376.5,71.09,41.45
2016,2,12,9,30,820.0,77.0,2.6,17.0,428.0,122.97,65.74
2016,2,12,9,45,843.5,80.5,2.65,18.0,475.5,176.17,103.13
2016,2,12,10,0,867.0,84.0,2.7,19.0,523.0,231.11,147.77
2016,2,12,10,15,883.5,86.5,2.8,19.5,564.0,284.95,194.54
2016,2,12,10,30,900.0,89.0,2.9,20.0,605.0,343.78,245.71
2016,2,12,10,45,911.0,90.5,3.0,21.0,639.0,395.01,290.03
2016,2,12,11,0,922.0,92.0,3.1,22.0,673.0,445.52,332.67
2016,2,12,11,15,929.5,93.5,3.15,22.5,699.0,493.54,372.78
2016,2,12,11,30,937.0,95.0,3.2,23.0,725.0,540.08,410.6
2016,2,12,11,45,941.0,96.5,3.25,23.5,742.5,583.08,444.74
2016,2,12,12,0,945.0,98.0,3.3,24.0,760.0,623.92,476.33
2016,2,12,12,15,947.0,98.5,3.3,24.0,769.0,660.27,504.72
2016,2,12,12,30,949.0,99.0,3.3,24.0,778.0,693.95,530.62
2016,2,12,12,45,947.0,99.5,3.3,24.0,778.0,722.19,552.18
2016,2,12,13,0,945.0,100.0,3.3,24.0,778.0,747.28,571.2
2016,2,12,13,15,942.0,99.5,3.3,24.0,769.0,767.42,585.78
2016,2,12,13,30,939.0,99.0,3.3,24.0,760.0,784.18,597.75
2016,2,12,13,45,932.0,98.5,3.3,24.0,742.0,794.57,605.39
2016,2,12,14,0,925.0,98.0,3.3,24.0,724.0,801.41,610.74
2016,2,12,14,15,916.0,97.0,3.3,24.0,698.0,802.7,612.38
2016,2,12,14,30,907.0,96.0,3.3,24.0,672.0,800.48,611.76
2016,2,12,14,45,883.5,98.0,3.3,24.0,636.0,792.01,606.92
2016,2,12,15,0,860.0,100.0,3.3,24.0,600.0,775.77,596.75
2016,2,12,15,15,842.0,97.5,3.2,23.5,559.5,755.58,584.54
2016,2,12,15,30,824.0,95.0,3.1,23.0,519.0,732.47,570.23
2016,2,12,15,45,798.0,91.5,3.05,22.5,472.5,699.72,549.04
2016,2,12,16,0,772.0,88.0,3.0,22.0,426.0,664.76,525.94
2016,2,12,16,15,737.0,83.0,2.75,21.0,375.5,623.63,497.36
2016,2,12,16,30,702.0,78.0,2.5,20.0,325.0,578.25,464.38
2016,2,12,16,45,649.0,72.0,2.25,19.0,272.0,519.61,419.93
2016,2,12,17,0,596.0,66.0,2.0,18.0,219.0,461.83,374.37
2016,2,12,17,15,517.0,56.5,2.05,17.0,167.0,386.55,313.61
2016,2,12,17,30,438.0,47.0,2.1,16.0,115.0,315.14,252.95
2016,2,12,17,45,305.5,33.0,2.15,15.5,71.5,217.71,166.24
2016,2,12,18,0,173.0,19.0,2.2,15.0,28.0,118.33,4.0
2016,2,12,18,15,86.5,9.5,2.25,14.5,14.0,44.64,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,43.5,8.0,2.3,7.5,9.5,7.63,0.0
2016,2,13,7,30,87.0,16.0,2.3,8.0,19.0,12.64,0.0
2016,2,13,7,45,210.0,34.0,2.3,9.0,60.0,26.6,16.55
2016,2,13,8,0,333.0,52.0,2.3,10.0,101.0,40.01,29.89
2016,2,13,8,15,414.0,65.0,2.3,10.5,151.0,48.89,38.38
2016,2,13,8,30,495.0,78.0,2.3,11.0,201.0,58.94,47.65
2016,2,13,8,45,554.5,86.0,2.3,12.0,253.0,62.29,50.55
2016,2,13,9,0,614.0,94.0,2.3,13.0,305.0,65.59,53.24
2016,2,13,9,15,652.0,101.0,2.25,13.5,355.5,86.73,56.23
2016,2,13,9,30,690.0,108.0,2.2,14.0,406.0,134.51,80.69
2016,2,13,9,45,719.0,112.5,2.2,15.0,452.0,182.81,115.08
2016,2,13,10,0,748.0,117.0,2.2,16.0,498.0,233.68,156.31
2016,2,13,10,15,767.5,121.0,2.35,16.5,538.5,284.06,199.93
2016,2,13,10,30,787.0,125.0,2.5,17.0,579.0,335.43,244.81
2016,2,13,10,45,803.5,127.0,2.65,18.0,613.5,384.79,287.28
2016,2,13,11,0,820.0,129.0,2.8,19.0,648.0,437.63,331.39
2016,2,13,11,15,830.0,131.0,2.95,19.5,674.0,483.63,369.92
2016,2,13,11,30,840.0,133.0,3.1,20.0,700.0,528.68,406.77
2016,2,13,11,45,873.5,121.0,3.3,20.5,724.5,571.97,441.76
2016,2,13,12,0,907.0,109.0,3.5,21.0,749.0,616.05,476.68
2016,2,13,12,15,910.0,109.5,3.6,21.0,758.5,651.88,505.3
2016,2,13,12,30,913.0,110.0,3.7,21.0,768.0,685.22,531.64
2016,2,13,12,45,915.5,109.0,3.8,21.5,769.0,714.13,553.38
2016,2,13,13,0,918.0,108.0,3.9,22.0,770.0,740.19,572.71
2016,2,13,13,15,915.5,108.0,4.0,22.0,762.0,760.72,588.38
2016,2,13,13,30,913.0,108.0,4.1,22.0,754.0,777.99,601.34
2016,2,13,13,45,910.0,106.0,4.25,22.0,737.0,789.55,610.55
2016,2,13,14,0,907.0,104.0,4.4,22.0,720.0,797.69,617.5
2016,2,13,14,15,898.5,102.5,4.45,22.0,695.0,798.75,619.3
2016,2,13,14,30,890.0,101.0,4.5,22.0,670.0,801.03,622.18
2016,2,13,14,45,873.5,100.5,4.55,22.0,636.0,790.56,616.04
2016,2,13,15,0,857.0,100.0,4.6,22.0,602.0,776.8,607.69
2016,2,13,15,15,840.0,97.5,4.5,21.5,561.5,757.31,595.61
2016,2,13,15,30,823.0,95.0,4.4,21.0,521.0,734.89,581.39
2016,2,13,15,45,801.0,90.5,4.35,21.0,475.5,703.83,559.84
2016,2,13,16,0,779.0,86.0,4.3,21.0,430.0,670.42,536.44
2016,2,13,16,15,745.5,81.5,3.85,20.0,380.0,630.4,508.2
2016,2,13,16,30,712.0,77.0,3.4,19.0,330.0,586.27,475.39
2016,2,13,16,45,663.5,70.5,3.0,18.5,277.0,529.4,430.82
2016,2,13,17,0,615.0,64.0,2.6,18.0,224.0,473.14,385.2
2016,2,13,17,15,538.0,55.5,2.5,17.0,172.0,399.28,324.96
2016,2,13,17,30,461.0,47.0,2.4,16.0,120.0,329.1,264.88
2016,2,13,17,45,329.5,33.5,2.3,15.5,75.5,231.25,177.94
2016,2,13,18,0,198.0,20.0,2.2,15.0,31.0,132.33,24.18
2016,2,13,18,15,99.0,10.0,2.3,14.5,15.5,50.54,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,61.5,9.0,4.2,11.5,11.5,8.58,0.0
2016,2,14,7,30,123.0,18.0,4.5,12.0,23.0,14.27,0.0
2016,2,14,7,45,263.5,33.0,4.8,12.5,66.0,26.71,16.56
2016,2,14,8,0,404.0,48.0,5.1,13.0,109.0,38.01,27.78
2016,2,14,8,15,202.0,55.0,5.5,13.5,85.5,40.65,30.59
2016,2,14,8,30,0.0,62.0,5.9,14.0,62.0,56.86,45.22
2016,2,14,8,45,0.0,78.0,6.35,15.0,78.0,70.9,57.58
2016,2,14,9,0,0.0,94.0,6.8,16.0,94.0,84.79,69.53
2016,2,14,9,15,0.0,110.0,6.85,16.5,110.0,98.81,77.73
2016,2,14,9,30,0.0,126.0,6.9,17.0,126.0,113.19,89.31
2016,2,14,9,45,0.0,140.0,7.0,18.0,140.0,126.01,99.27
2016,2,14,10,0,0.0,154.0,7.1,19.0,154.0,138.89,109.12
2016,2,14,10,15,0.0,160.0,7.0,19.0,160.5,145.05,113.83
2016,2,14,10,30,0.0,166.0,6.9,19.0,167.0,151.11,118.45
2016,2,14,10,45,28.0,223.5,6.8,19.5,242.0,207.24,162.61
2016,2,14,11,0,56.0,281.0,6.7,20.0,317.0,269.54,211.27
2016,2,14,11,15,56.0,292.5,6.5,20.5,329.5,284.84,222.76
2016,2,14,11,30,56.0,304.0,6.3,21.0,342.0,300.13,234.18
2016,2,14,11,45,202.0,314.0,6.1,21.5,456.5,390.61,304.71
2016,2,14,12,0,348.0,324.0,5.9,22.0,571.0,494.0,384.26
2016,2,14,12,15,348.5,327.5,5.7,22.0,577.5,514.66,400.11
2016,2,14,12,30,349.0,331.0,5.5,22.0,584.0,534.37,415.24
2016,2,14,12,45,369.5,325.5,5.3,22.0,593.5,557.91,433.42
2016,2,14,13,0,390.0,320.0,5.1,22.0,603.0,581.13,451.21
2016,2,14,13,15,361.5,324.0,5.0,22.0,584.0,578.26,448.88
2016,2,14,13,30,333.0,328.0,4.9,22.0,565.0,573.08,444.84
2016,2,14,13,45,377.0,307.5,4.85,22.5,570.0,595.14,461.97
2016,2,14,14,0,421.0,287.0,4.8,23.0,575.0,616.31,478.28
2016,2,14,14,15,530.0,237.0,4.7,23.0,586.0,664.05,516.35
2016,2,14,14,30,639.0,187.0,4.6,23.0,597.0,705.62,549.63
2016,2,14,14,45,486.5,221.0,4.6,23.0,524.0,624.09,487.67
2016,2,14,15,0,334.0,255.0,4.6,23.0,451.0,536.24,420.3
2016,2,14,15,15,394.0,223.0,4.45,22.5,439.5,547.84,432.45
2016,2,14,15,30,454.0,191.0,4.3,22.0,428.0,567.32,449.9
2016,2,14,15,45,403.0,182.0,4.2,22.0,379.0,516.48,411.41
2016,2,14,16,0,352.0,173.0,4.1,22.0,330.0,454.75,364.47
2016,2,14,16,15,326.0,158.5,3.55,21.0,291.0,415.88,335.55
2016,2,14,16,30,300.0,144.0,3.0,20.0,252.0,377.08,305.88
2016,2,14,16,45,277.5,123.5,2.55,19.5,211.0,333.24,271.16
2016,2,14,17,0,255.0,103.0,2.1,19.0,170.0,289.53,235.58
2016,2,14,17,15,217.0,82.0,2.0,18.0,130.0,236.56,191.92
2016,2,14,17,30,179.0,61.0,1.9,17.0,90.0,185.21,148.07
2016,2,14,17,45,109.5,41.0,1.85,16.5,56.5,121.51,91.93
2016,2,14,18,0,40.0,21.0,1.8,16.0,23.0,47.51,10.53
2016,2,14,18,15,20.0,10.5,1.85,15.5,11.5,18.35,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,74.5,9.0,4.0,9.5,12.5,8.58,0.0
2016,2,15,7,30,149.0,18.0,4.1,10.0,25.0,14.23,0.0
2016,2,15,7,45,289.0,32.5,4.2,10.5,69.0,26.04,16.37
2016,2,15,8,0,429.0,47.0,4.3,11.0,113.0,36.86,27.06
2016,2,15,8,15,511.5,56.5,4.55,12.0,165.5,42.5,32.48
2016,2,15,8,30,594.0,66.0,4.8,13.0,218.0,47.94,37.45
2016,2,15,8,45,652.5,72.0,5.05,14.0,272.5,50.22,39.38
2016,2,15,9,0,711.0,78.0,5.3,15.0,327.0,52.47,41.17
2016,2,15,9,15,746.0,82.5,5.35,15.5,379.0,79.3,45.33
2016,2,15,9,30,781.0,87.0,5.4,16.0,431.0,135.28,76.44
2016,2,15,9,45,811.0,89.5,5.5,16.5,479.0,186.84,114.24
2016,2,15,10,0,841.0,92.0,5.6,17.0,527.0,240.92,159.43
2016,2,15,10,15,858.0,95.0,5.6,17.5,568.5,294.34,206.83
2016,2,15,10,30,875.0,98.0,5.6,18.0,610.0,348.31,255.07
2016,2,15,10,45,889.0,99.0,5.6,18.5,644.5,399.76,300.88
2016,2,15,11,0,903.0,100.0,5.6,19.0,679.0,454.31,348.09
2016,2,15,11,15,911.0,101.5,5.6,19.5,705.5,502.03,388.93
2016,2,15,11,30,919.0,103.0,5.6,20.0,732.0,548.34,427.54
2016,2,15,11,45,921.5,105.0,5.7,20.5,749.5,590.55,462.21
2016,2,15,12,0,924.0,107.0,5.8,21.0,767.0,630.53,494.32
2016,2,15,12,15,926.5,107.5,5.7,21.0,776.0,666.72,523.33
2016,2,15,12,30,929.0,108.0,5.6,21.0,785.0,700.32,549.81
2016,2,15,12,45,934.5,105.5,5.6,21.0,787.0,730.29,573.59
2016,2,15,13,0,940.0,103.0,5.6,21.0,789.0,757.45,594.9
2016,2,15,13,15,938.0,102.5,5.45,21.0,780.5,778.28,609.63
2016,2,15,13,30,936.0,102.0,5.3,21.0,772.0,795.76,621.95
2016,2,15,13,45,939.0,97.5,5.15,21.5,757.0,809.46,630.33
2016,2,15,14,0,942.0,93.0,5.0,22.0,742.0,819.69,636.25
2016,2,15,14,15,935.5,92.0,4.85,21.5,717.0,822.86,639.71
2016,2,15,14,30,929.0,91.0,4.7,21.0,692.0,822.46,640.77
2016,2,15,14,45,922.0,88.0,4.6,21.0,659.5,815.96,636.64
2016,2,15,15,0,915.0,85.0,4.5,21.0,627.0,805.96,630.17
2016,2,15,15,15,900.5,83.0,4.25,20.5,587.0,788.02,618.65
2016,2,15,15,30,886.0,81.0,4.0,20.0,547.0,767.0,605.21
2016,2,15,15,45,872.5,76.0,3.8,20.0,501.5,745.7,590.6
2016,2,15,16,0,859.0,71.0,3.6,20.0,456.0,716.2,569.86
2016,2,15,16,15,830.0,67.5,3.05,19.0,404.5,675.11,540.94
2016,2,15,16,30,801.0,64.0,2.5,18.0,353.0,632.41,510.01
2016,2,15,16,45,762.5,58.5,2.0,17.5,299.5,579.92,468.6
2016,2,15,17,0,724.0,53.0,1.5,17.0,246.0,527.13,425.35
2016,2,15,17,15,653.0,46.5,1.45,16.0,191.0,454.46,367.53
2016,2,15,17,30,582.0,40.0,1.4,15.0,136.0,384.63,308.73
2016,2,15,17,45,454.0,30.0,1.35,14.0,87.5,286.18,222.67
2016,2,15,18,0,326.0,20.0,1.3,13.0,39.0,189.64,75.76
2016,2,15,18,15,163.0,10.0,1.3,13.0,19.5,78.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,15.0,3.35,10.0,15.0,14.3,0.0
2016,2,16,7,30,0.0,30.0,3.6,11.0,30.0,25.43,0.0
2016,2,16,7,45,240.0,37.0,3.85,12.0,75.0,28.85,18.79
2016,2,16,8,0,480.0,44.0,4.1,13.0,120.0,33.93,24.3
2016,2,16,8,15,558.0,52.5,4.2,14.0,173.0,38.86,29.0
2016,2,16,8,30,636.0,61.0,4.3,15.0,226.0,43.62,33.31
2016,2,16,8,45,684.5,67.0,4.4,16.0,279.5,46.1,35.41
2016,2,16,9,0,733.0,73.0,4.5,17.0,333.0,53.55,41.78
2016,2,16,9,15,766.0,77.0,4.7,17.5,384.5,83.09,46.47
2016,2,16,9,30,799.0,81.0,4.9,18.0,436.0,134.4,73.92
2016,2,16,9,45,822.0,84.5,5.15,19.0,482.5,186.91,112.68
2016,2,16,10,0,845.0,88.0,5.4,20.0,529.0,241.14,157.82
2016,2,16,10,15,861.5,90.5,5.25,20.5,570.0,294.3,204.52
2016,2,16,10,30,878.0,93.0,5.1,21.0,611.0,347.93,251.83
2016,2,16,10,45,887.5,96.0,5.0,21.5,644.5,403.73,300.27
2016,2,16,11,0,897.0,99.0,4.9,22.0,678.0,454.23,343.45
2016,2,16,11,15,905.0,100.5,4.65,22.5,704.0,501.73,382.82
2016,2,16,11,30,913.0,102.0,4.4,23.0,730.0,547.83,419.73
2016,2,16,11,45,906.5,108.0,4.2,23.5,745.0,588.62,451.65
2016,2,16,12,0,900.0,114.0,4.0,24.0,760.0,626.59,480.44
2016,2,16,12,15,902.5,115.0,3.75,24.0,769.5,662.54,507.78
2016,2,16,12,30,905.0,116.0,3.5,24.0,779.0,695.99,532.57
2016,2,16,12,45,903.5,116.5,3.3,24.5,778.5,723.63,551.7
2016,2,16,13,0,902.0,117.0,3.1,25.0,778.0,748.27,568.19
2016,2,16,13,15,899.5,116.5,2.95,25.0,769.5,768.12,581.65
2016,2,16,13,30,897.0,116.0,2.8,25.0,761.0,784.74,592.55
2016,2,16,13,45,891.5,114.5,2.65,25.0,744.0,798.62,601.57
2016,2,16,14,0,886.0,113.0,2.5,25.0,727.0,805.74,605.99
2016,2,16,14,15,878.0,111.5,2.6,25.0,701.5,807.47,608.57
2016,2,16,14,30,870.0,110.0,2.7,25.0,676.0,805.76,608.95
2016,2,16,14,45,859.5,107.0,2.8,25.0,643.0,797.07,604.65
2016,2,16,15,0,849.0,104.0,2.9,25.0,610.0,785.05,598.16
2016,2,16,15,15,786.5,108.5,2.95,24.5,553.5,738.33,568.07
2016,2,16,15,30,724.0,113.0,3.0,24.0,497.0,693.2,538.79
2016,2,16,15,45,727.5,100.0,3.1,23.5,457.5,672.59,527.04
2016,2,16,16,0,731.0,87.0,3.2,23.0,418.0,645.73,510.3
2016,2,16,16,15,677.5,90.5,3.0,22.0,370.0,601.94,479.79
2016,2,16,16,30,624.0,94.0,2.8,21.0,322.0,554.78,445.29
2016,2,16,16,45,624.5,79.5,2.65,20.5,278.0,522.18,421.12
2016,2,16,17,0,625.0,65.0,2.5,20.0,234.0,487.14,393.61
2016,2,16,17,15,550.0,56.5,2.6,19.0,181.5,413.21,334.58
2016,2,16,17,30,475.0,48.0,2.7,18.0,129.0,342.86,275.48
2016,2,16,17,45,354.5,35.5,2.85,17.0,83.0,249.54,194.3
2016,2,16,18,0,234.0,23.0,3.0,16.0,37.0,157.29,72.85
2016,2,16,18,15,117.0,11.5,3.1,15.5,18.5,60.44,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,126.0,9.5,1.7,7.0,16.5,9.05,0.0
2016,2,17,7,30,252.0,19.0,1.9,8.0,33.0,15.32,0.0
2016,2,17,7,45,381.5,31.0,2.15,9.0,79.5,24.34,15.36
2016,2,17,8,0,511.0,43.0,2.4,10.0,126.0,32.87,23.75
2016,2,17,8,15,586.5,51.0,2.6,11.0,179.5,37.44,28.14
2016,2,17,8,30,662.0,59.0,2.8,12.0,233.0,41.85,32.17
2016,2,17,8,45,707.5,65.0,3.05,13.0,287.0,48.87,38.36
2016,2,17,9,0,753.0,71.0,3.3,14.0,341.0,51.71,40.66
2016,2,17,9,15,785.0,75.5,3.35,14.5,393.0,85.06,47.0
2016,2,17,9,30,817.0,80.0,3.4,15.0,445.0,137.92,76.47
2016,2,17,9,45,838.0,83.5,3.5,16.0,491.5,191.25,116.62
2016,2,17,10,0,859.0,87.0,3.6,17.0,538.0,246.06,162.75
2016,2,17,10,15,875.0,89.5,3.5,17.5,579.5,299.93,210.33
2016,2,17,10,30,891.0,92.0,3.4,18.0,621.0,358.76,261.85
2016,2,17,10,45,901.0,94.5,3.3,18.5,655.0,410.51,307.11
2016,2,17,11,0,911.0,97.0,3.2,19.0,689.0,461.48,350.55
2016,2,17,11,15,919.0,98.5,3.15,19.0,715.5,509.65,391.39
2016,2,17,11,30,927.0,100.0,3.1,19.0,742.0,556.4,430.03
2016,2,17,11,45,929.5,102.0,3.05,19.5,759.5,598.99,463.65
2016,2,17,12,0,932.0,104.0,3.0,20.0,777.0,639.32,494.57
2016,2,17,12,15,934.5,104.5,3.0,20.0,786.0,675.82,523.08
2016,2,17,12,30,937.0,105.0,3.0,20.0,795.0,709.7,549.14
2016,2,17,12,45,936.0,105.5,3.05,20.5,795.0,738.46,570.22
2016,2,17,13,0,935.0,106.0,3.1,21.0,795.0,764.13,588.4
2016,2,17,13,15,932.5,105.5,3.1,21.0,786.5,784.55,602.86
2016,2,17,13,30,930.0,105.0,3.1,21.0,778.0,801.62,615.08
2016,2,17,13,45,923.5,104.5,3.1,21.5,760.5,812.26,621.72
2016,2,17,14,0,917.0,104.0,3.1,22.0,743.0,819.38,626.07
2016,2,17,14,15,909.0,102.5,3.1,22.0,717.0,820.78,627.79
2016,2,17,14,30,901.0,101.0,3.1,22.0,691.0,818.67,627.26
2016,2,17,14,45,889.0,99.5,3.1,22.0,657.5,815.13,625.91
2016,2,17,15,0,877.0,98.0,3.1,22.0,624.0,803.39,618.95
2016,2,17,15,15,861.0,95.5,3.05,21.5,583.5,784.19,607.75
2016,2,17,15,30,845.0,93.0,3.0,21.0,543.0,761.97,594.42
2016,2,17,15,45,822.0,89.5,2.95,21.0,496.5,730.56,573.27
2016,2,17,16,0,799.0,86.0,2.9,21.0,450.0,696.77,550.24
2016,2,17,16,15,767.5,81.5,2.55,20.0,399.0,653.74,520.68
2016,2,17,16,30,736.0,77.0,2.2,19.0,348.0,613.02,491.5
2016,2,17,16,45,689.5,71.0,1.9,18.5,294.5,556.56,448.22
2016,2,17,17,0,643.0,65.0,1.6,18.0,241.0,500.54,403.82
2016,2,17,17,15,570.0,56.5,1.65,17.0,187.5,426.87,345.75
2016,2,17,17,30,497.0,48.0,1.7,16.0,134.0,356.63,287.22
2016,2,17,17,45,373.5,35.5,1.75,15.0,87.0,260.47,204.23
2016,2,17,18,0,250.0,23.0,1.8,14.0,40.0,166.79,87.59
2016,2,17,18,15,125.0,11.5,1.85,14.0,20.0,64.18,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,59.0,12.5,3.9,12.5,16.0,11.91,0.0
2016,2,18,7,30,118.0,25.0,4.1,13.0,32.0,19.86,1.97
2016,2,18,7,45,256.0,41.5,4.35,13.5,77.5,32.37,21.94
2016,2,18,8,0,394.0,58.0,4.6,14.0,123.0,44.39,33.45
2016,2,18,8,15,475.0,69.5,4.8,14.5,176.0,53.65,42.09
2016,2,18,8,30,556.0,81.0,5.0,15.0,229.0,60.32,48.15
2016,2,18,8,45,424.5,110.5,5.25,16.0,237.5,78.85,64.35
2016,2,18,9,0,293.0,140.0,5.5,17.0,246.0,103.08,85.19
2016,2,18,9,15,541.5,115.5,5.5,17.5,346.5,103.92,67.33
2016,2,18,9,30,790.0,91.0,5.5,18.0,447.0,147.17,84.04
2016,2,18,9,45,827.0,90.0,5.55,18.5,496.5,197.82,121.7
2016,2,18,10,0,864.0,89.0,5.6,19.0,546.0,251.76,166.82
2016,2,18,10,15,879.5,91.5,5.6,19.5,587.5,305.88,214.84
2016,2,18,10,30,895.0,94.0,5.6,20.0,629.0,360.35,263.29
2016,2,18,10,45,910.0,94.0,5.7,20.5,664.0,416.63,312.55
2016,2,18,11,0,925.0,94.0,5.8,21.0,699.0,468.0,357.03
2016,2,18,11,15,932.5,95.5,5.85,21.0,725.5,516.61,399.03
2016,2,18,11,30,940.0,97.0,5.9,21.0,752.0,563.71,438.9
2016,2,18,11,45,945.0,97.5,5.95,21.5,770.0,606.82,473.95
2016,2,18,12,0,950.0,98.0,6.0,22.0,788.0,647.79,506.49
2016,2,18,12,15,952.0,98.5,6.05,22.0,797.0,684.56,536.19
2016,2,18,12,30,954.0,99.0,6.1,22.0,806.0,718.63,563.38
2016,2,18,12,45,953.5,99.0,6.15,22.5,806.0,747.66,585.33
2016,2,18,13,0,953.0,99.0,6.2,23.0,806.0,773.55,603.75
2016,2,18,13,15,950.5,98.5,6.2,23.0,797.0,794.25,618.98
2016,2,18,13,30,948.0,98.0,6.2,23.0,788.0,811.54,631.84
2016,2,18,13,45,942.5,97.0,6.2,23.5,770.0,822.57,639.02
2016,2,18,14,0,937.0,96.0,6.2,24.0,752.0,830.01,643.74
2016,2,18,14,15,929.0,95.0,6.15,24.0,726.0,831.92,645.7
2016,2,18,14,30,921.0,94.0,6.1,24.0,700.0,830.26,645.27
2016,2,18,14,45,902.5,95.0,6.05,24.0,664.5,819.09,638.1
2016,2,18,15,0,884.0,96.0,6.0,24.0,629.0,810.0,632.63
2016,2,18,15,15,867.5,93.5,5.85,23.5,588.5,790.26,620.3
2016,2,18,15,30,851.0,91.0,5.7,23.0,548.0,767.49,605.79
2016,2,18,15,45,825.0,88.5,5.55,23.0,500.5,734.77,582.68
2016,2,18,16,0,799.0,86.0,5.4,23.0,453.0,699.78,557.76
2016,2,18,16,15,767.0,81.5,5.0,22.5,402.0,656.25,526.29
2016,2,18,16,30,735.0,77.0,4.6,22.0,351.0,615.0,495.53
2016,2,18,16,45,684.5,72.0,4.2,21.5,296.5,556.98,450.5
2016,2,18,17,0,634.0,67.0,3.8,21.0,242.0,499.63,404.86
2016,2,18,17,15,561.0,58.5,3.65,20.0,188.5,425.95,345.56
2016,2,18,17,30,488.0,50.0,3.5,19.0,135.0,355.65,286.22
2016,2,18,17,45,362.5,37.0,3.4,18.5,88.0,257.74,201.37
2016,2,18,18,0,237.0,24.0,3.3,18.0,41.0,163.62,92.2
2016,2,18,18,15,118.5,12.0,3.5,17.5,20.5,62.22,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,68.0,12.0,4.4,15.5,16.5,11.44,0.0
2016,2,19,7,30,136.0,24.0,4.6,16.0,33.0,18.97,3.51
2016,2,19,7,45,268.0,40.0,4.8,16.5,78.0,31.07,20.67
2016,2,19,8,0,400.0,56.0,5.0,17.0,123.0,44.44,33.12
2016,2,19,8,15,477.5,66.5,5.1,17.5,175.0,50.55,38.87
2016,2,19,8,30,555.0,77.0,5.2,18.0,227.0,56.43,44.16
2016,2,19,8,45,277.5,63.0,5.3,18.5,138.0,43.74,32.95
2016,2,19,9,0,0.0,49.0,5.4,19.0,49.0,45.53,34.39
2016,2,19,9,15,0.0,93.0,5.35,19.5,93.0,85.3,65.54
2016,2,19,9,30,0.0,137.0,5.3,20.0,137.0,122.65,95.83
2016,2,19,9,45,28.0,182.5,5.25,20.5,197.5,159.67,124.11
2016,2,19,10,0,56.0,228.0,5.2,21.0,258.0,204.41,158.35
2016,2,19,10,15,230.0,236.0,5.1,21.5,372.5,253.87,191.82
2016,2,19,10,30,404.0,244.0,5.0,22.0,487.0,331.78,249.59
2016,2,19,10,45,623.0,182.5,4.95,22.5,580.5,382.93,287.9
2016,2,19,11,0,842.0,121.0,4.9,23.0,674.0,457.2,345.84
2016,2,19,11,15,850.0,123.0,4.8,23.0,700.0,503.68,384.78
2016,2,19,11,30,858.0,125.0,4.7,23.0,726.0,548.97,421.87
2016,2,19,11,45,859.5,128.0,4.6,23.5,742.5,590.21,454.08
2016,2,19,12,0,861.0,131.0,4.5,24.0,759.0,629.35,483.76
2016,2,19,12,15,863.5,131.5,4.45,24.0,768.0,664.5,510.96
2016,2,19,12,30,866.0,132.0,4.4,24.0,777.0,697.25,535.9
2016,2,19,12,45,864.0,133.0,4.35,24.5,776.5,724.87,555.74
2016,2,19,13,0,862.0,134.0,4.3,25.0,776.0,749.56,573.11
2016,2,19,13,15,858.5,133.0,4.2,25.0,767.5,768.16,586.61
2016,2,19,13,30,855.0,132.0,4.1,25.0,759.0,783.57,597.34
2016,2,19,13,45,848.0,131.5,4.1,25.0,741.0,793.57,604.76
2016,2,19,14,0,841.0,131.0,4.1,25.0,723.0,800.23,610.01
2016,2,19,14,15,832.0,129.0,4.05,25.0,697.5,800.42,610.67
2016,2,19,14,30,823.0,127.0,4.0,25.0,672.0,797.26,609.17
2016,2,19,14,45,810.5,124.0,4.0,25.0,639.0,787.01,603.03
2016,2,19,15,0,798.0,121.0,4.0,25.0,606.0,773.57,594.79
2016,2,19,15,15,780.0,118.0,3.9,25.0,566.5,756.15,583.42
2016,2,19,15,30,762.0,115.0,3.8,25.0,527.0,733.01,568.02
2016,2,19,15,45,737.5,110.5,3.75,25.0,481.5,700.74,546.19
2016,2,19,16,0,713.0,106.0,3.7,25.0,436.0,666.41,522.68
2016,2,19,16,15,678.5,100.0,3.3,24.0,386.0,621.45,491.17
2016,2,19,16,30,644.0,94.0,2.9,23.0,336.0,575.52,458.0
2016,2,19,16,45,595.0,86.5,2.55,22.5,284.0,517.7,414.0
2016,2,19,17,0,546.0,79.0,2.2,22.0,232.0,460.54,369.14
2016,2,19,17,15,472.5,68.5,2.1,21.0,180.5,386.67,310.7
2016,2,19,17,30,399.0,58.0,2.0,20.0,129.0,316.16,252.39
2016,2,19,17,45,284.0,42.5,1.95,19.0,84.0,223.93,174.16
2016,2,19,18,0,169.0,27.0,1.9,18.0,39.0,136.64,81.15
2016,2,19,18,15,84.5,13.5,1.9,18.0,19.5,49.32,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,50.0,12.5,2.75,16.5,16.0,11.91,0.0
2016,2,20,7,30,100.0,25.0,3.0,17.0,32.0,20.68,6.0
2016,2,20,7,45,206.0,43.5,3.3,17.5,74.0,33.76,22.97
2016,2,20,8,0,312.0,62.0,3.6,18.0,116.0,47.21,35.44
2016,2,20,8,15,386.5,75.5,3.85,18.5,165.5,56.14,43.63
2016,2,20,8,30,461.0,89.0,4.1,19.0,215.0,64.69,51.21
2016,2,20,8,45,512.5,98.5,4.35,19.5,266.0,69.86,55.62
2016,2,20,9,0,564.0,108.0,4.6,20.0,317.0,74.97,59.83
2016,2,20,9,15,282.0,128.0,4.7,20.5,232.5,111.23,78.41
2016,2,20,9,30,0.0,148.0,4.8,21.0,148.0,131.6,102.64
2016,2,20,9,45,2.5,162.5,4.9,21.5,164.0,145.48,113.21
2016,2,20,10,0,5.0,177.0,5.0,22.0,180.0,159.66,123.93
2016,2,20,10,15,2.5,131.5,5.0,22.0,133.0,121.47,93.1
2016,2,20,10,30,0.0,86.0,5.0,22.0,86.0,80.15,59.68
2016,2,20,10,45,0.0,125.0,5.05,22.5,125.0,115.68,87.99
2016,2,20,11,0,0.0,164.0,5.1,23.0,164.0,150.89,115.6
2016,2,20,11,15,1.5,169.5,5.05,23.5,170.5,156.97,119.93
2016,2,20,11,30,3.0,175.0,5.0,24.0,177.0,163.18,124.41
2016,2,20,11,45,3.0,174.0,5.0,24.5,176.5,162.79,123.73
2016,2,20,12,0,3.0,173.0,5.0,25.0,176.0,162.34,123.04
2016,2,20,12,15,4.5,184.5,5.0,25.0,188.5,174.31,132.33
2016,2,20,12,30,6.0,196.0,5.0,25.0,201.0,186.48,141.77
2016,2,20,12,45,10.5,226.0,5.0,25.5,234.5,218.18,166.04
2016,2,20,13,0,15.0,256.0,5.0,26.0,268.0,250.53,190.58
2016,2,20,13,15,11.5,235.0,4.95,26.0,244.0,229.21,174.2
2016,2,20,13,30,8.0,214.0,4.9,26.0,220.0,207.42,157.5
2016,2,20,13,45,118.5,279.5,4.9,26.0,363.5,370.31,284.9
2016,2,20,14,0,229.0,345.0,4.9,26.0,507.0,528.09,404.3
2016,2,20,14,15,202.5,334.0,4.8,26.0,474.0,502.03,384.43
2016,2,20,14,30,176.0,323.0,4.7,26.0,441.0,474.7,364.19
2016,2,20,14,45,175.5,306.0,4.6,26.0,419.0,460.49,354.38
2016,2,20,15,0,175.0,289.0,4.5,26.0,397.0,445.29,343.8
2016,2,20,15,15,105.5,255.0,4.25,25.5,318.5,345.33,267.97
2016,2,20,15,30,36.0,221.0,4.0,25.0,240.0,255.98,198.54
2016,2,20,15,45,48.5,209.0,3.8,25.0,233.0,254.93,198.82
2016,2,20,16,0,61.0,197.0,3.6,25.0,226.0,253.53,198.62
2016,2,20,16,15,54.0,176.0,3.2,24.5,199.5,226.77,178.23
2016,2,20,16,30,47.0,155.0,2.8,24.0,173.0,199.98,157.55
2016,2,20,16,45,42.0,132.5,2.45,23.5,147.0,172.61,136.1
2016,2,20,17,0,37.0,110.0,2.1,23.0,121.0,145.09,114.06
2016,2,20,17,15,24.5,87.5,2.15,22.5,94.0,112.88,87.59
2016,2,20,17,30,12.0,65.0,2.2,22.0,67.0,74.75,55.79
2016,2,20,17,45,6.0,43.0,2.3,21.5,44.0,47.98,33.02
2016,2,20,18,0,0.0,21.0,2.4,21.0,21.0,19.69,7.39
2016,2,20,18,15,0.0,10.5,2.6,21.0,10.5,10.01,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,3.5,2.15,17.0,3.5,3.34,0.0
2016,2,21,7,30,0.0,7.0,2.4,17.0,7.0,6.48,0.0
2016,2,21,7,45,0.0,16.0,2.7,17.5,16.0,14.83,6.99
2016,2,21,8,0,0.0,25.0,3.0,18.0,25.0,23.19,14.61
2016,2,21,8,15,0.0,36.0,3.15,18.0,36.0,33.42,23.83
2016,2,21,8,30,0.0,47.0,3.3,18.0,47.0,43.67,32.97
2016,2,21,8,45,0.0,58.0,3.45,18.5,58.0,53.92,41.9
2016,2,21,9,0,0.0,69.0,3.6,19.0,69.0,64.2,50.68
2016,2,21,9,15,0.0,78.5,3.6,19.0,78.5,73.01,55.41
2016,2,21,9,30,0.0,88.0,3.6,19.0,88.0,81.62,62.33
2016,2,21,9,45,0.0,115.0,3.6,19.5,115.0,105.46,81.53
2016,2,21,10,0,0.0,142.0,3.6,20.0,142.0,129.29,100.43
2016,2,21,10,15,0.0,144.5,3.5,20.0,144.5,132.16,102.43
2016,2,21,10,30,0.0,147.0,3.4,20.0,147.0,134.91,104.37
2016,2,21,10,45,0.0,148.5,3.35,20.0,148.5,136.7,105.56
2016,2,21,11,0,0.0,150.0,3.3,20.0,150.0,138.41,106.73
2016,2,21,11,15,0.0,145.5,3.15,20.0,145.5,134.66,103.54
2016,2,21,11,30,0.0,141.0,3.0,20.0,141.0,130.81,100.31
2016,2,21,11,45,5.0,184.5,2.85,20.5,188.5,173.49,133.84
2016,2,21,12,0,10.0,228.0,2.7,21.0,236.0,216.79,167.25
2016,2,21,12,15,9.0,222.5,2.45,21.0,230.0,212.16,163.37
2016,2,21,12,30,8.0,217.0,2.2,21.0,224.0,207.31,159.45
2016,2,21,12,45,6.5,202.0,1.95,21.0,207.5,193.06,148.25
2016,2,21,13,0,5.0,187.0,1.7,21.0,191.0,178.51,136.85
2016,2,21,13,15,13.0,232.0,1.5,21.0,242.0,227.51,174.98
2016,2,21,13,30,21.0,277.0,1.3,21.0,293.0,277.71,213.18
2016,2,21,13,45,28.0,286.5,1.15,21.5,307.5,300.7,229.97
2016,2,21,14,0,35.0,296.0,1.0,22.0,322.0,318.62,242.9
2016,2,21,14,15,25.5,268.0,0.95,22.0,286.5,276.88,211.56
2016,2,21,14,30,16.0,240.0,0.9,22.0,251.0,242.78,185.93
2016,2,21,14,45,53.0,261.5,0.9,22.0,295.0,305.47,235.07
2016,2,21,15,0,90.0,283.0,0.9,22.0,339.0,361.39,277.93
2016,2,21,15,15,102.5,266.5,0.85,21.5,326.0,356.18,275.13
2016,2,21,15,30,115.0,250.0,0.8,21.0,313.0,350.28,272.25
2016,2,21,15,45,57.5,163.5,0.75,21.0,195.0,210.16,164.55
2016,2,21,16,0,0.0,77.0,0.7,21.0,77.0,71.68,53.33
2016,2,21,16,15,0.0,68.0,0.65,20.5,68.0,63.26,46.96
2016,2,21,16,30,0.0,59.0,0.6,20.0,59.0,54.86,40.26
2016,2,21,16,45,0.0,49.0,0.55,20.0,49.0,45.53,32.6
2016,2,21,17,0,0.0,39.0,0.5,20.0,39.0,36.21,24.84
2016,2,21,17,15,0.0,29.5,0.5,19.5,29.5,27.37,17.41
2016,2,21,17,30,0.0,20.0,0.5,19.0,20.0,18.54,9.87
2016,2,21,17,45,0.0,12.0,0.55,19.0,12.0,11.11,3.45
2016,2,21,18,0,0.0,4.0,0.6,19.0,4.0,3.7,0.0
2016,2,21,18,15,0.0,2.0,0.65,19.0,2.0,1.91,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
