Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,13,15,969.5,102.5,6.05,26.0,906.0,907.71,687.29
2016,3,13,13,30,966.0,102.0,6.0,26.0,895.0,923.57,698.41
2016,3,13,13,45,957.5,103.0,6.0,26.5,874.0,933.05,704.05
2016,3,13,14,0,949.0,104.0,6.0,27.0,853.0,938.79,707.27
2016,3,13,14,15,941.5,102.5,5.85,26.5,825.0,939.06,708.89
2016,3,13,14,30,934.0,101.0,5.7,26.0,797.0,935.63,708.11
2016,3,13,14,45,921.5,100.0,5.55,26.0,760.5,924.73,700.89
2016,3,13,15,0,909.0,99.0,5.4,26.0,724.0,910.38,691.43
2016,3,13,15,15,895.0,97.0,5.05,26.0,681.5,890.29,676.89
2016,3,13,15,30,881.0,95.0,4.7,26.0,639.0,867.08,660.26
2016,3,13,15,45,860.5,92.5,4.4,26.0,590.0,841.66,642.76
2016,3,13,16,0,840.0,90.0,4.1,26.0,541.0,807.03,619.21
2016,3,13,16,15,813.5,86.0,3.6,25.0,487.0,763.59,590.78
2016,3,13,16,30,787.0,82.0,3.1,24.0,433.0,718.5,560.59
2016,3,13,16,45,748.0,77.5,2.7,23.5,376.5,662.26,520.91
2016,3,13,17,0,709.0,73.0,2.3,23.0,320.0,609.93,483.16
2016,3,13,17,15,651.5,66.5,2.15,22.0,262.0,539.61,431.29
2016,3,13,17,30,594.0,60.0,2.0,21.0,204.0,471.59,378.48
2016,3,13,17,45,500.5,50.0,1.9,20.0,149.5,381.04,305.3
2016,3,13,18,0,407.0,40.0,1.8,19.0,95.0,297.27,233.94
2016,3,13,18,15,243.0,25.5,1.75,18.5,53.5,180.37,122.78
2016,3,13,18,30,79.0,11.0,1.7,18.0,12.0,45.97,0.0
2016,3,13,18,45,39.5,5.5,1.7,17.5,6.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,3.2,14.0,14.5,8.58,0.0
2016,3,14,7,0,219.0,18.0,3.4,15.0,29.0,14.32,0.0
2016,3,14,7,15,367.5,30.5,3.5,15.5,77.5,23.72,14.43
2016,3,14,7,30,516.0,43.0,3.6,16.0,126.0,32.6,22.92
2016,3,14,7,45,596.0,51.0,3.75,17.0,183.5,37.05,27.11
2016,3,14,8,0,676.0,59.0,3.9,18.0,241.0,45.38,34.46
2016,3,14,8,15,726.0,64.5,3.75,18.5,300.5,47.71,36.44
2016,3,14,8,30,776.0,70.0,3.6,19.0,360.0,49.98,38.27
2016,3,14,8,45,808.0,74.5,3.45,20.0,417.0,73.94,40.86
2016,3,14,9,0,840.0,79.0,3.3,21.0,474.0,129.32,67.81
2016,3,14,9,15,863.5,82.0,3.35,22.0,527.5,185.66,107.88
2016,3,14,9,30,887.0,85.0,3.4,23.0,581.0,250.46,160.42
2016,3,14,9,45,902.5,88.5,3.45,24.0,629.0,308.83,210.22
2016,3,14,10,0,918.0,92.0,3.5,25.0,677.0,367.83,260.56
2016,3,14,10,15,930.5,94.0,3.75,25.5,719.0,424.88,309.33
2016,3,14,10,30,943.0,96.0,4.0,26.0,761.0,481.7,356.78
2016,3,14,10,45,951.0,98.0,4.3,27.0,795.0,535.93,400.35
2016,3,14,11,0,959.0,100.0,4.6,28.0,829.0,589.01,441.79
2016,3,14,11,15,965.5,101.0,4.6,28.0,855.0,638.97,480.85
2016,3,14,11,30,972.0,102.0,4.6,28.0,881.0,687.17,517.65
2016,3,14,11,45,975.5,103.0,4.6,28.5,898.5,731.43,549.71
2016,3,14,12,0,979.0,104.0,4.6,29.0,916.0,773.27,579.26
2016,3,14,12,15,980.5,104.5,4.6,29.0,924.0,810.61,604.63
2016,3,14,12,30,982.0,105.0,4.6,29.0,932.0,845.03,627.87
2016,3,14,12,45,980.5,105.0,4.65,29.5,930.5,873.56,646.07
2016,3,14,13,0,979.0,105.0,4.7,30.0,929.0,898.74,661.99
2016,3,14,13,15,976.5,104.5,4.7,30.0,918.0,919.13,675.76
2016,3,14,13,30,974.0,104.0,4.7,30.0,907.0,935.92,687.26
2016,3,14,13,45,967.5,104.0,4.7,30.0,886.5,946.14,694.51
2016,3,14,14,0,961.0,104.0,4.7,30.0,866.0,952.6,699.45
2016,3,14,14,15,953.5,102.5,4.55,29.5,837.5,952.86,700.99
2016,3,14,14,30,946.0,101.0,4.4,29.0,809.0,949.37,700.34
2016,3,14,14,45,929.5,102.0,4.3,29.0,771.0,937.04,692.79
2016,3,14,15,0,913.0,103.0,4.2,29.0,733.0,921.28,683.13
2016,3,14,15,15,898.5,100.5,3.95,28.5,689.5,900.12,670.52
2016,3,14,15,30,884.0,98.0,3.7,28.0,646.0,882.6,660.46
2016,3,14,15,45,862.5,95.5,3.5,28.0,596.5,849.51,638.7
2016,3,14,16,0,841.0,93.0,3.3,28.0,547.0,813.9,615.24
2016,3,14,16,15,814.5,89.0,3.05,27.0,492.5,770.32,588.14
2016,3,14,16,30,788.0,85.0,2.8,26.0,438.0,725.05,559.32
2016,3,14,16,45,749.5,79.5,2.6,25.5,381.0,667.8,520.3
2016,3,14,17,0,711.0,74.0,2.4,25.0,324.0,614.51,483.15
2016,3,14,17,15,654.5,67.5,2.35,24.0,266.0,544.58,432.51
2016,3,14,17,30,598.0,61.0,2.3,23.0,208.0,476.86,380.65
2016,3,14,17,45,507.0,51.0,2.25,22.0,153.0,387.32,308.81
2016,3,14,18,0,416.0,41.0,2.2,21.0,98.0,304.29,238.52
2016,3,14,18,15,256.0,26.0,2.25,20.5,56.0,189.01,130.55
2016,3,14,18,30,96.0,11.0,2.3,20.0,14.0,53.8,0.0
2016,3,14,18,45,48.0,5.5,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,74.5,10.5,3.75,15.5,14.5,10.01,0.0
2016,3,15,7,0,149.0,21.0,3.9,16.0,29.0,16.53,1.59
2016,3,15,7,15,284.0,36.5,3.9,16.5,75.5,29.04,18.97
2016,3,15,7,30,419.0,52.0,3.9,17.0,122.0,40.42,29.67
2016,3,15,7,45,515.5,60.0,3.95,18.0,179.0,44.38,33.43
2016,3,15,8,0,612.0,68.0,4.0,19.0,236.0,48.26,36.85
2016,3,15,8,15,664.0,74.5,3.9,20.0,294.0,50.68,38.8
2016,3,15,8,30,716.0,81.0,3.8,21.0,352.0,52.99,40.54
2016,3,15,8,45,757.0,84.5,3.75,22.0,409.5,83.84,47.79
2016,3,15,9,0,798.0,88.0,3.7,23.0,467.0,136.39,73.98
2016,3,15,9,15,822.0,91.5,3.7,24.0,519.5,190.89,112.99
2016,3,15,9,30,846.0,95.0,3.7,25.0,572.0,247.66,158.96
2016,3,15,9,45,866.0,97.5,3.7,26.0,620.5,304.55,207.03
2016,3,15,10,0,886.0,100.0,3.7,27.0,669.0,368.11,260.09
2016,3,15,10,15,898.5,102.0,3.75,27.5,710.0,423.57,306.84
2016,3,15,10,30,911.0,104.0,3.8,28.0,751.0,478.85,352.25
2016,3,15,10,45,921.0,105.5,3.9,28.5,784.5,532.1,394.94
2016,3,15,11,0,931.0,107.0,4.0,29.0,818.0,584.43,435.68
2016,3,15,11,15,937.0,108.5,4.05,29.0,843.5,633.34,473.61
2016,3,15,11,30,943.0,110.0,4.1,29.0,869.0,680.51,509.4
2016,3,15,11,45,938.0,115.5,4.2,29.0,883.5,722.14,540.54
2016,3,15,12,0,933.0,121.0,4.3,29.0,898.0,760.9,569.08
2016,3,15,12,15,934.0,121.5,4.35,29.0,905.5,796.46,593.89
2016,3,15,12,30,935.0,122.0,4.4,29.0,913.0,829.22,616.23
2016,3,15,12,45,769.5,212.5,4.5,29.5,862.5,819.04,607.29
2016,3,15,13,0,604.0,303.0,4.6,30.0,812.0,794.12,585.86
2016,3,15,13,15,766.5,211.0,4.55,29.5,850.0,860.22,637.02
2016,3,15,13,30,929.0,119.0,4.5,29.0,888.0,916.28,676.01
2016,3,15,13,45,926.0,116.5,4.5,29.0,869.0,926.5,683.04
2016,3,15,14,0,923.0,114.0,4.5,29.0,850.0,933.12,688.1
2016,3,15,14,15,915.5,113.0,4.4,29.0,822.0,933.73,688.84
2016,3,15,14,30,908.0,112.0,4.3,29.0,794.0,930.76,687.36
2016,3,15,14,45,785.5,154.0,4.2,29.0,725.0,875.7,650.85
2016,3,15,15,0,663.0,196.0,4.1,29.0,656.0,817.05,611.83
2016,3,15,15,15,644.0,186.5,3.85,28.5,611.5,787.65,593.27
2016,3,15,15,30,625.0,177.0,3.6,28.0,567.0,755.78,572.65
2016,3,15,15,45,495.0,197.5,3.35,28.0,491.5,656.76,500.8
2016,3,15,16,0,365.0,218.0,3.1,28.0,416.0,553.66,424.93
2016,3,15,16,15,399.5,187.5,2.8,27.0,385.0,553.46,428.32
2016,3,15,16,30,434.0,157.0,2.5,26.0,354.0,537.01,419.3
2016,3,15,16,45,406.0,142.5,2.25,25.5,307.5,488.74,384.22
2016,3,15,17,0,378.0,128.0,2.0,25.0,261.0,440.74,348.62
2016,3,15,17,15,348.5,108.0,2.0,24.0,214.5,385.68,307.81
2016,3,15,17,30,319.0,88.0,2.0,23.0,168.0,331.5,265.79
2016,3,15,17,45,267.0,68.5,2.0,22.0,123.5,265.92,212.39
2016,3,15,18,0,215.0,49.0,2.0,21.0,79.0,203.99,159.69
2016,3,15,18,15,107.5,30.5,2.15,20.5,45.5,108.73,74.54
2016,3,15,18,30,0.0,12.0,2.3,20.0,12.0,11.44,0.0
2016,3,15,18,45,0.0,6.0,2.45,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,13.5,10.5,1.85,13.5,11.5,10.01,0.0
2016,3,16,7,0,27.0,21.0,2.0,14.0,23.0,18.41,4.58
2016,3,16,7,15,82.0,42.5,2.15,14.5,55.5,35.92,25.19
2016,3,16,7,30,137.0,64.0,2.3,15.0,88.0,50.67,38.98
2016,3,16,7,45,174.0,85.0,2.45,15.5,126.5,65.92,52.84
2016,3,16,8,0,211.0,106.0,2.6,16.0,165.0,80.56,65.81
2016,3,16,8,15,316.5,116.5,2.9,16.5,227.0,87.68,71.88
2016,3,16,8,30,422.0,127.0,3.2,17.0,289.0,87.01,70.99
2016,3,16,8,45,595.5,111.5,3.55,18.0,377.0,96.22,60.87
2016,3,16,9,0,769.0,96.0,3.9,19.0,465.0,143.69,81.76
2016,3,16,9,15,794.0,100.0,4.1,19.5,517.0,197.17,121.37
2016,3,16,9,30,819.0,104.0,4.3,20.0,569.0,253.07,167.95
2016,3,16,9,45,839.5,106.0,4.55,21.0,616.5,308.27,215.76
2016,3,16,10,0,860.0,108.0,4.8,22.0,664.0,364.84,264.76
2016,3,16,10,15,872.5,110.5,4.7,22.0,704.0,419.89,312.73
2016,3,16,10,30,885.0,113.0,4.6,22.0,744.0,479.07,362.62
2016,3,16,10,45,894.5,114.5,4.5,22.5,777.5,530.89,404.93
2016,3,16,11,0,904.0,116.0,4.4,23.0,811.0,581.8,445.14
2016,3,16,11,15,910.0,117.0,4.2,23.5,835.5,629.12,481.29
2016,3,16,11,30,916.0,118.0,4.0,24.0,860.0,674.77,515.03
2016,3,16,11,45,916.0,120.5,3.8,24.5,875.0,715.92,544.41
2016,3,16,12,0,916.0,123.0,3.6,25.0,890.0,754.59,571.09
2016,3,16,12,15,917.0,123.5,3.4,25.0,897.5,789.54,594.51
2016,3,16,12,30,918.0,124.0,3.2,25.0,905.0,821.74,615.3
2016,3,16,12,45,913.5,126.5,3.05,25.0,902.0,848.61,632.51
2016,3,16,13,0,909.0,129.0,2.9,25.0,899.0,872.27,647.44
2016,3,16,13,15,905.5,128.5,2.75,25.0,888.0,890.57,658.7
2016,3,16,13,30,902.0,128.0,2.6,25.0,877.0,905.5,667.71
2016,3,16,13,45,892.0,129.0,2.5,25.5,856.5,912.87,670.85
2016,3,16,14,0,882.0,130.0,2.4,26.0,836.0,916.7,671.8
2016,3,16,14,15,873.5,128.5,2.3,26.0,808.0,922.35,675.4
2016,3,16,14,30,865.0,127.0,2.2,26.0,780.0,918.32,672.74
2016,3,16,14,45,827.5,137.5,2.15,26.0,739.5,898.11,660.16
2016,3,16,15,0,790.0,148.0,2.1,26.0,699.0,874.71,645.7
2016,3,16,15,15,772.5,144.5,2.0,25.5,656.5,855.98,635.22
2016,3,16,15,30,755.0,141.0,1.9,25.0,614.0,830.02,619.85
2016,3,16,15,45,720.5,141.0,1.85,25.0,564.0,791.12,594.96
2016,3,16,16,0,686.0,141.0,1.8,25.0,514.0,750.52,568.79
2016,3,16,16,15,654.0,134.0,1.65,24.5,462.0,702.76,537.56
2016,3,16,16,30,622.0,127.0,1.5,24.0,410.0,653.95,504.74
2016,3,16,16,45,560.5,123.0,1.35,24.0,353.5,581.46,452.48
2016,3,16,17,0,499.0,119.0,1.2,24.0,297.0,516.89,404.72
2016,3,16,17,15,439.5,106.0,1.1,23.0,242.5,445.46,352.28
2016,3,16,17,30,380.0,93.0,1.0,22.0,188.0,377.27,300.03
2016,3,16,17,45,283.0,75.5,0.95,21.5,136.5,285.09,226.13
2016,3,16,18,0,186.0,58.0,0.9,21.0,85.0,191.71,149.08
2016,3,16,18,15,103.0,34.0,0.95,20.5,47.5,112.95,78.45
2016,3,16,18,30,20.0,10.0,1.0,20.0,10.0,18.64,0.0
2016,3,16,18,45,10.0,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.5,12.5,1.25,17.5,15.5,11.91,0.0
2016,3,17,7,0,101.0,25.0,1.4,18.0,31.0,20.72,7.35
2016,3,17,7,15,210.5,44.0,1.4,18.5,75.0,34.01,23.27
2016,3,17,7,30,320.0,63.0,1.4,19.0,119.0,47.74,35.88
2016,3,17,7,45,160.0,48.5,1.45,19.5,76.5,34.9,25.0
2016,3,17,8,0,0.0,34.0,1.5,20.0,34.0,31.55,22.12
2016,3,17,8,15,0.0,42.5,1.45,20.0,42.5,39.47,29.03
2016,3,17,8,30,0.0,51.0,1.4,20.0,51.0,47.4,35.85
2016,3,17,8,45,0.0,94.0,1.35,20.5,94.0,86.46,66.01
2016,3,17,9,0,0.0,137.0,1.3,21.0,137.0,123.15,95.26
2016,3,17,9,15,0.5,152.0,1.3,21.5,152.5,136.91,105.62
2016,3,17,9,30,1.0,167.0,1.3,22.0,168.0,150.79,115.99
2016,3,17,9,45,10.5,204.0,1.3,22.5,211.0,185.64,142.34
2016,3,17,10,0,20.0,241.0,1.3,23.0,254.0,221.75,169.27
2016,3,17,10,15,31.5,274.0,1.3,23.0,296.5,249.99,190.24
2016,3,17,10,30,43.0,307.0,1.3,23.0,339.0,286.3,217.23
2016,3,17,10,45,79.5,343.5,1.35,23.5,404.5,339.26,255.95
2016,3,17,11,0,116.0,380.0,1.4,24.0,470.0,396.41,297.21
2016,3,17,11,15,139.0,396.0,1.4,24.0,507.0,429.54,321.13
2016,3,17,11,30,162.0,412.0,1.4,24.0,544.0,468.63,349.29
2016,3,17,11,45,93.5,369.5,1.45,24.5,446.5,398.9,297.89
2016,3,17,12,0,25.0,327.0,1.5,25.0,349.0,319.68,238.88
2016,3,17,12,15,61.5,376.0,1.55,25.0,429.0,394.7,294.74
2016,3,17,12,30,98.0,425.0,1.6,25.0,509.0,473.5,351.52
2016,3,17,12,45,66.0,391.0,1.65,25.0,448.0,422.69,314.45
2016,3,17,13,0,34.0,357.0,1.7,25.0,387.0,368.85,275.31
2016,3,17,13,15,48.0,373.5,1.7,25.0,414.5,400.44,299.01
2016,3,17,13,30,62.0,390.0,1.7,25.0,442.0,433.0,322.85
2016,3,17,13,45,78.0,391.0,1.7,25.0,455.0,452.47,337.43
2016,3,17,14,0,94.0,392.0,1.7,25.0,468.0,472.24,352.31
2016,3,17,14,15,137.5,384.0,1.65,25.0,490.5,517.39,385.88
2016,3,17,14,30,181.0,376.0,1.6,25.0,513.0,552.89,412.29
2016,3,17,14,45,405.0,293.5,1.55,25.0,582.0,690.37,514.4
2016,3,17,15,0,629.0,211.0,1.5,25.0,651.0,806.98,598.31
2016,3,17,15,15,394.0,254.0,1.5,24.5,524.0,641.13,481.33
2016,3,17,15,30,159.0,297.0,1.5,24.0,397.0,460.62,350.09
2016,3,17,15,45,298.5,250.0,1.5,24.0,420.0,539.69,413.64
2016,3,17,16,0,438.0,203.0,1.5,24.0,443.0,611.77,469.25
2016,3,17,16,15,436.5,181.0,1.5,24.0,400.5,578.15,446.24
2016,3,17,16,30,435.0,159.0,1.5,24.0,358.0,542.5,422.23
2016,3,17,16,45,402.5,145.0,1.5,24.0,311.0,491.22,385.39
2016,3,17,17,0,370.0,131.0,1.5,24.0,264.0,440.51,348.05
2016,3,17,17,15,406.0,106.0,1.35,23.0,228.5,423.81,337.27
2016,3,17,17,30,442.0,81.0,1.2,22.0,193.0,402.33,321.17
2016,3,17,17,45,357.0,66.5,1.1,21.5,142.0,317.85,252.83
2016,3,17,18,0,272.0,52.0,1.0,21.0,91.0,240.25,187.76
2016,3,17,18,15,136.0,33.0,1.05,20.5,52.5,127.16,90.01
2016,3,17,18,30,0.0,14.0,1.1,20.0,14.0,13.34,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,12.87,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,22.29,9.59
2016,3,18,7,15,195.5,47.5,1.0,19.0,77.5,36.71,25.62
2016,3,18,7,30,298.0,68.0,1.1,19.0,122.0,51.52,39.2
2016,3,18,7,45,379.0,81.5,1.25,19.5,175.0,60.17,47.05
2016,3,18,8,0,460.0,95.0,1.4,20.0,228.0,68.42,54.24
2016,3,18,8,15,230.0,65.5,1.45,20.0,132.0,44.67,33.54
2016,3,18,8,30,0.0,36.0,1.5,20.0,36.0,33.43,23.66
2016,3,18,8,45,0.0,57.5,1.6,20.5,57.5,53.47,38.86
2016,3,18,9,0,0.0,79.0,1.7,21.0,79.0,73.55,55.08
2016,3,18,9,15,2.5,130.0,1.7,21.0,131.5,118.92,91.47
2016,3,18,9,30,5.0,181.0,1.7,21.0,184.0,163.41,126.45
2016,3,18,9,45,2.5,171.5,1.75,21.5,173.0,156.25,120.19
2016,3,18,10,0,0.0,162.0,1.8,22.0,162.0,148.15,113.35
2016,3,18,10,15,0.0,148.5,1.75,22.5,148.5,136.76,103.9
2016,3,18,10,30,0.0,135.0,1.7,23.0,135.0,124.96,94.22
2016,3,18,10,45,0.0,127.5,1.65,23.5,127.5,118.34,88.68
2016,3,18,11,0,0.0,120.0,1.6,24.0,120.0,111.61,83.09
2016,3,18,11,15,10.5,212.0,1.5,24.0,221.0,201.5,152.57
2016,3,18,11,30,21.0,304.0,1.4,24.0,322.0,291.93,220.18
2016,3,18,11,45,13.0,236.5,1.3,24.5,247.5,227.49,170.96
2016,3,18,12,0,5.0,169.0,1.2,25.0,173.0,160.83,120.09
2016,3,18,12,15,112.0,303.0,1.05,25.0,399.0,367.19,276.24
2016,3,18,12,30,219.0,437.0,0.9,25.0,625.0,580.64,425.38
2016,3,18,12,45,158.5,431.5,0.8,25.5,567.5,538.93,392.21
2016,3,18,13,0,98.0,426.0,0.7,26.0,510.0,488.22,355.06
2016,3,18,13,15,265.5,391.0,0.8,26.0,614.5,613.84,446.71
2016,3,18,13,30,433.0,356.0,0.9,26.0,719.0,740.11,534.57
2016,3,18,13,45,372.0,370.5,1.0,26.0,678.0,706.29,511.25
2016,3,18,14,0,311.0,385.0,1.1,26.0,637.0,676.37,491.7
2016,3,18,14,15,346.0,363.0,1.2,26.0,634.0,692.17,505.35
2016,3,18,14,30,381.0,341.0,1.3,26.0,631.0,706.21,517.46
2016,3,18,14,45,461.0,291.5,1.4,26.0,627.0,739.73,544.07
2016,3,18,15,0,541.0,242.0,1.5,26.0,623.0,760.0,561.91
2016,3,18,15,15,632.5,194.0,1.5,26.0,613.5,791.71,586.7
2016,3,18,15,30,724.0,146.0,1.5,26.0,604.0,813.4,602.75
2016,3,18,15,45,390.5,190.0,1.55,26.0,435.0,563.9,428.26
2016,3,18,16,0,57.0,234.0,1.6,26.0,266.0,294.0,224.61
2016,3,18,16,15,28.5,137.5,1.6,25.5,153.5,162.45,125.01
2016,3,18,16,30,0.0,41.0,1.6,25.0,41.0,38.1,25.47
2016,3,18,16,45,0.0,35.0,1.65,24.5,35.0,32.5,21.12
2016,3,18,17,0,0.0,29.0,1.7,24.0,29.0,26.91,16.64
2016,3,18,17,15,0.0,24.0,2.0,23.0,24.0,22.26,12.89
2016,3,18,17,30,0.0,19.0,2.3,22.0,19.0,17.61,9.06
2016,3,18,17,45,0.0,13.5,2.65,21.5,13.5,12.5,4.74
2016,3,18,18,0,0.0,8.0,3.0,21.0,8.0,7.4,0.41
2016,3,18,18,15,0.0,4.5,3.75,20.5,4.5,4.16,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.95,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,68.5,14.5,6.8,7.0,19.5,13.82,0.0
2016,3,19,7,0,137.0,29.0,6.8,7.0,39.0,22.78,11.58
2016,3,19,7,15,246.0,48.0,6.85,7.0,86.0,37.04,27.31
2016,3,19,7,30,355.0,67.0,6.9,7.0,133.0,50.66,40.39
2016,3,19,7,45,263.0,91.0,6.95,7.5,149.0,70.35,58.64
2016,3,19,8,0,171.0,115.0,7.0,8.0,165.0,91.08,77.49
2016,3,19,8,15,159.5,140.5,7.0,8.5,195.0,108.84,93.28
2016,3,19,8,30,148.0,166.0,7.0,9.0,225.0,125.91,108.14
2016,3,19,8,45,431.5,142.5,7.05,9.5,348.0,120.13,84.72
2016,3,19,9,0,715.0,119.0,7.1,10.0,471.0,160.3,99.92
2016,3,19,9,15,741.5,124.0,7.05,10.5,523.5,212.54,141.56
2016,3,19,9,30,768.0,129.0,7.0,11.0,576.0,267.44,189.54
2016,3,19,9,45,792.5,131.0,7.0,11.5,624.0,321.79,238.72
2016,3,19,10,0,817.0,133.0,7.0,12.0,672.0,382.65,293.27
2016,3,19,10,15,831.0,136.0,6.95,12.5,712.5,436.64,341.7
2016,3,19,10,30,845.0,139.0,6.9,13.0,753.0,490.86,389.17
2016,3,19,10,45,861.0,138.5,6.85,13.5,787.5,543.01,433.79
2016,3,19,11,0,877.0,138.0,6.8,14.0,822.0,595.0,477.08
2016,3,19,11,15,884.0,139.5,6.75,14.0,847.5,643.06,517.1
2016,3,19,11,30,891.0,141.0,6.7,14.0,873.0,689.65,555.11
2016,3,19,11,45,901.0,139.0,6.65,14.5,891.0,733.12,588.97
2016,3,19,12,0,911.0,137.0,6.6,15.0,909.0,774.35,620.4
2016,3,19,12,15,913.0,137.0,6.5,15.0,917.0,809.44,646.37
2016,3,19,12,30,915.0,137.0,6.4,15.0,925.0,841.86,669.87
2016,3,19,12,45,919.0,134.5,6.35,15.5,924.5,870.73,689.57
2016,3,19,13,0,923.0,132.0,6.3,16.0,924.0,896.66,707.04
2016,3,19,13,15,921.0,131.0,6.2,16.0,913.5,915.87,720.71
2016,3,19,13,30,919.0,130.0,6.1,16.0,903.0,931.69,732.01
2016,3,19,13,45,918.0,127.0,6.1,16.0,884.5,942.93,740.66
2016,3,19,14,0,917.0,124.0,6.1,16.0,866.0,950.62,746.91
2016,3,19,14,15,909.5,122.5,6.05,16.0,838.0,950.48,747.4
2016,3,19,14,30,902.0,121.0,6.0,16.0,810.0,946.74,745.5
2016,3,19,14,45,895.5,117.0,5.95,16.0,775.0,937.71,739.94
2016,3,19,15,0,889.0,113.0,5.9,16.0,740.0,925.16,732.01
2016,3,19,15,15,875.0,110.0,5.8,15.5,697.0,910.84,724.06
2016,3,19,15,30,861.0,107.0,5.7,15.0,654.0,886.31,708.69
2016,3,19,15,45,844.5,102.5,5.65,15.0,605.5,854.97,687.22
2016,3,19,16,0,828.0,98.0,5.6,15.0,557.0,820.96,663.72
2016,3,19,16,15,802.0,94.0,5.45,14.5,503.0,777.43,633.59
2016,3,19,16,30,776.0,90.0,5.3,14.0,449.0,732.24,601.78
2016,3,19,16,45,739.5,84.5,5.15,14.0,392.0,680.12,562.88
2016,3,19,17,0,703.0,79.0,5.0,14.0,335.0,624.14,520.14
2016,3,19,17,15,648.0,72.0,4.6,13.0,276.5,553.92,464.96
2016,3,19,17,30,593.0,65.0,4.2,12.0,218.0,485.84,408.83
2016,3,19,17,45,505.0,55.0,3.8,11.5,162.5,396.96,332.62
2016,3,19,18,0,417.0,45.0,3.4,11.0,107.0,314.28,258.86
2016,3,19,18,15,269.0,30.0,3.25,10.5,63.0,203.17,155.62
2016,3,19,18,30,121.0,15.0,3.1,10.0,19.0,87.37,0.0
2016,3,19,18,45,60.5,7.5,3.0,9.5,9.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.0,13.0,3.25,4.5,23.5,12.39,0.0
2016,3,20,7,0,268.0,26.0,3.5,5.0,47.0,20.75,10.86
2016,3,20,7,15,389.5,39.0,3.55,6.0,97.5,30.22,21.46
2016,3,20,7,30,511.0,52.0,3.6,7.0,148.0,39.15,30.04
2016,3,20,7,45,581.0,61.0,3.65,8.0,205.5,44.06,34.68
2016,3,20,8,0,651.0,70.0,3.7,9.0,263.0,48.72,38.84
2016,3,20,8,15,698.0,76.5,3.75,9.5,322.0,51.09,40.86
2016,3,20,8,30,745.0,83.0,3.8,10.0,381.0,53.32,42.66
2016,3,20,8,45,776.5,88.0,3.9,10.5,438.0,104.57,59.46
2016,3,20,9,0,808.0,93.0,4.0,11.0,495.0,159.26,94.04
2016,3,20,9,15,831.5,97.0,3.95,11.5,548.5,215.14,138.85
2016,3,20,9,30,855.0,101.0,3.9,12.0,602.0,273.21,189.56
2016,3,20,9,45,872.5,104.0,3.9,12.5,650.0,330.66,241.3
2016,3,20,10,0,890.0,107.0,3.9,13.0,698.0,389.1,293.53
2016,3,20,10,15,903.0,109.5,3.95,13.0,739.5,450.77,347.93
2016,3,20,10,30,916.0,112.0,4.0,13.0,781.0,507.07,396.93
2016,3,20,10,45,925.5,113.5,4.05,13.5,815.0,560.41,441.62
2016,3,20,11,0,935.0,115.0,4.1,14.0,849.0,612.75,484.19
2016,3,20,11,15,941.5,116.5,4.15,14.0,874.5,662.1,524.21
2016,3,20,11,30,948.0,118.0,4.2,14.0,900.0,709.74,562.1
2016,3,20,11,45,953.5,117.5,4.3,14.5,917.0,752.99,595.2
2016,3,20,12,0,959.0,117.0,4.4,15.0,934.0,794.0,625.31
2016,3,20,12,15,960.5,117.5,4.45,15.0,942.0,830.5,651.6
2016,3,20,12,30,962.0,118.0,4.5,15.0,950.0,864.15,675.81
2016,3,20,12,45,963.5,117.0,4.6,15.5,948.5,893.38,695.88
2016,3,20,13,0,965.0,116.0,4.7,16.0,947.0,919.42,713.71
2016,3,20,13,15,963.0,115.5,4.7,16.0,936.5,939.68,728.15
2016,3,20,13,30,961.0,115.0,4.7,16.0,926.0,956.4,740.23
2016,3,20,13,45,958.5,112.5,4.7,16.0,906.5,967.05,748.19
2016,3,20,14,0,956.0,110.0,4.7,16.0,887.0,973.99,753.74
2016,3,20,14,15,949.5,109.0,4.7,16.0,858.5,975.18,755.45
2016,3,20,14,30,943.0,108.0,4.7,16.0,830.0,972.66,754.77
2016,3,20,14,45,935.5,104.5,4.7,16.0,794.5,962.87,749.16
2016,3,20,15,0,928.0,101.0,4.7,16.0,759.0,949.44,741.17
2016,3,20,15,15,915.0,99.0,4.6,15.5,715.5,929.31,729.18
2016,3,20,15,30,902.0,97.0,4.5,15.0,672.0,905.99,714.99
2016,3,20,15,45,888.0,92.5,4.45,15.0,623.0,875.9,694.96
2016,3,20,16,0,874.0,88.0,4.4,15.0,574.0,849.83,677.88
2016,3,20,16,15,849.5,84.5,4.2,14.5,519.5,806.87,648.51
2016,3,20,16,30,825.0,81.0,4.0,14.0,465.0,762.09,617.86
2016,3,20,16,45,794.0,75.5,3.8,14.0,407.5,708.47,578.81
2016,3,20,17,0,763.0,70.0,3.6,14.0,350.0,654.13,538.37
2016,3,20,17,15,712.0,64.0,3.1,13.0,290.5,585.12,486.11
2016,3,20,17,30,661.0,58.0,2.6,12.0,231.0,522.23,434.87
2016,3,20,17,45,580.0,49.5,2.1,11.0,173.5,436.49,362.67
2016,3,20,18,0,499.0,41.0,1.6,10.0,116.0,356.4,291.84
2016,3,20,18,15,344.5,28.0,1.6,9.5,69.5,240.03,185.2
2016,3,20,18,30,190.0,15.0,1.6,9.0,23.0,122.37,0.0
2016,3,20,18,45,95.0,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.0,13.5,1.9,3.0,27.5,12.87,0.0
2016,3,21,7,0,342.0,27.0,2.2,4.0,55.0,21.54,12.08
2016,3,21,7,15,463.5,37.5,2.35,5.0,108.5,28.72,20.29
2016,3,21,7,30,585.0,48.0,2.5,6.0,162.0,35.54,26.93
2016,3,21,7,45,653.5,55.0,2.7,7.0,221.5,42.8,33.7
2016,3,21,8,0,722.0,62.0,2.9,8.0,281.0,46.55,37.04
2016,3,21,8,15,765.5,67.5,3.05,8.5,341.0,48.82,38.96
2016,3,21,8,30,809.0,73.0,3.2,9.0,401.0,51.0,40.73
2016,3,21,8,45,838.5,77.0,3.4,10.0,458.5,102.9,54.82
2016,3,21,9,0,868.0,81.0,3.6,11.0,516.0,160.28,91.93
2016,3,21,9,15,889.0,84.0,3.55,11.5,570.0,225.03,144.66
2016,3,21,9,30,910.0,87.0,3.5,12.0,624.0,284.72,197.16
2016,3,21,9,45,925.0,89.5,3.45,13.0,672.0,343.7,249.96
2016,3,21,10,0,940.0,92.0,3.4,14.0,720.0,403.19,302.48
2016,3,21,10,15,951.0,94.0,3.4,14.5,761.5,460.92,352.98
2016,3,21,10,30,962.0,96.0,3.4,15.0,803.0,518.21,401.6
2016,3,21,10,45,969.5,98.0,3.4,15.5,836.5,573.06,446.8
2016,3,21,11,0,977.0,100.0,3.4,16.0,870.0,626.65,489.54
2016,3,21,11,15,982.5,101.0,3.35,16.0,895.5,676.67,529.11
2016,3,21,11,30,988.0,102.0,3.3,16.0,921.0,724.77,566.2
2016,3,21,11,45,990.5,103.0,3.3,16.5,937.5,768.7,598.48
2016,3,21,12,0,993.0,104.0,3.3,17.0,954.0,810.08,626.72
2016,3,21,12,15,994.5,104.0,3.3,17.5,961.0,847.04,651.03
2016,3,21,12,30,996.0,104.0,3.3,18.0,968.0,881.03,673.08
2016,3,21,12,45,995.0,104.0,3.3,18.5,966.0,909.86,691.44
2016,3,21,13,0,994.0,104.0,3.3,19.0,964.0,935.3,707.43
2016,3,21,13,15,991.5,103.5,3.35,19.0,952.5,955.46,721.58
2016,3,21,13,30,989.0,103.0,3.4,19.0,941.0,971.97,733.4
2016,3,21,13,45,984.0,102.5,3.45,19.0,920.5,982.55,741.37
2016,3,21,14,0,979.0,102.0,3.5,19.0,900.0,989.33,746.98
2016,3,21,14,15,972.0,100.5,3.55,19.0,871.5,989.44,748.28
2016,3,21,14,30,965.0,99.0,3.6,19.0,843.0,985.74,747.2
2016,3,21,14,45,945.0,102.5,3.65,19.0,803.5,972.07,739.49
2016,3,21,15,0,925.0,106.0,3.7,19.0,764.0,955.02,729.65
2016,3,21,15,15,911.5,103.5,3.7,19.0,720.0,933.89,716.76
2016,3,21,15,30,898.0,101.0,3.7,19.0,676.0,909.56,701.74
2016,3,21,15,45,881.0,97.5,3.75,19.0,626.0,885.16,686.96
2016,3,21,16,0,864.0,94.0,3.8,19.0,576.0,850.92,665.12
2016,3,21,16,15,839.0,90.0,3.65,18.5,521.0,807.1,636.42
2016,3,21,16,30,814.0,86.0,3.5,18.0,466.0,761.47,606.0
2016,3,21,16,45,779.5,81.0,3.4,17.5,408.0,706.0,567.8
2016,3,21,17,0,745.0,76.0,3.3,17.0,350.0,649.99,528.14
2016,3,21,17,15,692.5,69.5,3.0,16.0,290.5,584.35,479.48
2016,3,21,17,30,640.0,63.0,2.7,15.0,231.0,516.5,425.75
2016,3,21,17,45,556.0,53.5,2.45,14.0,174.0,428.27,353.1
2016,3,21,18,0,472.0,44.0,2.2,13.0,117.0,345.89,281.77
2016,3,21,18,15,321.5,30.0,2.35,12.5,70.5,231.24,178.16
2016,3,21,18,30,171.0,16.0,2.5,12.0,24.0,115.73,0.0
2016,3,21,18,45,85.5,8.0,2.65,11.5,12.0,7.63,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,123.5,16.0,4.9,7.5,26.5,15.25,0.0
2016,3,22,7,0,247.0,32.0,5.2,8.0,53.0,25.05,15.09
2016,3,22,7,15,364.0,46.0,5.5,9.0,104.0,36.22,26.61
2016,3,22,7,30,481.0,60.0,5.8,10.0,155.0,45.78,35.67
2016,3,22,7,45,562.5,67.5,6.15,11.0,214.0,49.04,38.74
2016,3,22,8,0,644.0,75.0,6.5,12.0,273.0,52.23,41.51
2016,3,22,8,15,689.5,81.5,6.7,13.0,331.5,54.4,43.2
2016,3,22,8,30,735.0,88.0,6.9,14.0,390.0,57.98,46.07
2016,3,22,8,45,769.0,92.5,7.15,15.0,446.5,114.67,64.83
2016,3,22,9,0,803.0,97.0,7.4,16.0,503.0,169.06,100.32
2016,3,22,9,15,825.0,101.0,7.4,16.5,555.5,224.55,145.3
2016,3,22,9,30,847.0,105.0,7.4,17.0,608.0,282.06,195.61
2016,3,22,9,45,864.0,107.5,7.4,18.0,655.0,338.62,246.03
2016,3,22,10,0,881.0,110.0,7.4,19.0,702.0,396.09,296.73
2016,3,22,10,15,892.5,112.5,7.4,19.5,742.0,456.64,349.38
2016,3,22,10,30,904.0,115.0,7.4,20.0,782.0,511.76,396.55
2016,3,22,10,45,913.0,116.5,7.4,20.5,815.0,564.26,440.42
2016,3,22,11,0,922.0,118.0,7.4,21.0,848.0,615.73,482.26
2016,3,22,11,15,927.5,119.5,7.35,21.0,872.5,663.86,521.36
2016,3,22,11,30,933.0,121.0,7.3,21.0,897.0,710.22,558.24
2016,3,22,11,45,933.0,123.5,7.3,21.5,912.5,751.75,589.73
2016,3,22,12,0,933.0,126.0,7.3,22.0,928.0,790.73,618.03
2016,3,22,12,15,934.0,126.0,7.25,22.0,934.5,825.51,643.01
2016,3,22,12,30,935.0,126.0,7.2,22.0,941.0,857.47,665.88
2016,3,22,12,45,934.5,126.0,7.15,22.5,938.5,885.27,684.36
2016,3,22,13,0,934.0,126.0,7.1,23.0,936.0,909.91,700.52
2016,3,22,13,15,930.5,125.5,7.05,23.0,925.0,928.24,713.58
2016,3,22,13,30,927.0,125.0,7.0,23.0,914.0,943.09,724.29
2016,3,22,13,45,922.5,123.5,6.95,23.5,893.5,952.54,729.84
2016,3,22,14,0,918.0,122.0,6.9,24.0,873.0,958.39,732.98
2016,3,22,14,15,910.0,120.5,6.8,24.0,844.5,957.48,732.73
2016,3,22,14,30,902.0,119.0,6.7,24.0,816.0,952.98,730.13
2016,3,22,14,45,896.5,114.0,6.65,24.0,780.5,943.47,724.4
2016,3,22,15,0,891.0,109.0,6.6,24.0,745.0,930.39,716.32
2016,3,22,15,15,876.0,106.5,6.5,23.5,701.5,908.18,703.02
2016,3,22,15,30,861.0,104.0,6.4,23.0,658.0,890.14,692.81
2016,3,22,15,45,840.5,101.0,6.35,23.0,608.0,856.73,670.34
2016,3,22,16,0,820.0,98.0,6.3,23.0,558.0,820.87,646.05
2016,3,22,16,15,793.5,94.0,6.15,22.5,504.0,776.75,616.3
2016,3,22,16,30,767.0,90.0,6.0,22.0,450.0,731.05,584.95
2016,3,22,16,45,727.5,85.0,5.85,22.0,393.0,677.04,545.6
2016,3,22,17,0,688.0,80.0,5.7,22.0,336.0,619.5,502.75
2016,3,22,17,15,634.0,73.0,5.5,21.0,278.0,550.01,450.32
2016,3,22,17,30,580.0,66.0,5.3,20.0,220.0,482.64,396.75
2016,3,22,17,45,490.0,57.0,5.15,19.5,165.0,393.6,322.48
2016,3,22,18,0,400.0,48.0,5.0,19.0,110.0,310.79,250.6
2016,3,22,18,15,262.0,32.5,5.0,18.5,66.0,203.87,155.08
2016,3,22,18,30,124.0,17.0,5.0,18.0,22.0,93.92,0.0
2016,3,22,18,45,62.0,8.5,5.0,18.0,11.0,8.1,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,67.5,18.5,5.5,16.5,24.5,15.41,0.0
2016,3,23,7,0,135.0,37.0,5.6,17.0,49.0,30.13,18.89
2016,3,23,7,15,237.0,56.0,5.8,17.0,96.5,42.94,31.57
2016,3,23,7,30,339.0,75.0,6.0,17.0,144.0,56.27,43.88
2016,3,23,7,45,169.5,60.5,6.25,17.5,95.0,47.97,36.78
2016,3,23,8,0,0.0,46.0,6.5,18.0,46.0,42.73,32.13
2016,3,23,8,15,0.0,90.0,6.65,18.5,90.0,81.96,66.33
2016,3,23,8,30,0.0,134.0,6.8,19.0,134.0,117.86,97.04
2016,3,23,8,45,92.0,180.0,7.0,20.0,227.0,154.06,118.25
2016,3,23,9,0,184.0,226.0,7.2,21.0,320.0,199.94,149.58
2016,3,23,9,15,201.0,250.0,7.1,21.5,362.0,235.66,176.84
2016,3,23,9,30,218.0,274.0,7.0,22.0,404.0,273.52,206.48
2016,3,23,9,45,204.0,298.5,6.95,22.5,428.0,304.57,231.84
2016,3,23,10,0,190.0,323.0,6.9,23.0,452.0,334.23,255.63
2016,3,23,10,15,221.0,340.0,6.8,23.5,498.0,375.12,287.02
2016,3,23,10,30,252.0,357.0,6.7,24.0,544.0,413.96,316.72
2016,3,23,10,45,559.5,244.5,6.6,24.5,683.0,491.99,377.4
2016,3,23,11,0,867.0,132.0,6.5,25.0,822.0,598.51,460.56
2016,3,23,11,15,874.0,133.0,6.3,25.0,846.5,646.93,498.26
2016,3,23,11,30,881.0,134.0,6.1,25.0,871.0,691.64,532.5
2016,3,23,11,45,888.5,133.0,5.95,25.5,888.0,733.22,562.73
2016,3,23,12,0,896.0,132.0,5.8,26.0,905.0,772.88,590.39
2016,3,23,12,15,898.0,132.5,5.65,26.0,912.5,807.62,614.08
2016,3,23,12,30,900.0,133.0,5.5,26.0,920.0,839.74,635.74
2016,3,23,12,45,902.0,131.5,5.35,26.5,919.0,867.22,652.7
2016,3,23,13,0,904.0,130.0,5.2,27.0,918.0,891.76,667.46
2016,3,23,13,15,901.5,129.0,5.05,27.0,907.0,909.81,679.04
2016,3,23,13,30,899.0,128.0,4.9,27.0,896.0,924.53,688.37
2016,3,23,13,45,896.0,126.0,4.8,27.5,877.0,934.4,693.42
2016,3,23,14,0,893.0,124.0,4.7,28.0,858.0,940.78,696.21
2016,3,23,14,15,885.5,122.5,4.6,27.5,830.0,940.12,697.24
2016,3,23,14,30,878.0,121.0,4.5,27.0,802.0,935.96,696.31
