Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,15,709.0,69.0,2.05,19.0,314.5,608.41,488.21
2016,4,2,17,30,662.0,63.0,1.7,18.0,255.0,546.47,441.48
2016,4,2,17,45,588.0,55.0,1.4,17.0,197.5,463.15,375.28
2016,4,2,18,0,514.0,47.0,1.1,16.0,140.0,384.86,309.97
2016,4,2,18,15,385.5,35.0,1.1,15.5,90.5,278.21,219.3
2016,4,2,18,30,257.0,23.0,1.1,15.0,41.0,178.8,108.89
2016,4,2,18,45,128.5,11.5,1.15,14.5,20.5,67.46,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.8,9.0,16.0,11.44,0.0
2016,4,3,6,45,281.5,26.0,2.1,10.5,59.0,20.43,11.01
2016,4,3,7,0,440.0,40.0,2.4,12.0,102.0,30.83,21.55
2016,4,3,7,15,529.5,49.0,2.4,12.5,158.0,36.17,26.76
2016,4,3,7,30,619.0,58.0,2.4,13.0,214.0,41.26,31.49
2016,4,3,7,45,674.5,64.5,2.45,14.0,273.5,44.01,33.86
2016,4,3,8,0,730.0,71.0,2.5,15.0,333.0,51.41,40.23
2016,4,3,8,15,767.0,76.0,2.5,16.0,392.5,52.97,41.3
2016,4,3,8,30,804.0,81.0,2.5,17.0,452.0,101.22,53.76
2016,4,3,8,45,830.5,84.5,2.5,18.5,508.5,155.58,87.06
2016,4,3,9,0,857.0,88.0,2.5,20.0,565.0,212.81,131.09
2016,4,3,9,15,876.0,91.5,2.4,20.5,617.5,277.49,185.41
2016,4,3,9,30,895.0,95.0,2.3,21.0,670.0,336.83,236.47
2016,4,3,9,45,909.0,97.5,2.2,21.5,716.5,394.81,286.12
2016,4,3,10,0,923.0,100.0,2.1,22.0,763.0,453.16,334.7
2016,4,3,10,15,933.5,101.5,2.05,22.5,803.0,509.21,380.12
2016,4,3,10,30,944.0,103.0,2.0,23.0,843.0,564.74,423.48
2016,4,3,10,45,951.0,105.0,2.0,23.5,875.0,618.0,463.86
2016,4,3,11,0,958.0,107.0,2.0,24.0,907.0,669.94,501.92
2016,4,3,11,15,963.5,108.0,2.05,24.0,931.0,718.5,537.8
2016,4,3,11,30,969.0,109.0,2.1,24.0,955.0,765.16,571.56
2016,4,3,11,45,971.5,109.5,2.2,24.0,970.0,807.1,600.31
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,846.5,626.91
2016,4,3,12,15,975.0,110.5,2.35,24.0,991.5,882.03,650.46
2016,4,3,12,30,976.0,111.0,2.4,24.0,998.0,914.63,672.03
2016,4,3,12,45,975.0,111.0,2.5,24.5,995.0,941.97,689.27
2016,4,3,13,0,974.0,111.0,2.6,25.0,992.0,966.0,704.38
2016,4,3,13,15,972.0,110.5,2.6,25.0,980.0,985.21,716.92
2016,4,3,13,30,970.0,110.0,2.6,25.0,968.0,1000.87,727.3
2016,4,3,13,45,965.5,109.0,2.65,25.0,947.0,1010.09,734.16
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,1015.57,738.82
2016,4,3,14,15,954.5,106.5,2.7,25.0,896.5,1014.93,739.25
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,1010.56,737.49
2016,4,3,14,45,939.0,103.5,2.7,25.0,830.0,1000.19,732.03
2016,4,3,15,0,930.0,102.0,2.7,25.0,793.0,986.29,724.46
2016,4,3,15,15,917.5,99.5,2.65,25.0,749.0,964.63,711.48
2016,4,3,15,30,905.0,97.0,2.6,25.0,705.0,939.77,696.54
2016,4,3,15,45,888.5,94.0,2.6,25.0,655.0,907.79,677.3
2016,4,3,16,0,872.0,91.0,2.6,25.0,605.0,880.47,661.18
2016,4,3,16,15,849.5,87.5,2.4,24.5,550.0,837.7,634.08
2016,4,3,16,30,827.0,84.0,2.2,24.0,495.0,793.08,605.46
2016,4,3,16,45,795.5,79.5,2.05,23.5,437.0,738.65,569.78
2016,4,3,17,0,764.0,75.0,1.9,23.0,379.0,683.59,532.84
2016,4,3,17,15,717.5,69.5,1.7,21.5,319.5,616.37,487.37
2016,4,3,17,30,671.0,64.0,1.5,20.0,260.0,554.98,443.48
2016,4,3,17,45,598.0,56.0,1.3,19.0,202.0,471.74,378.66
2016,4,3,18,0,525.0,48.0,1.1,18.0,144.0,393.4,314.44
2016,4,3,18,15,397.5,36.0,1.15,17.0,94.0,286.5,224.99
2016,4,3,18,30,270.0,24.0,1.2,16.0,44.0,187.58,118.37
2016,4,3,18,45,135.0,12.0,1.3,15.5,22.0,71.0,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.5,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,117.0,14.0,3.3,10.0,18.0,13.34,0.0
2016,4,4,6,45,269.0,28.5,3.55,11.0,61.0,22.56,13.02
2016,4,4,7,0,421.0,43.0,3.8,12.0,104.0,33.33,23.79
2016,4,4,7,15,509.5,52.5,3.8,13.0,160.0,38.95,29.19
2016,4,4,7,30,598.0,62.0,3.8,14.0,216.0,44.3,34.06
2016,4,4,7,45,654.5,69.0,3.85,15.0,275.0,47.27,36.6
2016,4,4,8,0,711.0,76.0,3.9,16.0,334.0,50.06,38.85
2016,4,4,8,15,748.5,81.0,4.05,17.0,392.5,56.7,44.38
2016,4,4,8,30,786.0,86.0,4.2,18.0,451.0,107.53,58.22
2016,4,4,8,45,813.0,90.0,4.35,19.0,507.5,161.36,92.26
2016,4,4,9,0,840.0,94.0,4.5,20.0,564.0,218.14,136.73
2016,4,4,9,15,859.0,97.0,4.35,20.5,615.5,274.96,185.37
2016,4,4,9,30,878.0,100.0,4.2,21.0,667.0,339.42,240.92
2016,4,4,9,45,892.0,102.5,4.1,22.0,713.0,396.52,289.91
2016,4,4,10,0,906.0,105.0,4.0,23.0,759.0,453.98,337.84
2016,4,4,10,15,916.5,107.0,3.85,23.5,798.5,509.57,383.42
2016,4,4,10,30,927.0,109.0,3.7,24.0,838.0,564.67,427.04
2016,4,4,10,45,934.0,110.5,3.55,25.0,869.5,616.68,465.95
2016,4,4,11,0,941.0,112.0,3.4,26.0,901.0,667.39,502.34
2016,4,4,11,15,946.0,113.5,3.3,26.0,925.0,715.3,537.62
2016,4,4,11,30,951.0,115.0,3.2,26.0,949.0,761.32,570.62
2016,4,4,11,45,953.5,115.5,3.1,26.5,963.5,802.54,596.97
2016,4,4,12,0,956.0,116.0,3.0,27.0,978.0,841.29,620.82
2016,4,4,12,15,957.0,116.5,2.9,27.0,984.0,876.22,643.03
2016,4,4,12,30,958.0,117.0,2.8,27.0,990.0,908.28,663.16
2016,4,4,12,45,957.5,116.5,2.7,27.5,986.5,935.1,678.36
2016,4,4,13,0,957.0,116.0,2.6,28.0,983.0,958.67,691.34
2016,4,4,13,15,954.0,115.5,2.5,28.0,971.0,976.66,702.06
2016,4,4,13,30,951.0,115.0,2.4,28.0,959.0,991.11,710.57
2016,4,4,13,45,946.5,114.0,2.35,28.0,938.0,1000.09,716.19
2016,4,4,14,0,942.0,113.0,2.3,28.0,917.0,1005.41,719.66
2016,4,4,14,15,935.0,111.5,2.2,28.0,887.5,1004.19,718.63
2016,4,4,14,30,928.0,110.0,2.1,28.0,858.0,999.33,715.46
2016,4,4,14,45,919.0,108.0,2.05,28.0,821.5,988.47,709.25
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,974.12,701.03
2016,4,4,15,15,897.0,103.5,1.95,28.0,741.0,952.19,688.1
2016,4,4,15,30,884.0,101.0,1.9,28.0,697.0,927.15,673.32
2016,4,4,15,45,867.5,98.0,1.85,28.0,647.5,902.98,659.17
2016,4,4,16,0,851.0,95.0,1.8,28.0,598.0,868.71,638.39
2016,4,4,16,15,828.0,91.0,1.7,27.5,543.5,825.37,612.22
2016,4,4,16,30,805.0,87.0,1.6,27.0,489.0,780.26,584.54
2016,4,4,16,45,774.0,82.0,1.55,26.5,432.0,726.21,550.57
2016,4,4,17,0,743.0,77.0,1.5,26.0,375.0,671.56,515.27
2016,4,4,17,15,696.5,71.5,1.4,24.5,316.0,609.07,474.54
2016,4,4,17,30,650.0,66.0,1.3,23.0,257.0,544.51,429.42
2016,4,4,17,45,578.0,57.5,1.25,22.0,200.0,462.0,366.85
2016,4,4,18,0,506.0,49.0,1.2,21.0,143.0,384.33,304.54
2016,4,4,18,15,382.0,37.0,1.3,20.0,93.5,279.94,218.09
2016,4,4,18,30,258.0,25.0,1.4,19.0,44.0,184.08,118.5
2016,4,4,18,45,129.0,12.5,1.5,18.5,22.0,69.02,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.35,12.0,10.5,7.15,0.0
2016,4,5,6,30,149.0,15.0,2.7,13.0,21.0,11.92,0.0
2016,4,5,6,45,301.0,29.0,3.05,14.0,65.5,22.85,13.32
2016,4,5,7,0,453.0,43.0,3.4,15.0,110.0,33.13,23.36
2016,4,5,7,15,538.5,52.0,3.3,15.5,166.5,38.35,28.38
2016,4,5,7,30,624.0,61.0,3.2,16.0,223.0,43.31,32.92
2016,4,5,7,45,676.5,67.5,3.15,17.0,282.5,45.95,35.13
2016,4,5,8,0,729.0,74.0,3.1,18.0,342.0,53.48,41.52
2016,4,5,8,15,765.0,79.0,3.2,19.0,400.5,57.77,44.93
2016,4,5,8,30,801.0,84.0,3.3,20.0,459.0,110.23,58.38
2016,4,5,8,45,826.5,87.5,3.45,21.5,515.0,164.42,92.94
2016,4,5,9,0,852.0,91.0,3.6,23.0,571.0,221.37,137.19
2016,4,5,9,15,870.0,94.0,3.65,23.5,623.0,278.64,185.81
2016,4,5,9,30,888.0,97.0,3.7,24.0,675.0,343.48,241.11
2016,4,5,9,45,902.0,99.5,3.75,24.5,721.0,401.08,290.48
2016,4,5,10,0,916.0,102.0,3.8,25.0,767.0,459.03,339.0
2016,4,5,10,15,926.0,104.0,3.9,25.0,806.0,514.84,385.43
2016,4,5,10,30,936.0,106.0,4.0,25.0,845.0,570.1,430.21
2016,4,5,10,45,943.0,107.5,4.15,25.5,877.0,622.47,470.94
2016,4,5,11,0,950.0,109.0,4.3,26.0,909.0,673.51,509.55
2016,4,5,11,15,955.0,110.0,4.4,26.0,932.5,721.29,545.76
2016,4,5,11,30,960.0,111.0,4.5,26.0,956.0,767.13,579.9
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.5,808.94,607.86
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,848.3,633.81
2016,4,5,12,15,966.5,112.5,4.75,27.0,991.0,883.02,657.46
2016,4,5,12,30,967.0,113.0,4.8,27.0,997.0,914.82,679.11
2016,4,5,12,45,966.0,113.0,4.9,27.5,993.5,941.78,696.47
2016,4,5,13,0,965.0,113.0,5.0,28.0,990.0,965.46,711.65
2016,4,5,13,15,962.5,112.0,5.05,28.0,977.5,983.43,724.19
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,997.83,734.51
2016,4,5,13,45,954.5,110.5,5.15,28.0,944.0,1006.35,741.06
2016,4,5,14,0,949.0,110.0,5.2,28.0,923.0,1011.17,745.35
2016,4,5,14,15,942.0,108.5,5.15,27.5,893.0,1009.85,746.49
2016,4,5,14,30,935.0,107.0,5.1,27.0,863.0,1004.86,745.36
2016,4,5,14,45,924.5,106.0,5.1,27.0,826.0,993.52,738.99
2016,4,5,15,0,914.0,105.0,5.1,27.0,789.0,978.73,730.47
2016,4,5,15,15,790.5,142.5,5.0,26.5,710.0,906.78,683.59
2016,4,5,15,30,667.0,180.0,4.9,26.0,631.0,832.53,634.57
2016,4,5,15,45,760.0,137.0,4.8,26.0,616.0,858.06,654.12
2016,4,5,16,0,853.0,94.0,4.7,26.0,601.0,870.92,664.34
2016,4,5,16,15,830.0,90.5,4.5,25.5,546.5,828.04,636.23
2016,4,5,16,30,807.0,87.0,4.3,25.0,492.0,783.4,607.29
2016,4,5,16,45,773.5,83.0,4.15,25.0,434.0,728.42,569.36
2016,4,5,17,0,740.0,79.0,4.0,25.0,376.0,672.99,530.4
2016,4,5,17,15,693.5,73.0,3.55,24.0,317.5,610.05,485.83
2016,4,5,17,30,647.0,67.0,3.1,23.0,259.0,544.84,437.03
2016,4,5,17,45,572.5,59.0,2.7,22.0,201.5,461.35,371.21
2016,4,5,18,0,498.0,51.0,2.3,21.0,144.0,382.85,306.36
2016,4,5,18,15,375.5,38.5,2.3,20.0,94.5,278.77,218.85
2016,4,5,18,30,253.0,26.0,2.3,19.0,45.0,184.0,122.0
2016,4,5,18,45,126.5,13.0,2.35,18.5,22.5,68.59,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,15.0,7.5,2.65,14.5,8.0,7.15,0.0
2016,4,6,6,30,30.0,15.0,2.8,15.0,16.0,13.38,0.0
2016,4,6,6,45,121.5,38.5,3.0,15.5,55.5,31.31,20.45
2016,4,6,7,0,213.0,62.0,3.2,16.0,95.0,49.23,37.3
2016,4,6,7,15,292.5,80.0,3.45,16.5,146.0,59.86,47.18
2016,4,6,7,30,372.0,98.0,3.7,17.0,197.0,71.57,57.66
2016,4,6,7,45,314.5,121.0,4.0,18.0,218.0,90.86,74.29
2016,4,6,8,0,257.0,144.0,4.3,19.0,239.0,105.43,86.44
2016,4,6,8,15,301.5,162.5,4.65,19.5,292.0,119.76,98.3
2016,4,6,8,30,346.0,181.0,5.0,20.0,345.0,157.43,111.81
2016,4,6,8,45,402.0,192.0,5.4,20.5,404.0,189.22,131.49
2016,4,6,9,0,458.0,203.0,5.8,21.0,463.0,234.69,165.54
2016,4,6,9,15,639.0,160.5,5.95,21.0,558.0,274.19,193.23
2016,4,6,9,30,820.0,118.0,6.1,21.0,653.0,337.69,243.33
2016,4,6,9,45,536.5,231.0,6.25,21.5,591.0,372.65,280.72
2016,4,6,10,0,253.0,344.0,6.4,22.0,529.0,384.03,294.64
2016,4,6,10,15,324.0,344.0,6.35,22.5,593.0,435.32,334.1
2016,4,6,10,30,395.0,344.0,6.3,23.0,657.0,493.2,378.48
2016,4,6,10,45,468.0,332.0,6.3,23.5,717.0,544.61,418.02
2016,4,6,11,0,541.0,320.0,6.3,24.0,777.0,606.26,464.8
2016,4,6,11,15,530.5,336.5,6.2,24.0,794.5,642.9,492.16
2016,4,6,11,30,520.0,353.0,6.1,24.0,812.0,677.84,517.78
2016,4,6,11,45,748.0,232.0,6.05,24.5,904.5,763.36,584.23
2016,4,6,12,0,976.0,111.0,6.0,25.0,997.0,858.03,652.7
2016,4,6,12,15,979.0,111.5,5.9,25.0,1004.5,895.0,677.54
2016,4,6,12,30,982.0,112.0,5.8,25.0,1012.0,929.16,700.52
2016,4,6,12,45,991.0,107.0,5.75,25.0,1013.0,960.24,721.57
2016,4,6,13,0,1000.0,102.0,5.7,25.0,1014.0,988.27,740.5
2016,4,6,13,15,998.0,101.5,5.6,25.0,1001.5,1007.6,753.17
2016,4,6,13,30,996.0,101.0,5.5,25.0,989.0,1023.28,763.45
2016,4,6,13,45,997.0,97.0,5.45,25.5,969.5,1034.42,769.58
2016,4,6,14,0,998.0,93.0,5.4,26.0,950.0,1041.72,773.25
2016,4,6,14,15,991.5,92.0,5.35,26.0,920.0,1041.25,773.44
2016,4,6,14,30,985.0,91.0,5.3,26.0,890.0,1036.96,771.28
2016,4,6,14,45,961.0,97.5,5.25,26.0,849.0,1020.68,761.22
2016,4,6,15,0,937.0,104.0,5.2,26.0,808.0,1001.13,749.15
2016,4,6,15,15,924.5,101.5,5.05,25.5,763.0,979.17,736.31
2016,4,6,15,30,912.0,99.0,4.9,25.0,718.0,954.01,721.33
2016,4,6,15,45,901.5,94.0,4.8,25.0,668.5,924.73,702.48
2016,4,6,16,0,891.0,89.0,4.7,25.0,619.0,892.48,681.61
2016,4,6,16,15,868.5,85.5,4.4,24.5,563.5,856.26,658.08
2016,4,6,16,30,846.0,82.0,4.1,24.0,508.0,810.87,628.3
2016,4,6,16,45,820.0,76.5,3.8,23.5,450.0,758.69,593.18
2016,4,6,17,0,794.0,71.0,3.5,23.0,392.0,705.51,556.6
2016,4,6,17,15,750.0,65.5,2.95,22.0,332.0,638.72,508.87
2016,4,6,17,30,706.0,60.0,2.4,21.0,272.0,573.04,460.2
2016,4,6,17,45,639.0,53.0,1.9,20.0,213.0,492.46,396.35
2016,4,6,18,0,572.0,46.0,1.4,19.0,154.0,421.17,336.54
2016,4,6,18,15,449.5,35.5,1.35,18.0,102.5,315.95,248.55
2016,4,6,18,30,327.0,25.0,1.3,17.0,51.0,220.94,150.77
2016,4,6,18,45,163.5,12.5,1.3,16.5,25.5,84.8,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,12.0,10.0,9.53,0.0
2016,4,7,6,30,0.0,20.0,2.5,13.0,20.0,18.12,0.0
2016,4,7,6,45,105.5,38.5,2.85,14.5,55.0,31.33,20.79
2016,4,7,7,0,211.0,57.0,3.2,16.0,90.0,43.36,32.26
2016,4,7,7,15,249.5,77.5,3.25,16.5,132.5,60.74,47.99
2016,4,7,7,30,288.0,98.0,3.3,17.0,175.0,75.26,60.9
2016,4,7,7,45,315.5,116.0,3.4,18.0,219.0,87.43,71.28
2016,4,7,8,0,343.0,134.0,3.5,19.0,263.0,99.04,80.87
2016,4,7,8,15,290.5,167.0,3.65,20.0,288.5,124.09,94.31
2016,4,7,8,30,238.0,200.0,3.8,21.0,314.0,163.97,119.92
2016,4,7,8,45,553.0,147.0,4.0,22.0,451.5,176.59,113.86
2016,4,7,9,0,868.0,94.0,4.2,23.0,589.0,233.7,146.85
2016,4,7,9,15,885.5,96.5,4.2,23.5,640.5,291.4,196.19
2016,4,7,9,30,903.0,99.0,4.2,24.0,692.0,356.54,251.88
2016,4,7,9,45,919.5,99.5,4.2,25.0,739.0,414.23,300.71
2016,4,7,10,0,936.0,100.0,4.2,26.0,786.0,472.47,348.62
2016,4,7,10,15,764.5,185.0,4.15,26.5,764.0,506.07,377.69
2016,4,7,10,30,593.0,270.0,4.1,27.0,742.0,532.07,398.07
2016,4,7,10,45,635.5,263.5,4.1,27.5,787.0,582.9,436.13
2016,4,7,11,0,678.0,257.0,4.1,28.0,832.0,637.3,475.88
2016,4,7,11,15,824.0,184.5,4.1,28.0,901.5,705.95,527.87
2016,4,7,11,30,970.0,112.0,4.1,28.0,971.0,781.14,583.69
2016,4,7,11,45,953.5,124.5,4.1,28.5,980.0,819.52,608.01
2016,4,7,12,0,937.0,137.0,4.1,29.0,989.0,854.19,629.77
2016,4,7,12,15,762.0,242.5,4.0,29.0,938.5,848.36,623.82
2016,4,7,12,30,587.0,348.0,3.9,29.0,888.0,828.44,605.69
2016,4,7,12,45,613.0,331.5,3.85,29.0,894.0,857.44,626.28
2016,4,7,13,0,639.0,315.0,3.8,29.0,900.0,884.24,645.01
2016,4,7,13,15,600.5,330.0,3.65,29.0,874.0,883.09,642.79
2016,4,7,13,30,562.0,345.0,3.5,29.0,848.0,877.8,638.01
2016,4,7,13,45,594.0,318.5,3.4,29.0,839.5,894.01,650.02
2016,4,7,14,0,626.0,292.0,3.3,29.0,831.0,908.67,660.85
2016,4,7,14,15,545.0,307.5,3.15,29.0,765.5,854.5,623.07
2016,4,7,14,30,464.0,323.0,3.0,29.0,700.0,798.85,584.4
2016,4,7,14,45,553.0,274.5,2.9,29.0,704.5,835.33,612.47
2016,4,7,15,0,642.0,226.0,2.8,29.0,709.0,871.28,639.26
2016,4,7,15,15,587.5,227.5,2.65,29.0,650.0,814.41,600.45
2016,4,7,15,30,533.0,229.0,2.5,29.0,591.0,761.14,564.28
2016,4,7,15,45,643.5,173.0,2.4,29.0,579.5,797.07,592.28
2016,4,7,16,0,754.0,117.0,2.3,29.0,568.0,814.04,604.56
2016,4,7,16,15,762.0,101.0,2.1,28.5,521.5,785.57,586.76
2016,4,7,16,30,770.0,85.0,1.9,28.0,475.0,753.39,566.63
2016,4,7,16,45,731.5,89.0,1.75,27.5,425.0,708.82,537.99
2016,4,7,17,0,693.0,93.0,1.6,27.0,375.0,661.24,506.69
2016,4,7,17,15,644.0,85.5,1.45,25.5,316.0,592.3,460.78
2016,4,7,17,30,595.0,78.0,1.3,24.0,257.0,525.09,412.97
2016,4,7,17,45,520.0,68.0,1.2,23.0,200.5,440.54,348.89
2016,4,7,18,0,445.0,58.0,1.1,22.0,144.0,360.96,285.46
2016,4,7,18,15,329.0,43.5,1.15,21.0,95.0,260.01,202.52
2016,4,7,18,30,213.0,29.0,1.2,20.0,46.0,169.42,115.77
2016,4,7,18,45,106.5,14.5,1.25,19.5,23.0,61.46,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.0,3.2,13.0,9.0,8.58,0.0
2016,4,8,6,30,0.0,18.0,3.4,13.0,18.0,16.6,0.0
2016,4,8,6,45,72.5,40.0,3.6,13.5,52.0,33.83,23.18
2016,4,8,7,0,145.0,62.0,3.8,14.0,86.0,49.19,37.7
2016,4,8,7,15,188.0,85.0,4.05,15.0,128.5,65.94,52.9
2016,4,8,7,30,231.0,108.0,4.3,16.0,171.0,82.01,67.1
2016,4,8,7,45,282.0,122.5,4.55,17.0,217.5,91.7,75.32
2016,4,8,8,0,333.0,137.0,4.8,18.0,264.0,100.94,82.87
2016,4,8,8,15,424.5,142.5,5.1,18.5,330.0,103.6,75.51
2016,4,8,8,30,516.0,148.0,5.4,19.0,396.0,142.68,93.18
2016,4,8,8,45,489.5,177.0,5.7,20.0,434.0,193.57,131.4
2016,4,8,9,0,463.0,206.0,6.0,21.0,472.0,241.87,171.33
2016,4,8,9,15,453.0,230.0,5.95,21.0,509.0,287.76,210.44
2016,4,8,9,30,443.0,254.0,5.9,21.0,546.0,332.62,248.81
2016,4,8,9,45,501.5,250.5,5.85,21.5,602.5,379.6,286.72
2016,4,8,10,0,560.0,247.0,5.8,22.0,659.0,432.27,329.05
2016,4,8,10,15,498.0,286.5,5.7,22.5,667.0,468.58,358.62
2016,4,8,10,30,436.0,326.0,5.6,23.0,675.0,498.48,381.82
2016,4,8,10,45,421.0,347.0,5.5,23.5,694.5,533.73,408.2
2016,4,8,11,0,406.0,368.0,5.4,24.0,714.0,570.62,434.91
2016,4,8,11,15,327.0,407.0,5.3,24.0,690.0,574.98,437.05
2016,4,8,11,30,248.0,446.0,5.2,24.0,666.0,572.83,433.9
2016,4,8,11,45,323.0,426.0,5.1,24.5,718.0,627.1,473.97
2016,4,8,12,0,398.0,406.0,5.0,25.0,770.0,685.4,516.18
2016,4,8,12,15,388.0,414.0,4.8,25.0,770.5,703.93,528.31
2016,4,8,12,30,378.0,422.0,4.6,25.0,771.0,720.9,539.3
2016,4,8,12,45,317.5,442.0,4.45,25.5,734.5,703.98,524.3
2016,4,8,13,0,257.0,462.0,4.3,26.0,698.0,683.55,507.21
2016,4,8,13,15,259.5,455.0,4.2,26.0,691.0,690.99,512.75
2016,4,8,13,30,262.0,448.0,4.1,26.0,684.0,697.23,517.33
2016,4,8,13,45,193.5,440.5,4.0,26.0,613.0,626.08,465.97
2016,4,8,14,0,125.0,433.0,3.9,26.0,542.0,560.47,418.0
2016,4,8,14,15,93.5,403.5,3.9,26.0,483.5,493.99,370.42
2016,4,8,14,30,62.0,374.0,3.9,26.0,425.0,436.67,328.62
2016,4,8,14,45,290.5,322.0,3.9,26.0,544.0,626.04,474.09
2016,4,8,15,0,519.0,270.0,3.9,26.0,663.0,799.93,602.26
2016,4,8,15,15,411.0,287.5,3.9,25.5,587.5,716.3,542.29
2016,4,8,15,30,303.0,305.0,3.9,25.0,512.0,622.54,475.31
2016,4,8,15,45,412.0,250.0,3.95,25.0,510.0,670.03,514.79
2016,4,8,16,0,521.0,195.0,4.0,25.0,508.0,698.4,539.94
2016,4,8,16,15,598.0,159.5,3.9,24.5,487.5,718.5,558.53
2016,4,8,16,30,675.0,124.0,3.8,24.0,467.0,726.9,567.35
2016,4,8,16,45,637.5,117.5,3.75,24.0,411.5,669.82,527.32
2016,4,8,17,0,600.0,111.0,3.7,24.0,356.0,612.85,486.54
2016,4,8,17,15,550.0,101.5,3.3,23.0,299.5,543.96,435.75
2016,4,8,17,30,500.0,92.0,2.9,22.0,243.0,473.44,382.02
2016,4,8,17,45,417.5,80.5,2.5,21.0,188.5,387.6,313.75
2016,4,8,18,0,335.0,69.0,2.1,20.0,134.0,308.32,248.19
2016,4,8,18,15,236.0,50.0,2.05,19.0,88.0,217.23,171.36
2016,4,8,18,30,137.0,31.0,2.0,18.0,42.0,135.67,94.38
2016,4,8,18,45,68.5,15.5,2.0,17.5,21.0,45.52,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,8.58,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,16.68,1.73
2016,4,9,6,45,44.5,42.0,2.55,14.5,49.5,35.37,24.56
2016,4,9,7,0,89.0,66.0,2.8,15.0,81.0,54.09,41.9
2016,4,9,7,15,151.0,84.5,2.85,15.5,121.5,65.52,52.45
2016,4,9,7,30,213.0,103.0,2.9,16.0,162.0,78.51,64.01
2016,4,9,7,45,106.5,54.0,2.95,16.5,83.5,42.3,31.95
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.63,0.0
2016,4,9,8,15,0.0,34.5,3.2,17.5,34.5,32.04,21.4
2016,4,9,8,30,0.0,64.0,3.4,18.0,64.0,59.54,44.18
2016,4,9,8,45,209.0,141.5,3.6,18.5,262.5,138.7,99.63
2016,4,9,9,0,418.0,219.0,3.8,19.0,461.0,244.78,176.23
2016,4,9,9,15,209.0,119.0,3.9,19.5,240.0,143.06,104.14
2016,4,9,9,30,0.0,19.0,4.0,20.0,19.0,17.67,8.87
2016,4,9,9,45,0.0,21.0,4.15,20.5,21.0,19.54,10.36
2016,4,9,10,0,0.0,23.0,4.3,21.0,23.0,21.42,11.82
2016,4,9,10,15,0.0,24.5,4.35,21.5,24.5,22.83,12.89
2016,4,9,10,30,0.0,26.0,4.4,22.0,26.0,24.24,13.96
2016,4,9,10,45,0.0,73.5,4.5,22.5,73.5,68.64,49.49
2016,4,9,11,0,0.0,121.0,4.6,23.0,121.0,112.64,84.12
2016,4,9,11,15,0.0,130.5,4.6,23.0,131.0,121.48,90.94
2016,4,9,11,30,0.0,140.0,4.6,23.0,141.0,130.37,97.81
2016,4,9,11,45,0.0,123.5,4.7,23.5,124.0,115.22,85.69
2016,4,9,12,0,0.0,107.0,4.8,24.0,107.0,99.97,73.54
2016,4,9,12,15,17.0,248.0,4.85,24.0,263.5,245.13,186.4
2016,4,9,12,30,34.0,389.0,4.9,24.0,420.0,395.54,299.59
2016,4,9,12,45,147.5,426.0,4.95,24.5,561.5,538.16,406.8
2016,4,9,13,0,261.0,463.0,5.0,25.0,703.0,688.87,516.34
2016,4,9,13,15,187.5,458.5,5.0,25.0,630.0,622.94,467.26
2016,4,9,13,30,114.0,454.0,5.0,25.0,557.0,550.62,413.75
2016,4,9,13,45,464.0,314.5,5.05,25.5,717.5,770.94,582.21
2016,4,9,14,0,814.0,175.0,5.1,26.0,878.0,966.64,721.71
2016,4,9,14,15,503.5,291.0,5.1,25.5,721.5,800.51,603.75
2016,4,9,14,30,193.0,407.0,5.1,25.0,565.0,608.99,460.47
2016,4,9,14,45,225.0,383.5,5.15,25.0,560.0,618.34,470.21
2016,4,9,15,0,257.0,360.0,5.2,25.0,555.0,639.11,487.31
2016,4,9,15,15,238.5,340.5,5.2,25.0,514.0,588.95,451.69
2016,4,9,15,30,220.0,321.0,5.2,25.0,473.0,551.17,424.86
2016,4,9,15,45,459.0,234.0,5.2,25.0,520.0,695.58,539.23
2016,4,9,16,0,698.0,147.0,5.2,25.0,567.0,806.86,624.85
2016,4,9,16,15,670.0,141.0,5.05,24.5,514.5,760.65,593.33
2016,4,9,16,30,642.0,135.0,4.9,24.0,462.0,713.33,561.38
2016,4,9,16,45,609.5,126.0,4.8,24.0,407.5,658.26,522.23
2016,4,9,17,0,577.0,117.0,4.7,24.0,353.0,603.04,481.53
2016,4,9,17,15,525.5,107.0,4.4,23.5,297.5,528.93,425.52
2016,4,9,17,30,474.0,97.0,4.1,23.0,242.0,462.76,374.11
2016,4,9,17,45,405.5,83.5,3.8,22.5,189.0,384.36,311.13
2016,4,9,18,0,337.0,70.0,3.5,22.0,136.0,311.21,250.12
2016,4,9,18,15,234.0,51.5,3.55,21.5,90.0,218.39,171.53
2016,4,9,18,30,131.0,33.0,3.6,21.0,44.0,124.89,86.95
2016,4,9,18,45,65.5,16.5,3.65,20.5,22.0,45.22,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,11.5,3.75,16.0,13.5,10.96,0.0
2016,4,10,6,30,65.0,23.0,3.9,16.0,27.0,19.1,4.71
2016,4,10,6,45,171.5,44.0,4.05,16.5,69.5,35.63,24.67
2016,4,10,7,0,278.0,65.0,4.2,17.0,112.0,49.44,37.57
2016,4,10,7,15,358.0,79.5,4.5,17.5,164.5,58.94,46.3
2016,4,10,7,30,438.0,94.0,4.8,18.0,217.0,67.97,54.31
2016,4,10,7,45,219.0,73.5,5.15,19.0,135.0,50.44,38.73
2016,4,10,8,0,0.0,53.0,5.5,20.0,53.0,49.26,37.44
2016,4,10,8,15,0.0,80.5,5.65,20.5,80.5,74.91,56.57
2016,4,10,8,30,0.0,108.0,5.8,21.0,108.0,98.98,75.93
2016,4,10,8,45,0.0,116.5,5.95,21.5,116.5,106.88,81.89
2016,4,10,9,0,0.0,125.0,6.1,22.0,125.0,114.76,87.79
2016,4,10,9,15,0.0,130.0,6.1,22.5,130.0,119.57,91.18
2016,4,10,9,30,0.0,135.0,6.1,23.0,135.0,124.35,94.52
2016,4,10,9,45,7.5,192.5,6.15,24.0,198.0,177.89,135.98
2016,4,10,10,0,15.0,250.0,6.2,25.0,261.0,231.93,177.01
2016,4,10,10,15,10.5,220.0,6.2,25.5,228.5,205.71,156.14
2016,4,10,10,30,6.0,190.0,6.2,26.0,196.0,177.96,134.19
2016,4,10,10,45,7.5,196.0,6.2,26.5,203.0,184.96,139.19
2016,4,10,11,0,9.0,202.0,6.2,27.0,210.0,192.11,144.27
2016,4,10,11,15,79.0,329.5,6.2,26.5,400.5,351.19,266.42
2016,4,10,11,30,149.0,457.0,6.2,26.0,591.0,516.44,389.95
2016,4,10,11,45,155.5,456.0,6.2,26.0,597.5,531.96,401.11
2016,4,10,12,0,162.0,455.0,6.2,26.0,604.0,547.44,412.64
2016,4,10,12,15,88.5,369.5,6.1,25.5,451.0,417.78,316.67
2016,4,10,12,30,15.0,284.0,6.0,25.0,298.0,278.29,210.66
2016,4,10,12,45,28.0,343.5,5.95,25.0,369.5,351.15,266.17
2016,4,10,13,0,41.0,403.0,5.9,25.0,441.0,423.63,320.36
2016,4,10,13,15,88.0,431.5,5.7,25.0,512.0,498.87,377.09
2016,4,10,13,30,135.0,460.0,5.5,25.0,583.0,584.71,440.49
2016,4,10,13,45,163.5,450.0,5.3,25.0,594.5,608.53,458.31
2016,4,10,14,0,192.0,440.0,5.1,25.0,606.0,632.0,476.01
2016,4,10,14,15,96.0,279.0,5.25,25.0,362.0,378.03,289.34
2016,4,10,14,30,0.0,118.0,5.4,25.0,118.0,110.69,81.91
2016,4,10,14,45,3.0,153.0,5.6,25.5,155.5,147.24,110.82
2016,4,10,15,0,6.0,188.0,5.8,26.0,193.0,184.55,139.93
2016,4,10,15,15,43.0,250.5,5.85,26.0,280.5,294.07,226.07
2016,4,10,15,30,80.0,313.0,5.9,26.0,368.0,399.78,307.84
2016,4,10,15,45,41.5,243.0,5.95,26.0,271.5,288.21,222.35
2016,4,10,16,0,3.0,173.0,6.0,26.0,175.0,169.31,129.25
2016,4,10,16,15,18.5,186.5,5.9,25.5,196.5,198.15,153.4
2016,4,10,16,30,34.0,200.0,5.8,25.0,218.0,239.98,187.68
2016,4,10,16,45,28.0,177.5,5.7,25.0,191.0,211.51,165.59
2016,4,10,17,0,22.0,155.0,5.6,25.0,164.0,172.67,135.03
2016,4,10,17,15,199.5,134.0,5.3,24.5,196.5,313.46,252.8
2016,4,10,17,30,377.0,113.0,5.0,24.0,229.0,416.83,337.38
2016,4,10,17,45,299.0,97.0,4.7,23.5,177.0,322.46,260.82
2016,4,10,18,0,221.0,81.0,4.4,23.0,125.0,247.07,197.8
2016,4,10,18,15,144.0,57.0,4.35,22.5,82.0,166.97,129.97
2016,4,10,18,30,67.0,33.0,4.3,22.0,39.0,83.05,56.55
2016,4,10,18,45,33.5,16.5,4.25,21.5,19.5,30.86,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,26.5,12.0,3.9,19.0,13.5,11.44,0.0
2016,4,11,6,30,53.0,24.0,3.9,19.0,27.0,20.81,7.08
2016,4,11,6,45,131.5,47.5,3.95,19.5,67.5,38.21,26.63
2016,4,11,7,0,210.0,71.0,4.0,20.0,108.0,55.85,42.66
2016,4,11,7,15,105.0,66.5,4.25,20.5,85.0,55.97,43.17
2016,4,11,7,30,0.0,62.0,4.5,21.0,62.0,57.46,44.53
2016,4,11,7,45,122.5,108.0,4.8,22.0,156.0,87.14,69.91
2016,4,11,8,0,245.0,154.0,5.1,23.0,250.0,111.61,90.28
2016,4,11,8,15,202.0,184.0,5.1,23.5,271.5,146.15,109.53
2016,4,11,8,30,159.0,214.0,5.1,24.0,293.0,179.01,132.76
2016,4,11,8,45,207.5,236.0,5.1,24.5,350.5,215.58,158.08
2016,4,11,9,0,256.0,258.0,5.1,25.0,408.0,250.27,183.12
2016,4,11,9,15,278.5,278.5,4.95,25.5,454.5,290.42,214.12
2016,4,11,9,30,301.0,299.0,4.8,26.0,501.0,333.2,247.23
2016,4,11,9,45,538.0,226.5,4.7,26.5,616.0,380.17,280.73
2016,4,11,10,0,775.0,154.0,4.6,27.0,731.0,457.35,339.24
2016,4,11,10,15,788.0,157.0,4.35,27.5,769.0,508.81,379.73
2016,4,11,10,30,801.0,160.0,4.1,28.0,807.0,560.39,419.13
2016,4,11,10,45,823.5,154.0,3.9,28.5,841.5,609.57,455.77
2016,4,11,11,0,846.0,148.0,3.7,29.0,876.0,659.12,491.51
2016,4,11,11,15,853.0,149.5,3.45,29.5,899.0,704.96,523.11
2016,4,11,11,30,860.0,151.0,3.2,30.0,922.0,749.37,552.61
2016,4,11,11,45,872.5,146.5,3.0,30.5,939.5,789.33,577.66
2016,4,11,12,0,885.0,142.0,2.8,31.0,957.0,828.46,600.83
2016,4,11,12,15,887.5,142.0,2.65,31.0,963.0,861.61,621.14
2016,4,11,12,30,890.0,142.0,2.5,31.0,969.0,892.23,639.56
2016,4,11,12,45,896.0,138.0,2.45,31.5,968.5,919.51,655.14
2016,4,11,13,0,902.0,134.0,2.4,32.0,968.0,943.99,668.85
2016,4,11,13,15,900.5,133.5,2.35,32.0,956.5,962.01,679.81
2016,4,11,13,30,899.0,133.0,2.3,32.0,945.0,976.76,688.83
2016,4,11,13,45,900.0,128.5,2.3,32.0,926.5,986.53,695.36
2016,4,11,14,0,901.0,124.0,2.3,32.0,908.0,992.8,699.88
2016,4,11,14,15,895.0,122.5,2.25,32.0,879.5,991.97,699.63
2016,4,11,14,30,889.0,121.0,2.2,32.0,851.0,987.66,697.41
2016,4,11,14,45,473.0,230.0,2.2,32.0,617.0,715.79,519.82
2016,4,11,15,0,57.0,339.0,2.2,32.0,383.0,401.07,292.91
2016,4,11,15,15,451.5,225.5,2.15,31.5,538.5,689.31,508.77
2016,4,11,15,30,846.0,112.0,2.1,31.0,694.0,924.25,667.5
2016,4,11,15,45,582.5,184.5,2.05,31.0,572.5,759.11,557.54
2016,4,11,16,0,319.0,257.0,2.0,31.0,451.0,579.61,430.71
2016,4,11,16,15,549.5,174.5,1.85,30.5,472.0,691.59,516.94
2016,4,11,16,30,780.0,92.0,1.7,30.0,493.0,775.23,575.85
2016,4,11,16,45,753.0,86.0,1.55,30.0,437.0,723.42,540.59
2016,4,11,17,0,726.0,80.0,1.4,30.0,381.0,670.84,505.46
2016,4,11,17,15,680.5,74.5,1.2,29.0,323.0,609.11,464.5
2016,4,11,17,30,635.0,69.0,1.0,28.0,265.0,545.21,419.82
2016,4,11,17,45,566.5,60.5,0.8,27.5,208.5,464.66,359.23
2016,4,11,18,0,498.0,52.0,0.6,27.0,152.0,388.69,299.46
2016,4,11,18,15,383.0,40.5,0.5,26.5,102.5,288.65,219.34
2016,4,11,18,30,268.0,29.0,0.4,26.0,53.0,199.63,139.66
2016,4,11,18,45,134.0,14.5,0.35,26.0,26.5,74.55,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,17.0,11.91,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,34.0,19.6,7.74
2016,4,12,6,45,229.5,43.0,3.75,13.5,77.5,33.15,23.09
2016,4,12,7,0,333.0,61.0,3.8,14.0,121.0,46.09,35.19
2016,4,12,7,15,175.0,82.0,3.7,14.5,114.5,63.79,51.22
2016,4,12,7,30,17.0,103.0,3.6,15.0,108.0,90.07,74.49
2016,4,12,7,45,8.5,97.5,3.5,15.5,100.0,87.55,72.04
2016,4,12,8,0,0.0,92.0,3.4,16.0,92.0,84.11,68.68
2016,4,12,8,15,0.0,107.5,3.45,16.5,107.5,97.81,76.49
2016,4,12,8,30,0.0,123.0,3.5,17.0,123.0,111.69,87.49
2016,4,12,8,45,0.0,114.5,3.6,17.5,114.5,105.24,81.69
2016,4,12,9,0,0.0,106.0,3.7,18.0,106.0,98.19,75.49
2016,4,12,9,15,0.0,112.0,3.7,18.5,112.0,103.73,79.6
2016,4,12,9,30,0.0,118.0,3.7,19.0,118.0,109.28,83.68
2016,4,12,9,45,0.0,125.5,3.7,19.5,125.5,116.18,88.83
2016,4,12,10,0,0.0,133.0,3.7,20.0,133.0,123.11,93.97
2016,4,12,10,15,0.0,94.0,3.65,20.5,94.0,87.72,65.32
2016,4,12,10,30,0.0,55.0,3.6,21.0,55.0,51.32,35.89
2016,4,12,10,45,4.5,135.0,3.55,21.5,139.5,128.0,96.9
2016,4,12,11,0,9.0,215.0,3.5,22.0,224.0,203.96,155.8
2016,4,12,11,15,10.5,219.5,3.5,22.0,229.5,209.97,160.19
2016,4,12,11,30,12.0,224.0,3.5,22.0,235.0,216.1,164.84
2016,4,12,11,45,6.0,175.0,3.5,22.5,180.5,167.42,126.71
2016,4,12,12,0,0.0,126.0,3.5,23.0,126.0,117.66,87.57
2016,4,12,12,15,1.5,139.5,3.5,23.0,141.0,131.59,98.54
2016,4,12,12,30,3.0,153.0,3.5,23.0,156.0,145.68,109.54
2016,4,12,12,45,6.0,178.5,3.55,23.5,184.5,172.51,130.2
2016,4,12,13,0,9.0,204.0,3.6,24.0,213.0,199.66,150.92
2016,4,12,13,15,26.0,301.0,3.65,24.0,325.0,314.23,238.3
2016,4,12,13,30,43.0,398.0,3.7,24.0,437.0,429.01,323.46
2016,4,12,13,45,28.0,329.5,3.75,24.0,355.0,349.44,264.36
2016,4,12,14,0,13.0,261.0,3.8,24.0,273.0,260.56,197.67
2016,4,12,14,15,13.5,262.0,3.85,24.0,274.0,262.83,199.89
2016,4,12,14,30,14.0,263.0,3.9,24.0,275.0,265.16,201.99
2016,4,12,14,45,7.0,203.5,4.0,24.0,210.0,200.34,152.43
2016,4,12,15,0,0.0,144.0,4.1,24.0,145.0,135.81,102.31
2016,4,12,15,15,0.0,146.0,4.1,24.0,146.5,137.94,104.29
2016,4,12,15,30,0.0,148.0,4.1,24.0,148.0,140.17,106.31
2016,4,12,15,45,0.0,128.5,4.1,24.0,128.5,121.24,91.65
2016,4,12,16,0,0.0,109.0,4.1,24.0,109.0,102.29,76.87
2016,4,12,16,15,0.0,113.0,4.05,23.5,113.0,106.5,80.68
2016,4,12,16,30,0.0,117.0,4.0,23.0,117.0,111.01,84.78
2016,4,12,16,45,17.0,138.5,3.95,22.5,145.5,148.21,115.94
2016,4,12,17,0,34.0,160.0,3.9,22.0,174.0,198.27,157.33
2016,4,12,17,15,25.5,137.0,3.75,21.5,146.5,167.22,132.64
2016,4,12,17,30,17.0,114.0,3.6,21.0,119.0,127.77,100.7
2016,4,12,17,45,8.5,90.0,3.45,20.5,92.5,97.25,75.49
2016,4,12,18,0,0.0,66.0,3.3,20.0,66.0,66.9,49.95
2016,4,12,18,15,0.0,43.5,3.5,19.5,43.5,43.12,29.76
2016,4,12,18,30,0.0,21.0,3.7,19.0,21.0,19.49,9.34
2016,4,12,18,45,0.0,10.5,3.95,19.0,10.5,10.01,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
