Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,1.5,2.7,14.0,1.5,1.43,0.0
2016,4,13,6,30,0.0,3.0,2.8,14.0,3.0,2.77,0.0
2016,4,13,6,45,0.0,7.0,2.9,14.5,7.0,6.48,0.0
2016,4,13,7,0,0.0,11.0,3.0,15.0,11.0,10.18,3.38
2016,4,13,7,15,0.0,16.0,3.0,15.5,16.0,14.82,7.59
2016,4,13,7,30,0.0,21.0,3.0,16.0,21.0,19.47,11.75
2016,4,13,7,45,0.0,20.5,3.0,16.5,20.5,19.01,11.29
2016,4,13,8,0,0.0,20.0,3.0,17.0,20.0,18.55,10.81
2016,4,13,8,15,0.0,19.5,2.95,17.0,19.5,18.1,9.65
2016,4,13,8,30,0.0,19.0,2.9,17.0,19.0,17.64,9.22
2016,4,13,8,45,0.0,84.0,2.85,17.5,84.0,78.25,59.54
2016,4,13,9,0,0.0,149.0,2.8,18.0,149.0,135.48,105.79
2016,4,13,9,15,0.0,93.5,2.75,18.0,93.5,87.18,66.18
2016,4,13,9,30,0.0,38.0,2.7,18.0,38.0,35.37,23.6
2016,4,13,9,45,2.0,109.5,2.65,18.5,111.0,102.54,78.17
2016,4,13,10,0,4.0,181.0,2.6,19.0,184.0,167.62,129.65
2016,4,13,10,15,14.0,246.0,2.6,19.5,257.5,230.37,178.1
2016,4,13,10,30,24.0,311.0,2.6,20.0,331.0,294.07,226.27
2016,4,13,10,45,27.5,331.5,2.6,20.5,355.0,311.35,238.51
2016,4,13,11,0,31.0,352.0,2.6,21.0,379.0,335.18,255.75
2016,4,13,11,15,29.0,353.0,2.6,21.0,379.0,339.0,258.31
2016,4,13,11,30,27.0,354.0,2.6,21.0,379.0,342.49,260.72
2016,4,13,11,45,24.0,346.0,2.6,21.5,368.5,337.78,256.53
2016,4,13,12,0,21.0,338.0,2.6,22.0,358.0,330.3,250.34
2016,4,13,12,15,16.0,280.5,2.65,22.0,296.0,274.78,208.7
2016,4,13,12,30,11.0,223.0,2.7,22.0,234.0,218.01,165.66
2016,4,13,12,45,11.0,228.0,2.75,22.5,239.0,223.46,169.68
2016,4,13,13,0,11.0,233.0,2.8,23.0,244.0,228.91,173.56
2016,4,13,13,15,5.5,183.0,2.8,23.0,188.5,177.07,133.74
2016,4,13,13,30,0.0,133.0,2.8,23.0,133.0,124.82,93.16
2016,4,13,13,45,0.0,116.5,2.8,23.5,116.5,109.25,80.96
2016,4,13,14,0,0.0,100.0,2.8,24.0,100.0,93.64,68.67
2016,4,13,14,15,0.0,105.0,2.75,24.0,105.0,98.35,72.48
2016,4,13,14,30,0.0,110.0,2.7,24.0,110.0,103.08,76.3
2016,4,13,14,45,15.5,208.0,2.65,24.0,219.5,212.92,162.44
2016,4,13,15,0,31.0,306.0,2.6,24.0,329.0,340.55,259.51
2016,4,13,15,15,152.5,311.5,2.5,23.5,418.0,477.18,365.5
2016,4,13,15,30,274.0,317.0,2.4,23.0,507.0,611.76,466.62
2016,4,13,15,45,541.0,210.5,2.35,23.0,551.5,746.97,570.27
2016,4,13,16,0,808.0,104.0,2.3,23.0,596.0,854.78,646.93
2016,4,13,16,15,784.5,100.0,2.2,22.5,543.0,811.44,618.56
2016,4,13,16,30,761.0,96.0,2.1,22.0,490.0,766.53,590.09
2016,4,13,16,45,730.0,90.5,2.05,22.0,434.0,716.43,556.67
2016,4,13,17,0,699.0,85.0,2.0,22.0,378.0,662.36,519.68
2016,4,13,17,15,654.0,79.0,1.8,21.5,321.0,597.49,473.78
2016,4,13,17,30,609.0,73.0,1.6,21.0,264.0,534.14,426.75
2016,4,13,17,45,541.0,64.5,1.4,20.5,208.0,454.77,364.84
2016,4,13,18,0,473.0,56.0,1.2,20.0,152.0,379.87,303.84
2016,4,13,18,15,364.5,43.5,1.15,19.0,103.5,282.97,223.76
2016,4,13,18,30,256.0,31.0,1.1,18.0,55.0,196.37,145.17
2016,4,13,18,45,128.0,15.5,1.1,17.5,27.5,90.62,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.5,13.0,2.3,12.5,21.5,12.39,0.0
2016,4,14,6,30,225.0,26.0,2.5,13.0,43.0,20.84,10.14
2016,4,14,6,45,347.0,38.5,2.75,13.5,91.0,29.86,20.4
2016,4,14,7,0,469.0,51.0,3.0,14.0,139.0,38.35,28.44
2016,4,14,7,15,238.0,77.0,3.0,14.5,122.0,60.33,48.2
2016,4,14,7,30,7.0,103.0,3.0,15.0,105.0,90.34,74.72
2016,4,14,7,45,3.5,117.0,3.0,16.0,118.0,102.77,85.18
2016,4,14,8,0,0.0,131.0,3.0,17.0,131.0,115.06,95.23
2016,4,14,8,15,0.0,124.0,3.0,17.5,124.0,111.42,87.33
2016,4,14,8,30,0.0,117.0,3.0,18.0,117.0,106.8,83.04
2016,4,14,8,45,0.0,135.5,3.05,19.0,135.5,123.24,95.78
2016,4,14,9,0,0.0,154.0,3.1,20.0,154.0,139.78,108.35
2016,4,14,9,15,5.5,186.0,3.05,20.5,190.0,169.34,131.11
2016,4,14,9,30,11.0,218.0,3.0,21.0,226.0,199.66,154.18
2016,4,14,9,45,17.0,250.0,2.95,21.5,263.0,230.96,177.74
2016,4,14,10,0,23.0,282.0,2.9,22.0,300.0,263.15,201.71
2016,4,14,10,15,33.5,318.0,2.85,22.0,345.5,294.71,225.35
2016,4,14,10,30,44.0,354.0,2.8,22.0,391.0,334.77,255.23
2016,4,14,10,45,110.0,396.5,2.8,22.5,491.5,409.75,310.89
2016,4,14,11,0,176.0,439.0,2.8,23.0,592.0,496.78,374.24
2016,4,14,11,15,304.0,412.5,2.8,23.5,684.5,570.86,428.79
2016,4,14,11,30,432.0,386.0,2.8,24.0,777.0,656.36,490.66
2016,4,14,11,45,677.0,258.0,2.8,24.5,881.0,750.56,560.84
2016,4,14,12,0,922.0,130.0,2.8,25.0,985.0,854.1,632.72
2016,4,14,12,15,922.5,130.0,2.75,25.0,989.5,886.42,652.96
2016,4,14,12,30,923.0,130.0,2.7,25.0,994.0,915.97,671.82
2016,4,14,12,45,922.0,129.5,2.7,25.0,990.0,940.84,687.97
2016,4,14,13,0,921.0,129.0,2.7,25.0,986.0,962.6,702.14
2016,4,14,13,15,918.0,128.5,2.65,25.0,973.5,979.3,712.67
2016,4,14,13,30,915.0,128.0,2.6,25.0,961.0,992.63,721.12
2016,4,14,13,45,910.5,126.5,2.6,25.5,939.5,1000.09,724.97
2016,4,14,14,0,906.0,125.0,2.6,26.0,918.0,1004.04,726.73
2016,4,14,14,15,899.0,123.5,2.55,25.5,889.0,1002.07,727.24
2016,4,14,14,30,892.0,122.0,2.5,25.0,860.0,996.62,725.7
2016,4,14,14,45,882.5,120.0,2.5,25.0,823.5,984.81,719.3
2016,4,14,15,0,873.0,118.0,2.5,25.0,787.0,969.7,710.92
2016,4,14,15,15,860.0,115.0,2.5,25.0,743.5,947.03,697.7
2016,4,14,15,30,847.0,112.0,2.5,25.0,700.0,929.45,687.97
2016,4,14,15,45,830.5,108.5,2.5,25.0,651.5,897.23,668.47
2016,4,14,16,0,814.0,105.0,2.5,25.0,603.0,862.54,647.31
2016,4,14,16,15,791.0,101.0,2.45,24.5,549.5,819.42,621.03
2016,4,14,16,30,768.0,97.0,2.4,24.0,496.0,774.69,593.25
2016,4,14,16,45,736.5,92.0,2.4,23.5,440.0,724.61,561.39
2016,4,14,17,0,705.0,87.0,2.4,23.0,384.0,670.51,525.73
2016,4,14,17,15,660.0,80.5,2.2,22.0,326.0,604.69,480.18
2016,4,14,17,30,615.0,74.0,2.0,21.0,268.0,540.39,433.31
2016,4,14,17,45,547.5,65.5,1.8,20.5,212.0,460.97,371.2
2016,4,14,18,0,480.0,57.0,1.6,20.0,156.0,385.95,309.92
2016,4,14,18,15,371.5,44.5,1.6,19.0,107.0,288.52,229.15
2016,4,14,18,30,263.0,32.0,1.6,18.0,58.0,201.3,150.28
2016,4,14,18,45,131.5,16.0,1.6,17.5,29.0,93.56,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.0,15.0,1.25,12.5,21.5,14.3,0.0
2016,4,15,6,30,164.0,30.0,1.5,13.0,43.0,23.5,12.74
2016,4,15,6,45,267.0,47.0,1.75,14.0,88.5,36.11,25.87
2016,4,15,7,0,370.0,64.0,2.0,15.0,134.0,48.15,36.99
2016,4,15,7,15,185.0,76.0,2.05,15.5,111.0,59.47,47.26
2016,4,15,7,30,0.0,88.0,2.1,16.0,88.0,78.95,64.41
2016,4,15,7,45,5.5,115.0,2.2,17.0,117.0,101.4,83.61
2016,4,15,8,0,11.0,142.0,2.3,18.0,146.0,123.42,101.97
2016,4,15,8,15,16.5,164.5,2.25,18.5,172.5,143.7,112.78
2016,4,15,8,30,22.0,187.0,2.2,19.0,199.0,165.3,129.02
2016,4,15,8,45,52.5,226.0,2.2,19.5,257.5,195.51,150.94
2016,4,15,9,0,83.0,265.0,2.2,20.0,316.0,237.34,182.02
2016,4,15,9,15,101.0,293.0,2.2,20.5,359.0,271.92,207.86
2016,4,15,9,30,119.0,321.0,2.2,21.0,402.0,301.52,229.87
2016,4,15,9,45,479.5,225.0,2.25,21.5,583.5,364.27,273.36
2016,4,15,10,0,840.0,129.0,2.3,22.0,765.0,475.39,356.5
2016,4,15,10,15,850.5,131.0,2.35,22.5,802.0,527.9,398.04
2016,4,15,10,30,861.0,133.0,2.4,23.0,839.0,583.14,440.47
2016,4,15,10,45,872.5,132.5,2.45,23.5,870.0,632.52,477.55
2016,4,15,11,0,884.0,132.0,2.5,24.0,901.0,681.09,513.03
2016,4,15,11,15,889.0,133.0,2.55,24.5,923.0,725.48,544.61
2016,4,15,11,30,894.0,134.0,2.6,25.0,945.0,768.12,573.89
2016,4,15,11,45,892.5,138.0,2.7,25.5,957.5,806.51,598.81
2016,4,15,12,0,891.0,142.0,2.8,26.0,970.0,842.41,621.87
2016,4,15,12,15,891.5,142.0,2.85,26.0,975.0,873.81,642.74
2016,4,15,12,30,892.0,142.0,2.9,26.0,980.0,902.55,661.85
2016,4,15,12,45,891.5,141.5,3.0,26.5,976.0,927.16,677.3
2016,4,15,13,0,891.0,141.0,3.1,27.0,972.0,948.81,690.84
2016,4,15,13,15,888.0,140.5,3.2,27.0,959.0,965.07,702.31
2016,4,15,13,30,885.0,140.0,3.3,27.0,946.0,978.06,711.82
2016,4,15,13,45,879.5,139.0,3.4,27.5,925.0,984.86,716.02
2016,4,15,14,0,874.0,138.0,3.5,28.0,904.0,988.26,718.17
2016,4,15,14,15,866.0,136.0,3.55,28.0,875.0,984.82,717.1
2016,4,15,14,30,858.0,134.0,3.6,28.0,846.0,978.0,714.01
2016,4,15,14,45,849.5,130.5,3.7,28.0,810.0,974.18,713.37
2016,4,15,15,0,841.0,127.0,3.8,28.0,774.0,958.77,705.17
2016,4,15,15,15,827.5,124.5,3.8,27.5,731.0,936.6,693.38
2016,4,15,15,30,814.0,122.0,3.8,27.0,688.0,911.54,679.68
2016,4,15,15,45,793.0,119.0,3.85,27.0,639.0,876.39,657.98
2016,4,15,16,0,772.0,116.0,3.9,27.0,590.0,839.05,634.64
2016,4,15,16,15,748.0,111.5,3.9,26.5,537.5,799.77,610.68
2016,4,15,16,30,724.0,107.0,3.9,26.0,485.0,755.06,582.45
2016,4,15,16,45,688.5,102.0,3.9,25.5,429.0,699.4,545.67
2016,4,15,17,0,653.0,97.0,3.9,25.0,373.0,643.76,507.96
2016,4,15,17,15,607.0,89.5,3.65,24.0,316.5,577.81,461.37
2016,4,15,17,30,561.0,82.0,3.4,23.0,260.0,513.49,413.3
2016,4,15,17,45,491.5,72.0,3.15,22.5,205.5,433.01,349.72
2016,4,15,18,0,422.0,62.0,2.9,22.0,151.0,357.12,287.35
2016,4,15,18,15,320.5,48.0,2.85,21.5,103.0,262.21,207.74
2016,4,15,18,30,219.0,34.0,2.8,21.0,55.0,180.67,134.31
2016,4,15,18,45,109.5,17.0,2.8,20.5,27.5,85.64,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.5,18.0,14.3,0.0
2016,4,16,6,30,66.0,30.0,3.7,17.0,36.0,24.69,13.8
2016,4,16,6,45,146.0,54.5,3.85,17.5,79.5,43.55,31.9
2016,4,16,7,0,226.0,79.0,4.0,18.0,123.0,61.69,48.33
2016,4,16,7,15,291.5,97.5,4.2,18.5,174.0,74.95,60.2
2016,4,16,7,30,357.0,116.0,4.4,19.0,225.0,83.24,67.39
2016,4,16,7,45,178.5,92.5,4.6,19.5,147.0,70.22,55.85
2016,4,16,8,0,0.0,69.0,4.8,20.0,69.0,64.2,50.34
2016,4,16,8,15,0.0,73.0,5.05,20.5,73.0,67.94,50.72
2016,4,16,8,30,0.0,77.0,5.3,21.0,77.0,71.69,53.49
2016,4,16,8,45,0.0,84.5,5.55,21.5,84.5,78.72,58.9
2016,4,16,9,0,0.0,92.0,5.8,22.0,92.0,85.76,64.26
2016,4,16,9,15,4.0,149.0,5.85,22.5,152.0,137.44,105.22
2016,4,16,9,30,8.0,206.0,5.9,23.0,212.0,188.75,145.15
2016,4,16,9,45,10.0,219.5,6.0,23.5,227.0,202.61,155.34
2016,4,16,10,0,12.0,233.0,6.1,24.0,242.0,216.73,165.73
2016,4,16,10,15,6.0,185.0,6.1,24.0,189.5,172.99,131.45
2016,4,16,10,30,0.0,137.0,6.1,24.0,137.0,127.09,95.31
2016,4,16,10,45,3.5,161.5,6.15,24.5,164.5,151.64,114.25
2016,4,16,11,0,7.0,186.0,6.2,25.0,192.0,176.6,133.31
2016,4,16,11,15,5.0,169.0,6.2,25.5,173.5,160.32,120.28
2016,4,16,11,30,3.0,152.0,6.2,26.0,155.0,143.66,107.03
2016,4,16,11,45,6.0,175.5,6.25,26.5,181.5,167.99,125.61
2016,4,16,12,0,9.0,199.0,6.3,27.0,208.0,192.67,144.29
2016,4,16,12,15,9.5,200.5,6.25,27.0,210.0,195.14,146.14
2016,4,16,12,30,10.0,202.0,6.2,27.0,212.0,197.62,148.04
2016,4,16,12,45,7.5,180.0,6.2,27.0,187.5,175.34,130.95
2016,4,16,13,0,5.0,158.0,6.2,27.0,163.0,152.75,113.58
2016,4,16,13,15,4.5,158.5,6.2,26.5,163.5,153.02,114.06
2016,4,16,13,30,4.0,159.0,6.2,26.0,164.0,153.24,114.52
2016,4,16,13,45,11.5,234.5,6.25,26.0,245.5,232.89,176.12
2016,4,16,14,0,19.0,310.0,6.3,26.0,327.0,314.38,238.29
2016,4,16,14,15,13.5,258.0,6.3,26.0,270.0,259.0,196.33
2016,4,16,14,30,8.0,206.0,6.3,26.0,213.0,203.36,153.87
2016,4,16,14,45,4.0,154.5,6.3,26.0,158.0,149.68,112.46
2016,4,16,15,0,0.0,103.0,6.3,26.0,103.0,96.37,70.79
2016,4,16,15,15,3.0,147.0,6.2,25.5,149.0,141.74,106.97
2016,4,16,15,30,6.0,191.0,6.1,25.0,195.0,188.56,144.24
2016,4,16,15,45,3.0,161.5,6.1,25.0,163.5,156.73,119.49
2016,4,16,16,0,0.0,132.0,6.1,25.0,132.0,124.98,94.63
2016,4,16,16,15,11.0,163.0,5.9,24.5,168.5,166.78,128.85
2016,4,16,16,30,22.0,194.0,5.7,24.0,205.0,210.73,164.77
2016,4,16,16,45,20.0,174.0,5.55,23.5,183.0,189.26,148.43
2016,4,16,17,0,18.0,154.0,5.4,23.0,161.0,167.81,131.95
2016,4,16,17,15,11.5,132.0,5.2,22.5,136.5,140.78,110.48
2016,4,16,17,30,5.0,110.0,5.0,22.0,112.0,114.03,88.85
2016,4,16,17,45,146.0,94.5,4.85,22.0,125.5,209.41,169.91
2016,4,16,18,0,287.0,79.0,4.7,22.0,139.0,295.06,238.84
2016,4,16,18,15,202.0,58.5,4.65,21.5,94.5,200.48,158.86
2016,4,16,18,30,117.0,38.0,4.6,21.0,50.0,124.16,91.6
2016,4,16,18,45,58.5,19.0,4.6,21.0,25.0,58.87,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,9.0,3.05,19.0,9.0,8.58,0.0
2016,4,17,6,30,0.0,18.0,3.2,19.0,18.0,16.69,7.65
2016,4,17,6,45,2.0,43.5,3.35,19.5,43.5,39.46,28.21
2016,4,17,7,0,4.0,69.0,3.5,20.0,69.0,61.05,47.42
2016,4,17,7,15,26.0,93.0,3.65,20.5,100.5,78.33,62.64
2016,4,17,7,30,48.0,117.0,3.8,21.0,132.0,96.87,78.59
2016,4,17,7,45,49.5,147.0,4.0,21.5,165.5,118.7,96.96
2016,4,17,8,0,51.0,177.0,4.2,22.0,199.0,139.8,114.34
2016,4,17,8,15,58.5,203.5,4.35,22.0,231.5,165.09,127.29
2016,4,17,8,30,66.0,230.0,4.5,22.0,264.0,192.45,147.59
2016,4,17,8,45,132.5,266.0,4.7,22.5,343.5,229.59,173.25
2016,4,17,9,0,199.0,302.0,4.9,23.0,423.0,282.62,211.99
2016,4,17,9,15,209.0,324.5,4.95,23.0,460.5,318.48,240.2
2016,4,17,9,30,219.0,347.0,5.0,23.0,498.0,355.5,269.34
2016,4,17,9,45,240.0,354.5,5.05,23.5,529.5,386.91,293.43
2016,4,17,10,0,261.0,362.0,5.1,24.0,561.0,413.37,313.77
2016,4,17,10,15,264.5,380.5,5.05,24.0,591.0,448.46,340.78
2016,4,17,10,30,268.0,399.0,5.0,24.0,621.0,483.88,367.6
2016,4,17,10,45,263.5,416.0,5.0,24.5,640.5,513.62,389.09
2016,4,17,11,0,259.0,433.0,5.0,25.0,660.0,542.86,409.81
2016,4,17,11,15,137.0,357.0,4.95,25.0,477.5,415.05,314.74
2016,4,17,11,30,15.0,281.0,4.9,25.0,295.0,270.52,204.24
2016,4,17,11,45,8.0,211.0,4.85,25.0,219.0,202.31,152.39
2016,4,17,12,0,1.0,141.0,4.8,25.0,143.0,132.45,98.4
2016,4,17,12,15,6.5,187.5,4.7,24.5,194.5,180.57,136.03
2016,4,17,12,30,12.0,234.0,4.6,24.0,246.0,229.33,173.8
2016,4,17,12,45,27.5,324.5,4.55,24.0,351.0,333.35,252.78
2016,4,17,13,0,43.0,415.0,4.5,24.0,456.0,438.15,330.42
2016,4,17,13,15,21.5,272.5,4.5,24.0,293.0,282.66,214.26
2016,4,17,13,30,0.0,130.0,4.5,24.0,130.0,122.0,90.61
2016,4,17,13,45,0.0,98.0,4.5,24.0,98.0,91.79,67.16
2016,4,17,14,0,0.0,66.0,4.5,24.0,66.0,61.67,43.48
2016,4,17,14,15,0.0,64.0,4.5,23.5,64.0,59.78,42.14
2016,4,17,14,30,0.0,62.0,4.5,23.0,62.0,57.88,40.79
2016,4,17,14,45,3.0,124.5,4.55,23.0,127.0,119.84,90.22
2016,4,17,15,0,6.0,187.0,4.6,23.0,192.0,183.58,140.54
2016,4,17,15,15,3.0,135.0,4.7,23.0,137.5,130.05,98.58
2016,4,17,15,30,0.0,83.0,4.8,23.0,83.0,77.4,56.8
2016,4,17,15,45,0.0,53.0,4.95,23.0,53.0,49.35,34.4
2016,4,17,16,0,0.0,23.0,5.1,23.0,23.0,21.38,11.8
2016,4,17,16,15,0.0,73.0,5.05,22.5,73.0,67.98,49.9
2016,4,17,16,30,0.0,123.0,5.0,22.0,123.0,117.0,89.99
2016,4,17,16,45,0.0,78.0,5.0,22.0,78.0,72.62,54.15
2016,4,17,17,0,0.0,33.0,5.0,22.0,33.0,30.64,19.77
2016,4,17,17,15,0.0,28.0,4.85,21.5,28.0,25.98,16.03
2016,4,17,17,30,0.0,23.0,4.7,21.0,23.0,21.33,12.22
2016,4,17,17,45,0.0,18.0,4.55,21.0,18.0,16.68,8.33
2016,4,17,18,0,0.0,13.0,4.4,21.0,13.0,12.04,4.39
2016,4,17,18,15,0.0,8.5,4.25,20.5,8.5,7.87,0.82
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.7,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.85,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,2.8,16.0,0.5,0.46,0.0
2016,4,18,6,30,0.0,1.0,2.9,16.0,1.0,0.92,0.0
2016,4,18,6,45,0.0,1.5,3.05,16.5,1.5,1.39,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.85,0.0
2016,4,18,7,15,0.0,3.5,3.3,17.0,3.5,3.24,0.0
2016,4,18,7,30,0.0,5.0,3.4,17.0,5.0,4.63,0.0
2016,4,18,7,45,0.0,8.0,3.5,17.5,8.0,7.41,0.92
2016,4,18,8,0,0.0,11.0,3.6,18.0,11.0,10.2,3.35
2016,4,18,8,15,0.0,41.0,3.6,18.5,41.0,38.1,26.29
2016,4,18,8,30,0.0,71.0,3.6,19.0,71.0,66.09,49.29
2016,4,18,8,45,0.0,83.5,3.6,19.5,83.5,77.79,58.57
2016,4,18,9,0,0.0,96.0,3.6,20.0,96.0,89.37,67.65
2016,4,18,9,15,0.0,105.5,3.7,20.0,105.5,98.0,74.4
2016,4,18,9,30,0.0,115.0,3.8,20.0,115.0,106.66,81.15
2016,4,18,9,45,42.5,237.0,3.9,20.5,269.5,224.65,173.7
2016,4,18,10,0,85.0,359.0,4.0,21.0,424.0,346.27,266.33
2016,4,18,10,15,88.0,374.0,3.75,21.5,444.5,368.22,281.85
2016,4,18,10,30,91.0,389.0,3.5,22.0,465.0,390.46,297.62
2016,4,18,10,45,194.5,406.5,3.3,22.5,575.5,470.48,357.08
2016,4,18,11,0,298.0,424.0,3.1,23.0,686.0,561.36,423.09
2016,4,18,11,15,169.5,411.0,3.05,23.0,561.5,484.24,365.24
2016,4,18,11,30,41.0,398.0,3.0,23.0,437.0,392.46,295.63
2016,4,18,11,45,23.0,279.5,2.95,23.0,301.5,276.36,209.33
2016,4,18,12,0,5.0,161.0,2.9,23.0,166.0,154.26,115.91
2016,4,18,12,15,36.0,306.5,2.9,23.0,341.5,317.6,241.31
2016,4,18,12,30,67.0,452.0,2.9,23.0,517.0,484.76,363.82
2016,4,18,12,45,110.5,468.0,2.95,23.5,573.0,544.63,406.64
2016,4,18,13,0,154.0,484.0,3.0,24.0,629.0,612.51,454.91
2016,4,18,13,15,106.5,455.5,2.95,23.5,555.5,541.75,404.34
2016,4,18,13,30,59.0,427.0,2.9,23.0,482.0,473.93,355.5
2016,4,18,13,45,74.5,429.0,2.85,23.0,497.0,495.24,371.98
2016,4,18,14,0,90.0,431.0,2.8,23.0,512.0,516.76,388.18
2016,4,18,14,15,134.5,424.0,2.65,23.0,539.0,568.6,426.71
2016,4,18,14,30,179.0,417.0,2.5,23.0,566.0,609.29,456.82
2016,4,18,14,45,89.5,247.5,2.35,23.0,322.0,344.75,263.93
2016,4,18,15,0,0.0,78.0,2.2,23.0,78.0,72.79,52.57
2016,4,18,15,15,0.0,64.5,2.05,23.0,64.5,60.14,42.85
2016,4,18,15,30,0.0,51.0,1.9,23.0,51.0,47.51,32.82
2016,4,18,15,45,0.0,92.5,1.8,23.0,92.5,86.26,64.06
2016,4,18,16,0,0.0,134.0,1.7,23.0,134.0,126.95,96.62
2016,4,18,16,15,123.0,179.5,1.6,22.5,244.5,303.49,239.5
2016,4,18,16,30,246.0,225.0,1.5,22.0,355.0,474.35,371.14
2016,4,18,16,45,123.0,164.5,1.45,22.0,229.5,284.31,224.71
2016,4,18,17,0,0.0,104.0,1.4,22.0,104.0,99.16,75.57
2016,4,18,17,15,0.0,88.5,1.25,21.5,88.5,84.02,63.94
2016,4,18,17,30,0.0,73.0,1.1,21.0,73.0,68.83,51.71
2016,4,18,17,45,0.0,57.5,1.0,21.0,57.5,53.55,39.08
2016,4,18,18,0,0.0,42.0,0.9,21.0,42.0,39.02,26.86
2016,4,18,18,15,0.0,29.0,0.85,20.5,29.0,26.91,16.56
2016,4,18,18,30,0.0,16.0,0.8,20.0,16.0,14.83,6.13
2016,4,18,18,45,0.0,8.0,0.75,20.0,8.0,7.41,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.5,15.05,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,47.0,29.39,18.54
2016,4,19,6,45,202.5,56.5,1.85,17.5,92.0,45.18,33.52
2016,4,19,7,0,291.0,77.0,2.1,18.0,137.0,57.68,44.96
2016,4,19,7,15,145.5,73.5,2.05,18.5,103.5,57.48,44.98
2016,4,19,7,30,0.0,70.0,2.0,19.0,70.0,64.61,51.15
2016,4,19,7,45,0.0,70.0,2.0,19.5,70.0,65.13,51.39
2016,4,19,8,0,0.0,70.0,2.0,20.0,70.0,65.13,51.11
2016,4,19,8,15,0.0,65.5,1.95,20.0,65.5,60.94,45.0
2016,4,19,8,30,0.0,61.0,1.9,20.0,61.0,56.76,41.38
2016,4,19,8,45,1.0,115.5,1.85,20.5,116.0,106.5,81.53
2016,4,19,9,0,2.0,170.0,1.8,21.0,171.0,154.07,118.91
2016,4,19,9,15,7.5,201.5,1.75,21.5,206.5,183.42,141.08
2016,4,19,9,30,13.0,233.0,1.7,22.0,242.0,213.55,163.61
2016,4,19,9,45,139.5,298.0,1.7,22.5,404.5,305.97,231.91
2016,4,19,10,0,266.0,363.0,1.7,23.0,567.0,418.39,314.08
2016,4,19,10,15,229.0,388.0,1.7,23.0,570.0,444.61,333.23
2016,4,19,10,30,192.0,413.0,1.7,23.0,573.0,460.53,344.75
2016,4,19,10,45,100.0,302.5,1.7,23.5,386.5,327.86,247.31
2016,4,19,11,0,8.0,192.0,1.7,24.0,200.0,182.8,137.15
2016,4,19,11,15,15.5,268.5,1.7,24.0,283.5,258.19,194.55
2016,4,19,11,30,23.0,345.0,1.7,24.0,367.0,334.47,250.69
2016,4,19,11,45,22.0,341.5,1.75,24.5,362.0,332.78,248.57
2016,4,19,12,0,21.0,338.0,1.8,25.0,357.0,330.84,246.67
2016,4,19,12,15,17.0,300.0,1.8,25.0,316.5,294.12,219.66
2016,4,19,12,30,13.0,262.0,1.8,25.0,276.0,256.5,191.87
2016,4,19,12,45,10.5,224.5,1.8,25.0,235.5,219.95,164.65
2016,4,19,13,0,8.0,187.0,1.8,25.0,195.0,182.91,136.76
2016,4,19,13,15,42.0,315.5,1.8,25.0,354.5,343.94,258.11
2016,4,19,13,30,76.0,444.0,1.8,25.0,514.0,507.26,375.08
2016,4,19,13,45,195.0,434.0,1.8,25.0,608.0,625.85,460.66
2016,4,19,14,0,314.0,424.0,1.8,25.0,702.0,747.54,545.89
2016,4,19,14,15,303.5,411.5,1.85,24.5,673.5,731.25,535.9
2016,4,19,14,30,293.0,399.0,1.9,24.0,645.0,713.32,525.97
2016,4,19,14,45,186.0,380.0,1.95,24.0,534.0,580.54,432.99
2016,4,19,15,0,79.0,361.0,2.0,24.0,423.0,446.6,336.04
2016,4,19,15,15,48.0,303.5,2.05,24.0,340.5,356.64,270.88
2016,4,19,15,30,17.0,246.0,2.1,24.0,258.0,254.94,194.54
2016,4,19,15,45,18.5,236.5,2.15,24.0,249.0,247.8,190.07
2016,4,19,16,0,20.0,227.0,2.2,24.0,240.0,240.68,185.31
2016,4,19,16,15,10.0,181.0,2.2,23.5,187.5,184.64,142.38
2016,4,19,16,30,0.0,135.0,2.2,23.0,135.0,129.24,99.03
2016,4,19,16,45,9.5,145.5,2.2,23.0,150.0,149.35,115.95
2016,4,19,17,0,19.0,156.0,2.2,23.0,165.0,170.56,133.58
2016,4,19,17,15,13.0,134.5,1.95,22.5,140.0,144.41,112.96
2016,4,19,17,30,7.0,113.0,1.7,22.0,115.0,118.54,92.28
2016,4,19,17,45,3.5,90.0,1.5,22.0,91.0,92.75,71.16
2016,4,19,18,0,0.0,67.0,1.3,22.0,67.0,66.81,49.56
2016,4,19,18,15,0.0,46.0,1.25,21.5,46.0,45.02,31.27
2016,4,19,18,30,0.0,25.0,1.2,21.0,25.0,23.21,12.74
2016,4,19,18,45,0.0,12.5,1.15,20.5,12.5,11.59,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.92,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.85,0.0
2016,4,20,7,15,0.0,3.0,0.75,19.0,3.0,2.78,0.0
2016,4,20,7,30,0.0,4.0,0.7,19.0,4.0,3.7,0.0
2016,4,20,7,45,233.0,68.0,0.65,19.5,166.5,45.63,34.5
2016,4,20,8,0,466.0,132.0,0.6,20.0,329.0,90.66,73.04
2016,4,20,8,15,456.5,157.0,0.6,20.0,372.0,137.76,92.0
2016,4,20,8,30,447.0,182.0,0.6,20.0,415.0,184.31,124.55
2016,4,20,8,45,513.0,180.5,0.65,20.5,475.0,223.93,152.43
2016,4,20,9,0,579.0,179.0,0.7,21.0,535.0,269.76,187.58
2016,4,20,9,15,495.0,231.0,0.75,21.5,552.5,321.81,232.41
2016,4,20,9,30,411.0,283.0,0.8,22.0,570.0,364.17,267.89
2016,4,20,9,45,234.0,313.5,0.9,22.5,479.0,349.24,260.69
2016,4,20,10,0,57.0,344.0,1.0,23.0,388.0,322.65,242.37
2016,4,20,10,15,254.5,339.0,1.05,23.0,550.0,413.26,309.51
2016,4,20,10,30,452.0,334.0,1.1,23.0,712.0,531.69,395.5
2016,4,20,10,45,607.5,266.5,1.15,23.5,792.0,594.34,441.08
2016,4,20,11,0,763.0,199.0,1.2,24.0,872.0,669.46,495.37
2016,4,20,11,15,600.0,295.0,1.2,24.0,832.5,676.46,497.36
2016,4,20,11,30,437.0,391.0,1.2,24.0,793.0,671.61,490.93
2016,4,20,11,45,647.5,271.5,1.2,24.0,876.0,750.04,549.2
2016,4,20,12,0,858.0,152.0,1.2,24.0,959.0,834.84,607.52
2016,4,20,12,15,859.0,152.0,1.2,24.0,963.5,865.35,626.11
2016,4,20,12,30,860.0,152.0,1.2,24.0,968.0,893.36,643.66
2016,4,20,12,45,858.5,152.5,1.2,24.0,964.0,916.99,658.42
2016,4,20,13,0,857.0,153.0,1.2,24.0,960.0,937.78,671.45
2016,4,20,13,15,854.0,152.0,1.15,24.0,947.5,952.79,680.11
2016,4,20,13,30,851.0,151.0,1.1,24.0,935.0,964.66,686.92
2016,4,20,13,45,847.0,149.0,1.1,24.0,914.5,971.38,691.51
2016,4,20,14,0,843.0,147.0,1.1,24.0,894.0,983.21,699.47
2016,4,20,14,15,835.0,145.0,1.1,24.0,865.0,979.73,697.98
2016,4,20,14,30,827.0,143.0,1.1,24.0,836.0,972.92,694.76
2016,4,20,14,45,829.5,133.5,1.1,24.0,803.0,964.85,690.93
2016,4,20,15,0,832.0,124.0,1.1,24.0,770.0,953.23,685.02
2016,4,20,15,15,818.0,121.0,1.15,24.0,727.5,929.8,672.57
2016,4,20,15,30,804.0,118.0,1.2,24.0,685.0,903.56,658.41
2016,4,20,15,45,785.0,115.0,1.3,24.0,637.0,870.12,640.13
2016,4,20,16,0,766.0,112.0,1.4,24.0,589.0,834.49,620.08
2016,4,20,16,15,742.0,108.0,1.45,23.5,537.0,791.42,595.17
2016,4,20,16,30,718.0,104.0,1.5,23.0,485.0,751.13,571.63
2016,4,20,16,45,684.5,99.0,1.55,23.0,430.0,696.99,536.6
2016,4,20,17,0,651.0,94.0,1.6,23.0,375.0,642.81,500.65
2016,4,20,17,15,607.0,87.0,1.45,22.5,320.0,578.73,455.89
2016,4,20,17,30,563.0,80.0,1.3,22.0,265.0,516.21,409.85
2016,4,20,17,45,496.0,71.5,1.2,22.0,211.0,438.7,349.83
2016,4,20,18,0,429.0,63.0,1.1,22.0,157.0,365.54,290.91
2016,4,20,18,15,333.5,49.5,1.1,21.5,109.5,272.84,215.17
2016,4,20,18,30,238.0,36.0,1.1,21.0,62.0,193.33,146.22
2016,4,20,18,45,119.0,18.0,1.1,20.5,31.0,94.14,24.92
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.46,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.92,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.85,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.78,0.0
2016,4,21,7,15,0.0,4.5,0.7,19.5,4.5,4.17,0.0
2016,4,21,7,30,0.0,6.0,0.7,20.0,6.0,5.56,0.0
2016,4,21,7,45,0.0,16.0,0.75,20.5,16.0,14.84,7.4
2016,4,21,8,0,0.0,26.0,0.8,21.0,26.0,24.13,15.45
2016,4,21,8,15,0.0,31.5,0.8,21.0,31.5,29.26,18.7
2016,4,21,8,30,0.0,37.0,0.8,21.0,37.0,34.39,22.85
2016,4,21,8,45,0.0,32.0,0.85,21.5,32.0,29.75,18.88
2016,4,21,9,0,0.0,27.0,0.9,22.0,27.0,25.11,14.96
2016,4,21,9,15,0.0,52.0,0.9,22.0,52.0,48.42,33.86
2016,4,21,9,30,0.0,77.0,0.9,22.0,77.0,71.8,52.53
2016,4,21,9,45,22.5,204.5,0.95,22.5,222.0,190.36,144.95
2016,4,21,10,0,45.0,332.0,1.0,23.0,367.0,307.99,232.49
2016,4,21,10,15,201.0,355.5,1.0,23.0,522.5,406.39,304.17
2016,4,21,10,30,357.0,379.0,1.0,23.0,678.0,521.16,386.54
2016,4,21,10,45,591.0,269.5,1.05,23.5,784.0,588.5,436.33
2016,4,21,11,0,825.0,160.0,1.1,24.0,890.0,679.76,502.77
2016,4,21,11,15,830.5,161.0,1.15,24.0,911.0,722.72,532.76
2016,4,21,11,30,836.0,162.0,1.2,24.0,932.0,764.17,561.66
2016,4,21,11,45,853.5,153.0,1.3,24.5,949.0,802.0,586.1
2016,4,21,12,0,871.0,144.0,1.4,25.0,966.0,840.17,610.4
2016,4,21,12,15,872.5,144.5,1.5,25.0,970.5,871.77,631.51
2016,4,21,12,30,874.0,145.0,1.6,25.0,975.0,900.89,651.09
2016,4,21,12,45,871.5,145.5,1.7,25.0,971.0,923.81,666.75
2016,4,21,13,0,869.0,146.0,1.8,25.0,967.0,943.8,680.67
2016,4,21,13,15,866.0,145.5,1.85,25.0,954.0,959.33,691.27
2016,4,21,13,30,863.0,145.0,1.9,25.0,941.0,971.69,700.02
2016,4,21,13,45,853.0,147.0,2.0,25.0,919.0,976.56,704.73
2016,4,21,14,0,843.0,149.0,2.1,25.0,897.0,986.66,712.98
2016,4,21,14,15,835.0,147.0,2.15,25.0,868.0,983.15,712.03
2016,4,21,14,30,827.0,145.0,2.2,25.0,839.0,976.31,709.21
2016,4,21,14,45,817.5,141.5,2.25,25.0,803.0,963.14,702.43
2016,4,21,15,0,808.0,138.0,2.3,25.0,767.0,946.81,693.74
2016,4,21,15,15,793.5,135.0,2.3,24.5,724.5,923.25,681.21
2016,4,21,15,30,779.0,132.0,2.3,24.0,682.0,896.95,666.89
2016,4,21,15,45,431.5,205.0,2.3,24.0,506.5,646.18,492.67
2016,4,21,16,0,84.0,278.0,2.3,24.0,331.0,368.85,283.09
2016,4,21,16,15,88.0,254.5,2.2,23.5,305.5,347.32,269.64
2016,4,21,16,30,92.0,231.0,2.1,23.0,280.0,325.1,254.33
2016,4,21,16,45,211.5,197.0,2.05,23.0,293.0,395.99,313.03
2016,4,21,17,0,331.0,163.0,2.0,23.0,306.0,457.29,362.83
2016,4,21,17,15,308.5,142.0,1.9,22.5,261.0,405.93,324.34
2016,4,21,17,30,286.0,121.0,1.8,22.0,216.0,355.2,285.81
2016,4,21,17,45,251.0,100.5,1.7,22.0,172.0,297.75,239.94
2016,4,21,18,0,216.0,80.0,1.6,22.0,128.0,242.5,194.42
2016,4,21,18,15,162.5,59.5,1.55,21.5,89.5,179.16,141.22
2016,4,21,18,30,109.0,39.0,1.5,21.0,51.0,119.91,89.76
2016,4,21,18,45,54.5,19.5,1.5,20.5,25.5,58.45,17.5
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,14.0,34.0,12.43,0.0
2016,4,22,6,30,337.0,32.0,2.1,15.0,68.0,25.12,15.64
2016,4,22,6,45,439.0,42.5,2.4,16.0,119.0,32.1,22.48
2016,4,22,7,0,541.0,53.0,2.7,17.0,170.0,38.69,28.56
2016,4,22,7,15,604.5,60.5,2.6,17.5,227.0,42.38,31.9
2016,4,22,7,30,668.0,68.0,2.5,18.0,284.0,45.85,34.9
2016,4,22,7,45,709.0,73.5,2.45,18.5,342.5,52.5,40.56
2016,4,22,8,0,750.0,79.0,2.4,19.0,401.0,63.2,40.66
2016,4,22,8,15,779.5,83.5,2.35,20.0,458.0,113.15,60.03
2016,4,22,8,30,809.0,88.0,2.3,21.0,515.0,166.63,95.23
2016,4,22,8,45,829.5,92.0,2.25,22.0,569.0,221.35,138.39
2016,4,22,9,0,850.0,96.0,2.2,23.0,623.0,278.16,185.93
2016,4,22,9,15,866.0,98.5,2.25,23.0,672.5,340.6,239.34
2016,4,22,9,30,882.0,101.0,2.3,23.0,722.0,397.4,288.05
2016,4,22,9,45,893.0,104.0,2.4,23.5,765.5,453.32,334.71
2016,4,22,10,0,904.0,107.0,2.5,24.0,809.0,509.24,379.99
2016,4,22,10,15,913.0,109.0,2.55,24.0,846.0,563.07,423.05
2016,4,22,10,30,922.0,111.0,2.6,24.0,883.0,616.23,464.41
2016,4,22,10,45,927.0,113.0,2.65,24.5,912.5,666.04,501.32
2016,4,22,11,0,932.0,115.0,2.7,25.0,942.0,714.36,536.12
2016,4,22,11,15,936.5,116.0,2.7,25.0,963.5,759.78,568.84
2016,4,22,11,30,941.0,117.0,2.7,25.0,985.0,803.27,597.78
2016,4,22,11,45,943.5,117.0,2.75,25.0,998.0,842.22,623.73
2016,4,22,12,0,946.0,117.0,2.8,25.0,1011.0,878.75,647.96
2016,4,22,12,15,946.5,117.5,2.8,25.0,1015.5,911.48,669.24
2016,4,22,12,30,947.0,118.0,2.8,25.0,1020.0,941.4,688.62
2016,4,22,12,45,945.5,118.0,2.8,25.5,1015.0,966.13,703.22
2016,4,22,13,0,944.0,118.0,2.8,26.0,1010.0,987.69,715.77
2016,4,22,13,15,940.5,117.5,2.75,26.0,996.5,1003.6,725.7
2016,4,22,13,30,937.0,117.0,2.7,26.0,983.0,1016.07,733.54
2016,4,22,13,45,931.5,116.5,2.7,26.0,961.0,1023.11,738.51
2016,4,22,14,0,926.0,116.0,2.7,26.0,939.0,1026.59,741.41
2016,4,22,14,15,919.0,114.5,2.65,26.0,909.5,1024.03,740.13
2016,4,22,14,30,912.0,113.0,2.6,26.0,880.0,1017.94,736.8
2016,4,22,14,45,901.5,111.5,2.6,26.0,842.5,1005.0,729.72
2016,4,22,15,0,891.0,110.0,2.6,26.0,805.0,988.76,720.69
2016,4,22,15,15,878.5,107.5,2.5,25.5,761.5,966.33,708.22
2016,4,22,15,30,866.0,105.0,2.4,25.0,718.0,940.95,693.87
2016,4,22,15,45,849.5,102.0,2.35,25.0,669.0,916.42,679.24
2016,4,22,16,0,833.0,99.0,2.3,25.0,620.0,881.51,657.66
2016,4,22,16,15,810.5,95.5,2.15,24.5,566.5,838.53,630.94
2016,4,22,16,30,788.0,92.0,2.0,24.0,513.0,793.93,602.82
2016,4,22,16,45,758.5,87.0,1.85,24.0,456.5,740.5,566.97
2016,4,22,17,0,729.0,82.0,1.7,24.0,400.0,686.52,530.17
2016,4,22,17,15,687.0,76.5,1.5,23.5,342.5,626.39,488.7
2016,4,22,17,30,645.0,71.0,1.3,23.0,285.0,563.97,444.19
2016,4,22,17,45,583.5,63.5,1.15,22.5,228.5,487.85,386.57
2016,4,22,18,0,522.0,56.0,1.0,22.0,172.0,415.64,329.41
2016,4,22,18,15,421.5,45.0,1.0,21.0,121.5,321.42,253.57
2016,4,22,18,30,321.0,34.0,1.0,20.0,71.0,236.36,180.68
2016,4,22,18,45,160.5,17.0,1.05,19.0,35.5,116.74,47.35
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
