Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.0,13.22,0.0
2016,4,23,6,30,310.0,34.0,1.1,15.0,68.0,26.79,17.19
2016,4,23,6,45,415.5,45.0,1.2,16.0,119.5,34.12,24.32
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,41.05,30.67
2016,4,23,7,15,585.0,64.0,1.2,17.5,228.0,45.0,34.25
2016,4,23,7,30,649.0,72.0,1.1,18.0,285.0,48.72,37.44
2016,4,23,7,45,693.0,77.5,1.0,19.0,343.0,50.26,38.52
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,68.8,43.39
2016,4,23,8,15,766.5,87.5,1.0,20.5,458.0,118.02,63.54
2016,4,23,8,30,796.0,92.0,1.1,21.0,515.0,170.78,98.69
2016,4,23,8,45,816.0,96.5,1.25,22.0,568.5,225.08,141.48
2016,4,23,9,0,836.0,101.0,1.4,23.0,622.0,281.42,188.43
2016,4,23,9,15,852.0,104.0,1.45,23.0,671.0,337.15,236.25
2016,4,23,9,30,868.0,107.0,1.5,23.0,720.0,399.8,288.73
2016,4,23,9,45,878.0,110.5,1.55,23.5,762.5,454.96,334.02
2016,4,23,10,0,888.0,114.0,1.6,24.0,805.0,510.04,377.85
2016,4,23,10,15,897.0,116.0,1.6,24.0,842.0,563.05,419.35
2016,4,23,10,30,906.0,118.0,1.6,24.0,879.0,615.41,459.1
2016,4,23,10,45,910.0,120.5,1.65,24.5,907.5,664.26,494.61
2016,4,23,11,0,914.0,123.0,1.7,25.0,936.0,711.56,528.02
2016,4,23,11,15,918.5,124.0,1.7,25.0,957.0,756.21,559.44
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,798.98,587.39
2016,4,23,11,45,925.0,125.5,1.7,25.5,991.0,837.32,610.77
2016,4,23,12,0,927.0,126.0,1.7,26.0,1004.0,873.27,632.35
2016,4,23,12,15,927.5,126.5,1.7,26.0,1008.0,905.44,652.57
2016,4,23,12,30,928.0,127.0,1.7,26.0,1012.0,934.87,670.99
2016,4,23,12,45,925.5,127.5,1.75,26.0,1007.0,958.76,686.51
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,979.52,700.18
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,995.62,711.04
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,1008.38,719.95
2016,4,23,13,45,911.0,127.0,1.95,26.0,954.5,1015.32,725.38
2016,4,23,14,0,905.0,127.0,2.0,26.0,933.0,1018.8,728.83
2016,4,23,14,15,898.0,125.5,2.1,26.0,904.0,1016.29,729.3
2016,4,23,14,30,891.0,124.0,2.2,26.0,875.0,1010.34,727.73
2016,4,23,14,45,881.5,122.0,2.3,26.0,838.5,998.04,722.21
2016,4,23,15,0,872.0,120.0,2.4,26.0,802.0,982.49,714.69
2016,4,23,15,15,859.5,117.5,2.45,25.5,759.0,960.39,703.86
2016,4,23,15,30,847.0,115.0,2.5,25.0,716.0,943.69,696.59
2016,4,23,15,45,831.5,111.0,2.6,25.0,667.5,911.39,677.96
2016,4,23,16,0,816.0,107.0,2.7,25.0,619.0,876.61,657.55
2016,4,23,16,15,793.5,103.0,2.65,24.5,565.5,833.47,631.31
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,788.73,603.57
2016,4,23,16,45,740.5,94.0,2.55,24.0,455.5,734.97,567.78
2016,4,23,17,0,710.0,89.0,2.5,24.0,399.0,685.02,534.06
2016,4,23,17,15,667.0,83.0,2.3,23.0,341.5,620.59,490.02
2016,4,23,17,30,624.0,77.0,2.1,22.0,284.0,557.52,445.05
2016,4,23,17,45,558.0,69.0,1.9,21.5,228.0,478.54,384.13
2016,4,23,18,0,492.0,61.0,1.7,21.0,172.0,403.8,324.04
2016,4,23,18,15,394.5,49.0,1.65,20.0,122.0,311.26,248.19
2016,4,23,18,30,297.0,37.0,1.6,19.0,72.0,227.49,175.69
2016,4,23,18,45,148.5,18.5,1.6,18.5,36.0,110.35,50.2
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,16.5,20.0,1.9,15.5,21.5,18.23,3.65
2016,4,24,6,30,33.0,40.0,2.1,16.0,43.0,35.16,24.28
2016,4,24,6,45,64.0,65.0,2.35,16.5,77.0,53.39,41.06
2016,4,24,7,0,95.0,90.0,2.6,17.0,111.0,72.2,57.97
2016,4,24,7,15,135.5,110.0,2.8,17.5,149.5,87.22,71.22
2016,4,24,7,30,176.0,130.0,3.0,18.0,188.0,101.8,83.74
2016,4,24,7,45,101.0,146.5,3.2,18.5,181.0,113.3,93.29
2016,4,24,8,0,26.0,163.0,3.4,19.0,174.0,133.45,104.62
2016,4,24,8,15,13.5,160.0,3.5,19.5,166.0,142.11,110.91
2016,4,24,8,30,1.0,157.0,3.6,20.0,158.0,140.74,109.62
2016,4,24,8,45,2.0,165.0,3.75,20.5,167.0,148.97,115.59
2016,4,24,9,0,3.0,173.0,3.9,21.0,176.0,157.18,121.51
2016,4,24,9,15,28.0,240.0,3.95,21.0,260.5,214.73,165.94
2016,4,24,9,30,53.0,307.0,4.0,21.0,345.0,280.03,215.95
2016,4,24,9,45,34.5,285.5,4.1,21.5,311.0,261.87,201.5
2016,4,24,10,0,16.0,264.0,4.2,22.0,277.0,246.06,188.86
2016,4,24,10,15,13.0,245.5,4.2,22.0,256.5,230.43,176.57
2016,4,24,10,30,10.0,227.0,4.2,22.0,236.0,213.85,163.55
2016,4,24,10,45,13.0,256.5,4.25,22.5,268.0,243.19,185.69
2016,4,24,11,0,16.0,286.0,4.3,23.0,300.0,273.01,207.89
2016,4,24,11,15,14.5,274.0,4.3,23.0,287.5,262.79,199.89
2016,4,24,11,30,13.0,262.0,4.3,23.0,275.0,252.17,191.68
2016,4,24,11,45,26.5,338.0,4.3,23.5,364.0,332.85,252.38
2016,4,24,12,0,40.0,414.0,4.3,24.0,453.0,416.98,314.1
2016,4,24,12,15,32.0,388.5,4.2,24.0,420.0,391.3,294.65
2016,4,24,12,30,24.0,363.0,4.1,24.0,387.0,360.99,272.08
2016,4,24,12,45,21.5,343.5,4.1,24.0,364.5,342.29,258.3
2016,4,24,13,0,19.0,324.0,4.1,24.0,342.0,323.08,244.08
2016,4,24,13,15,13.5,254.5,4.05,24.0,267.5,252.81,191.28
2016,4,24,13,30,8.0,185.0,4.0,24.0,193.0,181.89,137.22
2016,4,24,13,45,4.0,159.0,3.95,24.0,163.0,153.52,115.36
2016,4,24,14,0,0.0,133.0,3.9,24.0,133.0,124.99,93.13
2016,4,24,14,15,212.5,242.0,3.85,24.0,422.0,465.9,360.03
2016,4,24,14,30,425.0,351.0,3.8,24.0,711.0,804.4,604.13
2016,4,24,14,45,590.5,257.0,3.75,24.0,733.5,873.15,655.51
2016,4,24,15,0,756.0,163.0,3.7,24.0,756.0,926.62,694.16
2016,4,24,15,15,742.0,159.5,3.7,24.0,714.5,909.24,683.37
2016,4,24,15,30,728.0,156.0,3.7,24.0,673.0,883.86,667.7
2016,4,24,15,45,711.0,150.5,3.7,24.0,627.0,851.03,646.91
2016,4,24,16,0,694.0,145.0,3.7,24.0,581.0,816.13,624.59
2016,4,24,16,15,669.5,139.0,3.65,24.0,530.5,772.25,595.48
2016,4,24,16,30,645.0,133.0,3.6,24.0,480.0,727.18,565.22
2016,4,24,16,45,613.0,125.5,3.55,24.0,426.5,673.38,528.12
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,619.5,490.03
2016,4,24,17,15,536.5,109.0,3.3,23.5,319.0,554.85,442.66
2016,4,24,17,30,492.0,100.0,3.1,23.0,265.0,487.72,392.06
2016,4,24,17,45,432.5,87.5,2.9,22.5,212.5,414.13,334.42
2016,4,24,18,0,373.0,75.0,2.7,22.0,160.0,344.85,278.04
2016,4,24,18,15,284.5,59.0,2.6,21.5,113.0,259.28,206.61
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,182.12,139.75
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,92.44,44.77
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,16.42,3.75
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,32.51,21.71
2016,4,25,6,45,306.5,57.0,2.85,20.5,115.0,43.13,31.6
2016,4,25,7,0,399.0,72.0,3.0,21.0,163.0,53.26,40.72
2016,4,25,7,15,463.0,83.0,3.2,21.5,216.5,59.84,46.5
2016,4,25,7,30,527.0,94.0,3.4,22.0,270.0,65.87,51.58
2016,4,25,7,45,440.5,127.0,3.6,22.5,293.0,86.95,69.41
2016,4,25,8,0,354.0,160.0,3.8,23.0,316.0,124.39,90.61
2016,4,25,8,15,372.0,181.0,3.9,23.5,364.0,164.36,113.58
2016,4,25,8,30,390.0,202.0,4.0,24.0,412.0,206.7,143.46
2016,4,25,8,45,210.5,223.5,4.15,24.5,338.5,213.16,155.85
2016,4,25,9,0,31.0,245.0,4.3,25.0,265.0,214.83,163.55
2016,4,25,9,15,395.5,195.0,4.35,25.5,475.0,271.63,198.26
2016,4,25,9,30,760.0,145.0,4.4,26.0,685.0,391.27,285.45
2016,4,25,9,45,544.0,250.5,4.45,26.5,649.0,426.84,317.34
2016,4,25,10,0,328.0,356.0,4.5,27.0,613.0,447.49,334.53
2016,4,25,10,15,567.5,257.0,4.5,27.0,726.0,508.45,381.86
2016,4,25,10,30,807.0,158.0,4.5,27.0,839.0,594.42,448.28
2016,4,25,10,45,812.0,161.5,4.5,27.5,866.5,641.08,482.68
2016,4,25,11,0,817.0,165.0,4.5,28.0,894.0,686.62,515.48
2016,4,25,11,15,822.0,166.0,4.5,28.0,914.0,728.66,546.22
2016,4,25,11,30,827.0,167.0,4.5,28.0,934.0,769.19,575.33
2016,4,25,11,45,851.0,153.0,4.55,28.5,952.0,807.02,599.94
2016,4,25,12,0,875.0,139.0,4.6,29.0,970.0,845.84,625.02
2016,4,25,12,15,875.5,139.0,4.55,29.0,974.0,875.94,644.8
2016,4,25,12,30,876.0,139.0,4.5,29.0,978.0,903.47,662.86
2016,4,25,12,45,559.5,311.5,4.5,29.0,846.5,816.1,599.97
2016,4,25,13,0,243.0,484.0,4.5,29.0,715.0,697.27,509.53
2016,4,25,13,15,274.5,469.0,4.45,29.0,727.0,729.41,533.35
2016,4,25,13,30,306.0,454.0,4.4,29.0,739.0,755.45,552.28
2016,4,25,13,45,187.0,438.0,4.35,29.0,611.0,624.21,459.06
2016,4,25,14,0,68.0,422.0,4.3,29.0,483.0,486.86,359.29
2016,4,25,14,15,227.5,396.5,4.25,29.0,590.5,643.81,476.51
2016,4,25,14,30,387.0,371.0,4.2,29.0,698.0,778.13,573.69
2016,4,25,14,45,591.5,256.5,4.2,29.0,732.5,874.4,645.84
2016,4,25,15,0,796.0,142.0,4.2,29.0,767.0,943.74,694.65
2016,4,25,15,15,451.0,238.0,4.1,29.0,588.5,712.08,533.25
2016,4,25,15,30,106.0,334.0,4.0,29.0,410.0,448.34,336.55
2016,4,25,15,45,413.0,233.5,3.95,29.0,498.5,663.1,502.54
2016,4,25,16,0,720.0,133.0,3.9,29.0,587.0,826.42,621.59
2016,4,25,16,15,695.0,128.0,3.75,28.5,535.5,782.54,592.53
2016,4,25,16,30,670.0,123.0,3.6,28.0,484.0,737.5,563.61
2016,4,25,16,45,637.0,116.5,3.5,28.0,430.0,683.26,526.72
2016,4,25,17,0,604.0,110.0,3.4,28.0,376.0,629.0,489.17
2016,4,25,17,15,559.0,101.5,3.2,27.5,321.5,563.78,442.59
2016,4,25,17,30,514.0,93.0,3.0,27.0,267.0,500.2,395.48
2016,4,25,17,45,450.5,82.5,2.8,26.5,214.0,419.98,333.9
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,349.85,277.78
2016,4,25,18,15,297.5,57.0,2.65,25.5,114.0,264.1,207.49
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,186.84,141.66
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,94.86,48.64
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.5,4.05,20.0,33.5,18.77,6.1
2016,4,26,6,30,186.0,45.0,4.1,20.0,67.0,34.82,23.73
2016,4,26,6,45,261.0,63.5,4.15,20.5,113.5,48.1,35.9
2016,4,26,7,0,336.0,82.0,4.2,21.0,160.0,60.73,47.2
2016,4,26,7,15,200.5,107.0,4.3,21.5,157.0,81.21,64.96
2016,4,26,7,30,65.0,132.0,4.4,22.0,154.0,108.06,87.82
2016,4,26,7,45,45.0,148.0,4.55,22.5,164.5,120.66,98.12
2016,4,26,8,0,25.0,164.0,4.7,23.0,175.0,142.13,109.98
2016,4,26,8,15,156.5,194.0,4.8,23.0,277.5,164.51,121.93
2016,4,26,8,30,288.0,224.0,4.9,23.0,380.0,209.05,150.4
2016,4,26,8,45,477.5,193.5,5.05,23.5,481.5,237.16,165.19
2016,4,26,9,0,667.0,163.0,5.2,24.0,583.0,290.18,202.97
2016,4,26,9,15,523.0,232.0,5.25,24.5,577.0,340.91,249.57
2016,4,26,9,30,379.0,301.0,5.3,25.0,571.0,380.5,284.61
2016,4,26,9,45,560.0,240.5,5.4,25.5,666.5,427.16,320.26
2016,4,26,10,0,741.0,180.0,5.5,26.0,762.0,494.05,372.51
2016,4,26,10,15,752.0,183.0,5.55,26.0,797.0,543.06,412.02
2016,4,26,10,30,763.0,186.0,5.6,26.0,832.0,592.04,450.68
2016,4,26,10,45,768.0,191.0,5.7,26.5,859.5,641.04,487.59
2016,4,26,11,0,773.0,196.0,5.8,27.0,887.0,686.02,520.81
2016,4,26,11,15,778.0,197.5,5.85,27.0,907.0,726.81,551.36
2016,4,26,11,30,783.0,199.0,5.9,27.0,927.0,766.24,580.49
2016,4,26,11,45,792.0,195.5,5.95,27.5,940.5,802.86,606.12
2016,4,26,12,0,801.0,192.0,6.0,28.0,954.0,837.97,629.3
2016,4,26,12,15,622.5,308.5,5.95,28.0,902.5,824.17,615.69
2016,4,26,12,30,444.0,425.0,5.9,28.0,851.0,800.3,593.6
2016,4,26,12,45,291.5,458.0,5.9,28.0,737.5,709.7,526.78
2016,4,26,13,0,139.0,491.0,5.9,28.0,624.0,608.19,450.9
2016,4,26,13,15,228.0,471.5,5.85,28.0,685.5,681.51,506.29
2016,4,26,13,30,317.0,452.0,5.8,28.0,747.0,764.49,567.02
2016,4,26,13,45,311.0,442.5,5.8,28.0,726.5,758.88,563.26
2016,4,26,14,0,305.0,433.0,5.8,28.0,706.0,751.55,558.74
2016,4,26,14,15,164.0,374.5,5.7,28.0,521.0,547.16,410.82
2016,4,26,14,30,23.0,316.0,5.6,28.0,336.0,326.96,245.42
2016,4,26,14,45,78.5,350.0,5.6,28.0,413.0,431.54,325.9
2016,4,26,15,0,134.0,384.0,5.6,28.0,490.0,539.06,406.44
2016,4,26,15,15,250.0,344.5,5.5,27.5,528.5,623.44,472.73
2016,4,26,15,30,366.0,305.0,5.4,27.0,567.0,689.37,525.41
2016,4,26,15,45,303.5,295.0,5.3,27.0,502.0,617.48,472.68
2016,4,26,16,0,241.0,285.0,5.2,27.0,437.0,532.82,410.5
2016,4,26,16,15,147.5,254.5,4.95,26.5,345.0,413.11,320.4
2016,4,26,16,30,54.0,224.0,4.7,26.0,253.0,284.05,220.53
2016,4,26,16,45,34.0,190.0,4.5,26.0,207.5,229.68,178.56
2016,4,26,17,0,14.0,156.0,4.3,26.0,162.0,165.99,128.38
2016,4,26,17,15,7.5,134.5,4.1,25.5,138.0,139.51,107.77
2016,4,26,17,30,1.0,113.0,3.9,25.0,114.0,113.35,86.99
2016,4,26,17,45,78.5,109.0,3.7,25.0,127.5,173.51,137.53
2016,4,26,18,0,156.0,105.0,3.5,25.0,141.0,231.79,184.34
2016,4,26,18,15,105.5,75.5,3.5,24.5,96.5,161.27,125.75
2016,4,26,18,30,55.0,46.0,3.5,24.0,52.0,92.79,68.33
2016,4,26,18,45,27.5,23.0,3.55,23.5,26.0,45.2,21.79
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,121.0,22.5,3.35,15.5,37.5,17.55,6.29
2016,4,27,6,30,242.0,45.0,3.4,15.0,75.0,34.8,24.34
2016,4,27,6,45,368.5,56.5,3.45,15.0,129.0,42.66,32.01
2016,4,27,7,0,495.0,68.0,3.5,15.0,183.0,50.79,39.6
2016,4,27,7,15,561.5,76.5,3.4,15.5,241.0,54.63,43.06
2016,4,27,7,30,628.0,85.0,3.3,16.0,299.0,58.27,46.15
2016,4,27,7,45,687.5,88.0,3.25,16.5,361.0,57.42,45.18
2016,4,27,8,0,747.0,91.0,3.2,17.0,423.0,79.38,46.43
2016,4,27,8,15,778.0,96.0,3.15,18.0,481.5,135.85,76.35
2016,4,27,8,30,809.0,101.0,3.1,19.0,540.0,189.97,114.66
2016,4,27,8,45,837.0,103.0,3.05,20.5,596.0,244.56,158.52
2016,4,27,9,0,865.0,105.0,3.0,22.0,652.0,302.08,206.67
2016,4,27,9,15,881.0,108.0,2.95,22.5,702.0,359.31,255.97
2016,4,27,9,30,897.0,111.0,2.9,23.0,752.0,423.3,309.47
2016,4,27,9,45,910.5,112.5,2.9,24.0,797.0,479.69,355.39
2016,4,27,10,0,924.0,114.0,2.9,25.0,842.0,536.28,399.84
2016,4,27,10,15,932.0,116.0,2.8,25.5,878.5,590.34,441.38
2016,4,27,10,30,940.0,118.0,2.7,26.0,915.0,643.59,480.79
2016,4,27,10,45,946.5,119.0,2.65,27.0,944.5,694.01,516.04
2016,4,27,11,0,953.0,120.0,2.6,28.0,974.0,743.02,549.0
2016,4,27,11,15,956.5,121.0,2.6,28.0,995.0,788.29,580.41
2016,4,27,11,30,960.0,122.0,2.6,28.0,1016.0,831.5,608.51
2016,4,27,11,45,964.5,120.5,2.6,28.0,1029.5,871.07,633.97
2016,4,27,12,0,969.0,119.0,2.6,28.0,1043.0,908.27,657.73
2016,4,27,12,15,968.5,119.0,2.6,28.0,1046.0,940.07,677.86
2016,4,27,12,30,968.0,119.0,2.6,28.0,1049.0,968.95,696.1
2016,4,27,12,45,966.5,118.5,2.6,28.5,1043.5,993.41,710.11
2016,4,27,13,0,965.0,118.0,2.6,29.0,1038.0,1014.63,722.08
2016,4,27,13,15,962.0,117.5,2.55,29.0,1024.0,1031.1,732.06
2016,4,27,13,30,959.0,117.0,2.5,29.0,1010.0,1044.07,739.96
2016,4,27,13,45,954.0,115.5,2.5,29.0,987.5,1050.54,744.46
2016,4,27,14,0,949.0,114.0,2.5,29.0,965.0,1053.37,746.9
2016,4,27,14,15,942.0,112.5,2.4,28.5,934.5,1050.6,746.42
2016,4,27,14,30,935.0,111.0,2.3,28.0,904.0,1044.24,743.86
2016,4,27,14,45,923.5,110.0,2.25,28.0,866.0,1030.51,735.92
2016,4,27,15,0,912.0,109.0,2.2,28.0,828.0,1013.44,726.08
2016,4,27,15,15,899.5,106.5,2.0,28.0,783.5,990.57,710.96
2016,4,27,15,30,887.0,104.0,1.8,28.0,739.0,964.69,693.99
2016,4,27,15,45,869.0,102.0,1.65,28.0,689.0,931.47,672.99
2016,4,27,16,0,851.0,100.0,1.5,28.0,639.0,903.74,655.56
2016,4,27,16,15,829.5,96.5,1.35,28.0,585.0,861.05,628.31
2016,4,27,16,30,808.0,93.0,1.2,28.0,531.0,816.63,599.87
2016,4,27,16,45,775.5,89.5,1.1,28.0,473.5,761.75,564.74
2016,4,27,17,0,743.0,86.0,1.0,28.0,416.0,706.46,528.78
2016,4,27,17,15,701.5,80.0,0.85,27.5,357.5,645.59,488.54
2016,4,27,17,30,660.0,74.0,0.7,27.0,299.0,582.1,445.18
2016,4,27,17,45,594.0,67.0,0.55,26.5,241.0,502.63,387.22
2016,4,27,18,0,528.0,60.0,0.4,26.0,183.0,427.36,329.85
2016,4,27,18,15,430.5,49.0,0.45,25.5,131.5,333.92,257.36
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,249.09,187.72
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,126.57,73.13
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,39.0,17.11,6.61
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,33.94,23.59
2016,4,28,6,45,355.0,58.0,2.0,17.0,127.5,43.73,32.72
2016,4,28,7,0,448.0,72.0,2.3,18.0,177.0,54.1,42.03
2016,4,28,7,15,510.0,81.5,2.45,18.5,232.5,58.59,45.99
2016,4,28,7,30,572.0,91.0,2.6,19.0,288.0,62.81,49.54
2016,4,28,7,45,619.5,97.5,2.8,20.0,345.0,64.3,50.49
2016,4,28,8,0,667.0,104.0,3.0,21.0,402.0,88.76,53.78
2016,4,28,8,15,698.0,109.5,3.25,21.5,457.0,135.48,77.68
2016,4,28,8,30,729.0,115.0,3.5,22.0,512.0,185.89,113.54
2016,4,28,8,45,754.0,119.0,3.8,23.0,565.0,237.44,155.05
2016,4,28,9,0,779.0,123.0,4.1,24.0,618.0,296.86,204.59
2016,4,28,9,15,796.0,126.5,4.1,24.0,665.5,350.05,250.61
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,404.54,297.22
2016,4,28,9,45,826.0,133.0,4.2,24.5,755.5,457.99,341.67
2016,4,28,10,0,839.0,136.0,4.3,25.0,798.0,511.84,385.21
2016,4,28,10,15,848.5,138.0,4.3,25.5,834.0,563.16,425.5
2016,4,28,10,30,858.0,140.0,4.3,26.0,870.0,616.57,466.02
2016,4,28,10,45,862.5,143.0,4.35,26.5,897.5,663.67,501.02
2016,4,28,11,0,867.0,146.0,4.4,27.0,925.0,709.39,534.11
2016,4,28,11,15,871.0,147.5,4.4,27.0,945.5,751.94,565.17
2016,4,28,11,30,875.0,149.0,4.4,27.0,966.0,792.71,593.44
2016,4,28,11,45,874.0,151.5,4.45,27.5,977.0,828.49,616.49
2016,4,28,12,0,873.0,154.0,4.5,28.0,988.0,861.88,637.76
2016,4,28,12,15,873.0,154.0,4.45,28.0,991.0,891.48,657.21
2016,4,28,12,30,873.0,154.0,4.4,28.0,994.0,918.53,674.91
2016,4,28,12,45,862.0,159.5,4.4,28.0,986.0,937.94,687.77
2016,4,28,13,0,851.0,165.0,4.4,28.0,978.0,961.78,703.67
2016,4,28,13,15,846.5,164.5,4.35,28.0,964.0,976.11,713.03
2016,4,28,13,30,842.0,164.0,4.3,28.0,950.0,987.22,720.43
2016,4,28,13,45,821.5,171.0,4.25,28.0,924.0,987.13,720.58
2016,4,28,14,0,801.0,178.0,4.2,28.0,898.0,983.65,718.71
2016,4,28,14,15,791.0,176.0,4.15,28.0,868.0,978.02,715.59
2016,4,28,14,30,781.0,174.0,4.1,28.0,838.0,969.2,710.5
2016,4,28,14,45,405.0,242.5,4.05,28.0,586.0,675.07,506.24
2016,4,28,15,0,29.0,311.0,4.0,28.0,334.0,343.95,257.34
2016,4,28,15,15,54.5,319.5,3.95,27.5,360.0,380.41,287.28
2016,4,28,15,30,80.0,328.0,3.9,27.0,386.0,416.96,316.26
2016,4,28,15,45,47.5,274.0,3.85,27.0,308.0,328.12,249.88
2016,4,28,16,0,15.0,220.0,3.8,27.0,230.0,228.4,173.95
2016,4,28,16,15,60.5,229.5,3.65,26.5,263.5,293.54,226.69
2016,4,28,16,30,106.0,239.0,3.5,26.0,297.0,346.28,269.31
2016,4,28,16,45,73.0,206.5,3.35,26.0,244.5,281.51,219.36
2016,4,28,17,0,40.0,174.0,3.2,26.0,192.0,218.17,169.92
2016,4,28,17,15,29.0,151.0,3.0,25.5,163.0,184.93,144.31
2016,4,28,17,30,18.0,128.0,2.8,25.0,134.0,142.81,111.03
2016,4,28,17,45,81.5,117.0,2.65,25.0,137.0,186.17,147.42
2016,4,28,18,0,145.0,106.0,2.5,25.0,140.0,225.93,179.18
2016,4,28,18,15,100.5,75.5,2.55,24.5,96.0,157.62,122.77
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,90.68,66.91
2016,4,28,18,45,28.0,22.5,2.7,24.0,26.0,44.34,23.37
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,5.0,3.81,0.0
2016,4,29,6,15,61.0,26.5,2.8,21.5,34.5,21.92,10.22
2016,4,29,6,30,116.0,49.0,2.9,22.0,64.0,39.39,27.56
2016,4,29,6,45,165.5,73.5,3.05,22.5,107.0,57.61,43.82
2016,4,29,7,0,215.0,98.0,3.2,23.0,150.0,75.11,59.17
2016,4,29,7,15,115.5,110.5,3.55,23.0,139.5,87.92,70.3
2016,4,29,7,30,16.0,123.0,3.9,23.0,129.0,107.09,86.58
2016,4,29,7,45,17.0,142.0,4.25,23.5,149.5,123.11,99.72
2016,4,29,8,0,18.0,161.0,4.6,24.0,170.0,140.45,108.14
2016,4,29,8,15,19.5,180.5,4.75,24.5,191.0,159.34,122.18
2016,4,29,8,30,21.0,200.0,4.9,25.0,212.0,178.48,136.46
2016,4,29,8,45,14.5,199.5,5.1,25.5,208.5,180.23,137.42
2016,4,29,9,0,8.0,199.0,5.3,26.0,205.0,180.61,137.34
2016,4,29,9,15,19.0,241.5,5.35,26.0,255.5,221.35,168.32
2016,4,29,9,30,30.0,284.0,5.4,26.0,306.0,255.23,193.82
2016,4,29,9,45,20.0,252.0,5.45,26.5,267.0,235.82,178.45
2016,4,29,10,0,10.0,220.0,5.5,27.0,228.0,205.47,154.72
2016,4,29,10,15,14.5,259.0,5.45,27.0,271.0,243.39,183.42
2016,4,29,10,30,19.0,298.0,5.4,27.0,314.0,281.96,212.29
2016,4,29,10,45,139.0,372.5,5.4,27.5,497.0,414.31,311.87
2016,4,29,11,0,259.0,447.0,5.4,28.0,680.0,563.37,420.75
2016,4,29,11,15,136.5,358.5,5.35,28.0,482.0,420.73,315.52
2016,4,29,11,30,14.0,270.0,5.3,28.0,284.0,260.45,194.28
2016,4,29,11,45,8.5,207.0,5.25,28.5,215.5,199.37,148.04
2016,4,29,12,0,3.0,144.0,5.2,29.0,147.0,136.98,100.28
2016,4,29,12,15,111.5,320.0,5.15,29.0,427.5,398.69,299.09
2016,4,29,12,30,220.0,496.0,5.1,29.0,708.0,666.6,491.01
2016,4,29,12,45,190.0,495.5,5.05,29.0,678.0,650.56,477.9
2016,4,29,13,0,160.0,495.0,5.0,29.0,648.0,632.37,464.46
2016,4,29,13,15,209.0,482.5,4.9,29.0,679.5,675.42,496.1
2016,4,29,13,30,258.0,470.0,4.8,29.0,711.0,727.06,533.03
2016,4,29,13,45,310.5,441.0,4.75,29.0,725.0,758.15,556.25
2016,4,29,14,0,363.0,412.0,4.7,29.0,739.0,787.94,578.65
2016,4,29,14,15,337.5,407.0,4.6,28.5,704.0,764.3,563.09
2016,4,29,14,30,312.0,402.0,4.5,28.0,669.0,739.08,546.72
2016,4,29,14,45,240.0,395.0,4.4,28.0,595.0,651.79,484.92
2016,4,29,15,0,168.0,388.0,4.3,28.0,521.0,576.83,430.78
2016,4,29,15,15,267.5,368.0,4.1,28.0,566.5,667.04,498.42
2016,4,29,15,30,367.0,348.0,3.9,28.0,612.0,739.76,552.05
2016,4,29,15,45,227.0,317.0,3.75,28.0,476.5,558.05,421.37
2016,4,29,16,0,87.0,286.0,3.6,28.0,341.0,380.61,289.38
2016,4,29,16,15,165.5,287.5,3.35,27.5,381.5,468.45,358.5
2016,4,29,16,30,244.0,289.0,3.1,27.0,422.0,538.94,413.05
2016,4,29,16,45,212.0,238.5,2.9,27.0,345.5,448.49,346.92
2016,4,29,17,0,180.0,188.0,2.7,27.0,269.0,358.32,280.09
2016,4,29,17,15,123.5,174.5,2.55,26.5,226.5,297.84,233.68
2016,4,29,17,30,67.0,161.0,2.4,26.0,184.0,231.34,181.41
2016,4,29,17,45,82.0,134.0,2.25,26.0,157.5,210.58,165.65
2016,4,29,18,0,97.0,107.0,2.1,26.0,131.0,197.2,154.74
2016,4,29,18,15,64.5,73.5,2.05,25.5,87.5,133.26,102.47
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,61.37,43.44
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,29.47,14.18
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.91,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,9.0,3.3,14.0,9.0,8.58,0.0
2016,4,30,6,15,120.0,29.5,3.4,14.5,44.0,24.3,12.91
2016,4,30,6,30,223.0,50.0,3.5,15.0,79.0,38.57,27.79
2016,4,30,6,45,320.0,64.5,3.65,15.5,129.5,48.59,37.24
2016,4,30,7,0,417.0,79.0,3.8,16.0,180.0,58.14,45.96
2016,4,30,7,15,480.5,90.0,3.9,16.5,235.0,64.54,51.62
2016,4,30,7,30,544.0,101.0,4.0,17.0,290.0,70.69,56.86
2016,4,30,7,45,594.5,107.5,4.15,18.0,347.5,71.75,57.38
2016,4,30,8,0,645.0,114.0,4.3,19.0,405.0,99.76,61.84
2016,4,30,8,15,676.5,120.5,4.25,19.5,460.5,146.08,87.19
2016,4,30,8,30,708.0,127.0,4.2,20.0,516.0,196.19,123.73
2016,4,30,8,45,738.5,129.0,4.2,21.0,569.5,246.18,164.22
2016,4,30,9,0,769.0,131.0,4.2,22.0,623.0,299.43,209.04
2016,4,30,9,15,644.5,190.0,4.0,22.5,623.5,351.68,256.9
2016,4,30,9,30,520.0,249.0,3.8,23.0,624.0,391.13,292.02
2016,4,30,9,45,681.5,193.0,3.6,23.5,715.5,444.89,333.67
2016,4,30,10,0,843.0,137.0,3.4,24.0,807.0,518.49,390.44
2016,4,30,10,15,853.0,139.5,3.2,24.0,843.0,570.6,431.23
2016,4,30,10,30,863.0,142.0,3.0,24.0,879.0,624.73,472.16
2016,4,30,10,45,874.0,141.0,2.8,24.5,909.0,672.72,506.55
2016,4,30,11,0,885.0,140.0,2.6,25.0,939.0,719.82,539.06
2016,4,30,11,15,889.5,141.0,2.35,25.0,959.5,762.87,568.29
2016,4,30,11,30,894.0,142.0,2.1,25.0,980.0,804.12,593.8
2016,4,30,11,45,901.0,140.0,1.9,25.5,994.0,842.81,615.91
2016,4,30,12,0,908.0,138.0,1.7,26.0,1008.0,879.51,636.0
2016,4,30,12,15,908.5,138.0,1.6,26.0,1012.0,910.29,654.1
2016,4,30,12,30,909.0,138.0,1.5,26.0,1016.0,938.43,670.32
2016,4,30,12,45,910.0,136.5,1.4,26.5,1011.5,962.89,682.69
2016,4,30,13,0,911.0,135.0,1.3,27.0,1007.0,984.43,693.05
2016,4,30,13,15,908.0,134.5,1.3,27.0,994.0,1000.05,702.7
2016,4,30,13,30,905.0,134.0,1.3,27.0,981.0,1012.39,710.5
2016,4,30,13,45,902.0,131.5,1.35,27.5,960.0,1019.39,714.61
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,1022.94,716.79
2016,4,30,14,15,892.5,127.5,1.35,28.0,910.0,1020.63,715.36
2016,4,30,14,30,886.0,126.0,1.3,28.0,881.0,1014.91,712.05
2016,4,30,14,45,879.0,123.0,1.3,28.0,845.5,1003.77,706.42
2016,4,30,15,0,872.0,120.0,1.3,28.0,810.0,989.35,698.96
2016,4,30,15,15,860.0,117.5,1.25,27.5,767.5,967.51,687.58
2016,4,30,15,30,848.0,115.0,1.2,27.0,725.0,951.14,679.75
2016,4,30,15,45,834.5,110.5,1.15,27.0,677.5,919.91,661.19
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,886.15,641.14
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.0,844.17,615.67
2016,4,30,16,30,778.0,99.0,1.0,27.0,524.0,800.56,588.94
2016,4,30,16,45,751.5,93.5,0.95,27.0,469.0,749.13,556.59
2016,4,30,17,0,725.0,88.0,0.9,27.0,414.0,700.92,525.86
2016,4,30,17,15,685.0,82.5,0.85,26.5,357.0,638.57,485.45
2016,4,30,17,30,645.0,77.0,0.8,26.0,300.0,577.32,444.48
2016,4,30,17,45,587.5,69.0,0.8,25.5,244.0,502.74,390.95
2016,4,30,18,0,530.0,61.0,0.8,25.0,188.0,431.65,337.3
2016,4,30,18,15,436.5,50.5,0.85,24.0,136.5,340.7,266.26
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,257.84,197.82
2016,4,30,18,45,199.0,25.0,0.95,22.5,48.0,150.31,97.19
2016,4,30,19,0,55.0,10.0,1.0,22.0,11.0,33.22,0.0
2016,4,30,19,15,27.5,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,10.48,0.0
2016,5,1,6,15,159.0,28.5,3.25,15.5,48.0,22.26,11.67
2016,5,1,6,30,279.0,46.0,3.5,16.0,84.0,35.34,24.94
2016,5,1,6,45,363.0,59.5,3.75,17.0,133.0,44.66,33.6
2016,5,1,7,0,447.0,73.0,4.0,18.0,182.0,54.35,42.27
2016,5,1,7,15,224.5,95.0,4.1,18.5,150.0,72.82,58.44
2016,5,1,7,30,2.0,117.0,4.2,19.0,118.0,102.79,84.26
2016,5,1,7,45,26.5,149.0,4.35,19.5,161.0,121.79,100.16
2016,5,1,8,0,51.0,181.0,4.5,20.0,204.0,148.66,115.59
2016,5,1,8,15,25.5,148.0,4.5,20.0,159.5,129.4,99.77
2016,5,1,8,30,0.0,115.0,4.5,20.0,115.0,105.73,81.27
2016,5,1,8,45,0.0,133.5,4.55,20.5,133.5,122.24,94.17
2016,5,1,9,0,0.0,152.0,4.6,21.0,152.0,138.81,106.93
2016,5,1,9,15,7.0,197.0,4.55,21.5,202.0,180.44,139.23
2016,5,1,9,30,14.0,242.0,4.5,22.0,252.0,222.81,171.6
2016,5,1,9,45,35.5,298.5,4.5,22.5,326.0,274.09,210.32
2016,5,1,10,0,57.0,355.0,4.5,23.0,400.0,334.65,255.63
2016,5,1,10,15,78.0,385.5,4.5,23.0,450.5,377.02,287.3
2016,5,1,10,30,99.0,416.0,4.5,23.0,501.0,421.92,320.73
2016,5,1,10,45,163.5,435.0,4.5,23.0,580.5,482.08,365.94
2016,5,1,11,0,228.0,454.0,4.5,23.0,660.0,553.91,419.26
2016,5,1,11,15,323.0,430.5,4.5,23.0,729.5,613.47,464.27
2016,5,1,11,30,418.0,407.0,4.5,23.0,799.0,681.48,515.05
2016,5,1,11,45,326.5,448.0,4.5,23.5,757.0,668.78,502.63
2016,5,1,12,0,235.0,489.0,4.5,24.0,715.0,647.97,484.53
2016,5,1,12,15,156.0,480.5,4.5,24.0,630.5,585.78,438.57
2016,5,1,12,30,77.0,472.0,4.5,24.0,546.0,514.82,385.6
2016,5,1,12,45,74.5,467.5,4.5,24.0,539.5,514.45,385.66
2016,5,1,13,0,72.0,463.0,4.5,24.0,533.0,513.53,385.1
2016,5,1,13,15,61.0,443.5,4.55,24.0,502.5,489.14,367.48
2016,5,1,13,30,50.0,424.0,4.6,24.0,472.0,463.59,349.01
2016,5,1,13,45,194.5,425.0,4.65,24.0,602.5,619.8,467.63
2016,5,1,14,0,339.0,426.0,4.7,24.0,733.0,779.64,584.43
2016,5,1,14,15,354.0,404.5,4.7,23.5,715.5,778.68,585.54
2016,5,1,14,30,369.0,383.0,4.7,23.0,698.0,775.73,586.23
2016,5,1,14,45,378.0,362.0,4.75,23.0,673.0,765.31,580.7
2016,5,1,15,0,387.0,341.0,4.8,23.0,648.0,752.78,573.77
2016,5,1,15,15,421.5,306.5,4.75,23.0,624.5,760.57,581.56
2016,5,1,15,30,456.0,272.0,4.7,23.0,601.0,753.33,578.9
2016,5,1,15,45,490.5,239.5,4.7,23.0,572.0,744.4,575.38
2016,5,1,16,0,525.0,207.0,4.7,23.0,543.0,731.33,568.92
2016,5,1,16,15,492.5,198.5,4.55,22.5,492.5,682.19,534.6
2016,5,1,16,30,460.0,190.0,4.4,22.0,442.0,632.97,499.86
2016,5,1,16,45,449.0,169.5,4.3,22.0,394.5,587.87,467.67
2016,5,1,17,0,438.0,149.0,4.2,22.0,347.0,541.71,434.12
2016,5,1,17,15,382.5,141.5,3.95,21.5,297.5,476.76,384.72
2016,5,1,17,30,327.0,134.0,3.7,21.0,248.0,403.05,327.48
2016,5,1,17,45,279.5,115.0,3.5,21.0,200.0,337.42,274.69
2016,5,1,18,0,232.0,96.0,3.3,21.0,152.0,275.29,223.25
2016,5,1,18,15,172.0,73.5,3.3,20.5,109.0,204.62,163.94
2016,5,1,18,30,112.0,51.0,3.3,20.0,66.0,138.65,107.28
2016,5,1,18,45,56.0,29.0,3.3,19.5,36.5,69.7,44.21
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.67,0.0
2016,5,1,19,15,0.0,3.5,3.4,19.0,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.95,0.0
2016,5,2,6,15,0.0,4.0,4.95,13.0,4.0,3.7,0.0
2016,5,2,6,30,0.0,7.0,5.1,13.0,7.0,6.48,0.02
2016,5,2,6,45,0.0,11.5,5.3,13.0,11.5,10.65,3.86
2016,5,2,7,0,0.0,16.0,5.5,13.0,16.0,14.82,7.7
2016,5,2,7,15,0.0,20.5,5.55,13.0,20.5,19.01,11.49
2016,5,2,7,30,0.0,25.0,5.6,13.0,25.0,23.19,15.24
2016,5,2,7,45,0.0,30.0,5.65,13.5,30.0,27.85,19.31
2016,5,2,8,0,0.0,35.0,5.7,14.0,35.0,32.51,22.07
2016,5,2,8,15,54.5,139.5,5.7,14.0,169.5,126.07,98.29
2016,5,2,8,30,109.0,244.0,5.7,14.0,304.0,216.3,169.62
2016,5,2,8,45,54.5,188.5,5.7,14.5,218.5,173.99,136.78
2016,5,2,9,0,0.0,133.0,5.7,15.0,133.0,122.31,95.96
2016,5,2,9,15,0.0,110.5,5.6,15.0,110.5,102.58,79.51
2016,5,2,9,30,0.0,88.0,5.5,15.0,88.0,82.1,62.46
2016,5,2,9,45,2.0,130.5,5.45,15.0,132.5,121.72,94.75
2016,5,2,10,0,4.0,173.0,5.4,15.0,177.0,161.15,126.51
2016,5,2,10,15,2.5,159.0,5.25,15.0,162.0,148.3,115.85
2016,5,2,10,30,1.0,145.0,5.1,15.0,147.0,135.06,104.95
2016,5,2,10,45,0.5,118.0,5.0,15.5,119.0,110.18,84.51
2016,5,2,11,0,0.0,91.0,4.9,16.0,91.0,84.98,63.84
2016,5,2,11,15,7.0,184.0,4.85,16.0,191.0,175.82,137.0
2016,5,2,11,30,14.0,277.0,4.8,16.0,291.0,266.96,208.82
2016,5,2,11,45,35.5,362.5,4.75,16.0,397.0,362.93,283.41
2016,5,2,12,0,57.0,448.0,4.7,16.0,503.0,463.16,359.62
2016,5,2,12,15,52.5,442.5,4.75,16.0,493.5,459.95,356.83
2016,5,2,12,30,48.0,437.0,4.8,16.0,484.0,456.13,353.95
2016,5,2,12,45,185.0,451.0,4.85,16.0,629.0,604.53,469.7
2016,5,2,13,0,322.0,465.0,4.9,16.0,774.0,760.95,587.42
2016,5,2,13,15,234.0,472.5,4.9,16.0,695.5,690.23,533.19
2016,5,2,13,30,146.0,480.0,4.9,16.0,617.0,621.54,480.58
2016,5,2,13,45,85.0,410.5,4.9,16.5,490.0,488.17,379.71
2016,5,2,14,0,24.0,341.0,4.9,17.0,363.0,350.17,272.78
2016,5,2,14,15,28.0,343.5,4.8,17.0,368.0,369.81,288.59
2016,5,2,14,30,32.0,346.0,4.7,17.0,373.0,378.98,296.04
2016,5,2,14,45,22.0,295.5,4.6,17.5,314.0,306.61,239.8
2016,5,2,15,0,12.0,245.0,4.5,18.0,255.0,247.0,193.04
2016,5,2,15,15,8.5,216.0,4.35,18.0,223.0,215.23,168.35
2016,5,2,15,30,5.0,187.0,4.2,18.0,191.0,183.42,143.36
2016,5,2,15,45,70.0,241.0,4.1,18.0,286.5,312.22,248.23
2016,5,2,16,0,135.0,295.0,4.0,18.0,382.0,448.69,355.9
2016,5,2,16,15,81.5,252.0,3.8,18.0,303.5,338.1,269.22
2016,5,2,16,30,28.0,209.0,3.6,18.0,225.0,243.53,193.75
2016,5,2,16,45,29.0,190.0,3.45,18.0,205.0,224.9,179.76
2016,5,2,17,0,30.0,171.0,3.3,18.0,185.0,206.07,165.27
2016,5,2,17,15,24.5,149.0,3.0,17.5,159.5,168.26,135.12
2016,5,2,17,30,19.0,127.0,2.7,17.0,134.0,141.76,113.73
2016,5,2,17,45,234.5,99.0,2.4,17.0,157.0,285.77,236.74
2016,5,2,18,0,450.0,71.0,2.1,17.0,180.0,394.16,323.93
2016,5,2,18,15,363.5,58.0,1.8,16.0,131.5,305.1,248.76
2016,5,2,18,30,277.0,45.0,1.5,15.0,83.0,227.9,181.67
2016,5,2,18,45,138.5,28.5,1.2,14.5,47.5,128.66,88.9
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,11.44,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
