Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,88.0,14.0,1.7,10.0,17.0,13.34,0.0
2016,5,3,6,15,229.0,28.5,1.85,10.5,56.5,22.71,12.93
2016,5,3,6,30,370.0,43.0,2.0,11.0,96.0,33.57,24.06
2016,5,3,6,45,465.5,52.5,2.15,12.0,149.0,39.24,29.55
2016,5,3,7,0,561.0,62.0,2.3,13.0,202.0,44.63,34.5
2016,5,3,7,15,617.5,69.0,2.45,13.5,259.0,47.6,37.15
2016,5,3,7,30,674.0,76.0,2.6,14.0,316.0,50.39,39.49
2016,5,3,7,45,715.5,80.5,2.8,15.0,374.5,51.1,39.83
2016,5,3,8,0,757.0,85.0,3.0,16.0,433.0,94.38,52.48
2016,5,3,8,15,784.5,89.5,3.05,16.5,489.0,144.78,81.78
2016,5,3,8,30,812.0,94.0,3.1,17.0,545.0,198.42,122.49
2016,5,3,8,45,831.5,97.5,3.15,17.5,598.0,252.56,168.32
2016,5,3,9,0,851.0,101.0,3.2,18.0,651.0,308.62,217.33
2016,5,3,9,15,866.5,103.5,3.2,18.5,699.5,370.4,270.8
2016,5,3,9,30,882.0,106.0,3.2,19.0,748.0,426.61,319.06
2016,5,3,9,45,892.0,109.0,3.2,19.5,790.5,481.5,365.12
2016,5,3,10,0,902.0,112.0,3.2,20.0,833.0,536.27,409.61
2016,5,3,10,15,910.5,113.5,3.2,20.0,869.0,588.65,451.79
2016,5,3,10,30,919.0,115.0,3.2,20.0,905.0,640.28,492.25
2016,5,3,10,45,924.0,117.0,3.2,20.5,933.5,689.15,528.63
2016,5,3,11,0,929.0,119.0,3.2,21.0,962.0,736.54,562.9
2016,5,3,11,15,933.0,120.0,3.2,21.5,982.5,780.67,593.12
2016,5,3,11,30,937.0,121.0,3.2,22.0,1003.0,822.86,620.48
2016,5,3,11,45,940.5,121.0,3.2,22.5,1016.0,861.66,645.19
2016,5,3,12,0,944.0,121.0,3.2,23.0,1029.0,898.16,668.09
2016,5,3,12,15,944.5,121.0,3.2,23.0,1033.0,929.64,688.77
2016,5,3,12,30,945.0,121.0,3.2,23.0,1037.0,958.37,707.6
2016,5,3,12,45,944.0,120.5,3.2,23.0,1032.0,982.4,723.33
2016,5,3,13,0,943.0,120.0,3.2,23.0,1027.0,1003.33,737.09
2016,5,3,13,15,940.0,119.5,3.2,23.0,1013.5,1019.14,747.59
2016,5,3,13,30,937.0,119.0,3.2,23.0,1000.0,1031.55,756.01
2016,5,3,13,45,932.0,118.0,3.2,23.5,978.0,1038.05,759.26
2016,5,3,14,0,927.0,117.0,3.2,24.0,956.0,1041.04,760.4
2016,5,3,14,15,920.5,116.0,3.15,24.0,926.5,1039.03,759.53
2016,5,3,14,30,914.0,115.0,3.1,24.0,897.0,1033.56,756.6
2016,5,3,14,45,904.5,113.0,3.1,24.0,860.0,1020.65,749.42
2016,5,3,15,0,895.0,111.0,3.1,24.0,823.0,1004.46,740.27
2016,5,3,15,15,883.0,108.5,3.1,23.5,780.0,982.14,728.6
2016,5,3,15,30,871.0,106.0,3.1,23.0,737.0,956.89,715.01
2016,5,3,15,45,856.0,103.0,3.1,23.0,688.5,925.51,695.87
2016,5,3,16,0,841.0,100.0,3.1,23.0,640.0,899.6,680.44
2016,5,3,16,15,820.5,96.5,3.0,22.5,587.0,857.95,654.66
2016,5,3,16,30,800.0,93.0,2.9,22.0,534.0,814.59,627.44
2016,5,3,16,45,771.5,89.0,2.8,22.0,478.0,762.57,592.46
2016,5,3,17,0,743.0,85.0,2.7,22.0,422.0,709.93,556.49
2016,5,3,17,15,704.0,79.5,2.4,21.0,365.0,651.15,516.21
2016,5,3,17,30,665.0,74.0,2.1,20.0,308.0,589.83,472.74
2016,5,3,17,45,606.0,67.0,1.8,19.5,251.5,514.56,414.99
2016,5,3,18,0,547.0,60.0,1.5,19.0,195.0,442.89,357.48
2016,5,3,18,15,458.0,50.5,1.45,18.0,143.0,354.74,285.88
2016,5,3,18,30,369.0,41.0,1.4,17.0,91.0,274.15,217.05
2016,5,3,18,45,226.0,26.5,1.35,16.5,52.5,170.75,120.21
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,47.52,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.5,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,17.0,13.34,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,56.0,23.36,13.47
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,36.21,26.07
2016,5,4,6,45,433.0,56.5,3.05,15.0,147.5,42.6,32.15
2016,5,4,7,0,524.0,67.0,3.4,16.0,200.0,48.67,37.63
2016,5,4,7,15,582.5,75.0,3.4,16.5,256.5,52.21,40.75
2016,5,4,7,30,641.0,83.0,3.4,17.0,313.0,55.54,43.52
2016,5,4,7,45,682.5,89.0,3.45,18.0,371.0,57.05,44.52
2016,5,4,8,0,724.0,95.0,3.5,19.0,429.0,96.79,53.95
2016,5,4,8,15,753.0,99.5,3.55,19.5,485.0,151.55,87.43
2016,5,4,8,30,782.0,104.0,3.6,20.0,541.0,203.64,126.67
2016,5,4,8,45,804.0,108.0,3.7,21.0,594.0,257.03,170.98
2016,5,4,9,0,826.0,112.0,3.8,22.0,647.0,312.66,218.42
2016,5,4,9,15,842.0,115.0,3.8,22.5,695.5,367.5,265.75
2016,5,4,9,30,858.0,118.0,3.8,23.0,744.0,423.44,313.1
2016,5,4,9,45,870.0,121.0,3.85,23.5,787.0,483.39,362.25
2016,5,4,10,0,882.0,124.0,3.9,24.0,830.0,538.03,406.11
2016,5,4,10,15,891.0,126.0,3.9,24.5,866.5,590.13,446.72
2016,5,4,10,30,900.0,128.0,3.9,25.0,903.0,641.56,485.6
2016,5,4,10,45,906.5,130.0,3.9,25.5,932.0,690.53,521.56
2016,5,4,11,0,913.0,132.0,3.9,26.0,961.0,738.2,555.6
2016,5,4,11,15,917.5,133.0,3.85,26.0,982.0,782.07,586.61
2016,5,4,11,30,922.0,134.0,3.8,26.0,1003.0,824.08,614.61
2016,5,4,11,45,929.0,132.0,3.8,26.0,1017.0,863.45,640.81
2016,5,4,12,0,936.0,130.0,3.8,26.0,1031.0,900.76,665.47
2016,5,4,12,15,936.5,130.0,3.8,26.0,1035.0,932.05,685.98
2016,5,4,12,30,937.0,130.0,3.8,26.0,1039.0,960.63,704.7
2016,5,4,12,45,937.0,129.5,3.8,26.5,1034.5,985.47,719.54
2016,5,4,13,0,937.0,129.0,3.8,27.0,1030.0,1007.31,732.4
2016,5,4,13,15,934.0,128.5,3.8,27.0,1017.0,1023.12,742.85
2016,5,4,13,30,931.0,128.0,3.8,27.0,1004.0,1035.57,751.26
2016,5,4,13,45,927.5,126.0,3.8,27.0,982.5,1042.61,756.32
2016,5,4,14,0,924.0,124.0,3.8,27.0,961.0,1046.12,759.28
2016,5,4,14,15,917.5,122.5,3.75,27.0,931.5,1043.68,758.19
2016,5,4,14,30,911.0,121.0,3.7,27.0,902.0,1037.76,755.04
2016,5,4,14,45,902.5,119.0,3.7,27.0,865.5,1025.94,748.58
2016,5,4,15,0,894.0,117.0,3.7,27.0,829.0,1010.82,740.13
2016,5,4,15,15,882.0,114.5,3.6,27.0,786.0,988.6,726.45
2016,5,4,15,30,870.0,112.0,3.5,27.0,743.0,963.44,710.96
2016,5,4,15,45,856.0,108.5,3.45,27.0,694.5,940.72,697.49
2016,5,4,16,0,842.0,105.0,3.4,27.0,646.0,907.16,676.73
2016,5,4,16,15,821.0,101.0,3.15,26.5,593.0,864.47,649.8
2016,5,4,16,30,800.0,97.0,2.9,26.0,540.0,820.08,621.44
2016,5,4,16,45,775.0,92.0,2.65,25.5,484.5,769.76,588.55
2016,5,4,17,0,750.0,87.0,2.4,25.0,429.0,718.57,554.47
2016,5,4,17,15,710.5,81.5,2.1,24.0,371.5,659.31,514.49
2016,5,4,17,30,671.0,76.0,1.8,23.0,314.0,597.35,471.26
2016,5,4,17,45,617.0,68.5,1.55,22.5,257.0,524.51,416.57
2016,5,4,18,0,563.0,61.0,1.3,22.0,200.0,454.81,361.72
2016,5,4,18,15,471.0,51.5,1.25,21.0,147.5,364.05,289.4
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,281.05,219.85
2016,5,4,18,45,233.0,27.5,1.2,19.5,55.5,175.45,123.67
2016,5,4,19,0,87.0,13.0,1.2,19.0,16.0,50.32,0.0
2016,5,4,19,15,43.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,7.15,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,11.92,0.0
2016,5,5,6,15,282.5,28.5,1.3,16.0,62.5,22.48,12.77
2016,5,5,6,30,426.0,42.0,1.5,17.0,104.0,32.41,22.5
2016,5,5,6,45,509.0,51.0,1.7,18.0,157.5,37.72,27.51
2016,5,5,7,0,592.0,60.0,1.9,19.0,211.0,42.76,32.02
2016,5,5,7,15,645.5,66.0,1.85,19.5,268.0,45.06,34.0
2016,5,5,7,30,699.0,72.0,1.8,20.0,325.0,47.23,35.75
2016,5,5,7,45,732.5,78.0,1.8,20.5,382.0,54.42,41.79
2016,5,5,8,0,766.0,84.0,1.8,21.0,439.0,98.11,52.59
2016,5,5,8,15,791.5,88.0,1.8,22.0,494.5,148.41,82.05
2016,5,5,8,30,817.0,92.0,1.8,23.0,550.0,201.71,121.8
2016,5,5,8,45,832.0,96.5,1.8,24.0,601.0,255.87,166.35
2016,5,5,9,0,847.0,101.0,1.8,25.0,652.0,311.45,213.05
2016,5,5,9,15,861.0,104.0,1.75,25.0,699.5,372.8,264.53
2016,5,5,9,30,875.0,107.0,1.7,25.0,747.0,428.44,310.8
2016,5,5,9,45,881.5,111.0,1.7,25.5,787.5,482.13,353.95
2016,5,5,10,0,888.0,115.0,1.7,26.0,828.0,535.34,395.25
2016,5,5,10,15,895.5,117.0,1.7,26.0,863.0,586.78,434.72
2016,5,5,10,30,903.0,119.0,1.7,26.0,898.0,637.41,472.44
2016,5,5,10,45,905.0,122.5,1.7,26.5,924.5,684.78,505.81
2016,5,5,11,0,907.0,126.0,1.7,27.0,951.0,730.46,537.0
2016,5,5,11,15,910.5,127.0,1.7,27.0,971.0,773.23,565.89
2016,5,5,11,30,914.0,128.0,1.7,27.0,991.0,814.08,592.04
2016,5,5,11,45,919.0,126.0,1.75,27.5,1003.0,851.42,614.97
2016,5,5,12,0,924.0,124.0,1.8,28.0,1015.0,886.59,636.32
2016,5,5,12,15,923.5,124.5,1.85,28.0,1018.5,916.95,655.77
2016,5,5,12,30,923.0,125.0,1.9,28.0,1022.0,944.61,673.53
2016,5,5,12,45,921.0,125.0,2.0,28.5,1016.0,967.61,687.6
2016,5,5,13,0,919.0,125.0,2.1,29.0,1010.0,987.59,699.83
2016,5,5,13,15,915.5,124.0,2.15,29.0,996.5,1002.01,709.52
2016,5,5,13,30,912.0,123.0,2.2,29.0,983.0,1013.1,717.29
2016,5,5,13,45,726.0,238.5,2.25,29.0,913.5,973.83,693.57
2016,5,5,14,0,540.0,354.0,2.3,29.0,844.0,915.04,652.72
2016,5,5,14,15,714.0,236.0,2.3,29.0,862.0,975.87,697.82
2016,5,5,14,30,888.0,118.0,2.3,29.0,880.0,1012.58,721.4
2016,5,5,14,45,715.0,200.5,2.35,29.0,798.0,943.95,679.0
2016,5,5,15,0,542.0,283.0,2.4,29.0,716.0,856.15,621.04
2016,5,5,15,15,686.5,199.5,2.4,28.5,718.0,908.04,661.55
2016,5,5,15,30,831.0,116.0,2.4,28.0,720.0,939.88,684.75
2016,5,5,15,45,636.5,178.5,2.4,28.0,623.0,820.58,607.14
2016,5,5,16,0,442.0,241.0,2.4,28.0,526.0,695.38,520.03
2016,5,5,16,15,376.0,234.0,2.3,27.5,463.0,606.53,459.62
2016,5,5,16,30,310.0,227.0,2.2,27.0,400.0,534.47,408.95
2016,5,5,16,45,260.5,208.5,2.15,27.0,343.5,465.35,359.09
2016,5,5,17,0,211.0,190.0,2.1,27.0,287.0,385.48,300.15
2016,5,5,17,15,200.0,166.5,1.85,26.0,248.5,344.92,271.18
2016,5,5,17,30,189.0,143.0,1.6,25.0,210.0,304.38,241.19
2016,5,5,17,45,175.0,118.5,1.35,24.5,172.5,260.55,207.18
2016,5,5,18,0,161.0,94.0,1.1,24.0,135.0,227.6,180.59
2016,5,5,18,15,133.0,72.0,1.1,23.5,100.0,179.02,140.67
2016,5,5,18,30,105.0,50.0,1.1,23.0,65.0,132.05,100.92
2016,5,5,18,45,52.5,30.5,1.1,22.5,38.0,69.53,46.26
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,10.48,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,7.63,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,12.61,0.0
2016,5,6,6,15,256.5,30.0,1.3,15.5,62.0,23.74,13.99
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,34.07,24.08
2016,5,6,6,45,472.5,54.5,1.7,17.0,155.5,40.59,30.16
2016,5,6,7,0,552.0,65.0,1.9,18.0,208.0,46.72,35.64
2016,5,6,7,15,607.5,72.5,1.95,18.5,264.5,49.98,38.46
2016,5,6,7,30,663.0,80.0,2.0,19.0,321.0,53.02,40.96
2016,5,6,7,45,700.0,86.0,2.05,20.0,378.0,54.65,42.07
2016,5,6,8,0,737.0,92.0,2.1,21.0,435.0,99.15,53.6
2016,5,6,8,15,765.0,96.5,2.3,21.5,490.5,154.23,87.88
2016,5,6,8,30,793.0,101.0,2.5,22.0,546.0,206.85,127.65
2016,5,6,8,45,815.5,103.5,2.7,23.0,599.0,259.71,171.31
2016,5,6,9,0,838.0,106.0,2.9,24.0,652.0,314.84,217.98
2016,5,6,9,15,853.5,109.0,2.85,24.0,700.5,370.06,265.5
2016,5,6,9,30,869.0,112.0,2.8,24.0,749.0,431.87,317.08
2016,5,6,9,45,882.0,113.5,2.75,24.5,791.5,486.06,361.16
2016,5,6,10,0,895.0,115.0,2.7,25.0,834.0,540.42,403.93
2016,5,6,10,15,903.5,116.5,2.65,25.0,870.0,592.27,444.34
2016,5,6,10,30,912.0,118.0,2.6,25.0,906.0,643.39,483.01
2016,5,6,10,45,919.5,118.5,2.55,25.5,935.0,692.08,517.88
2016,5,6,11,0,927.0,119.0,2.5,26.0,964.0,739.5,550.78
2016,5,6,11,15,931.0,120.0,2.45,26.0,984.5,783.34,580.36
2016,5,6,11,30,935.0,121.0,2.4,26.0,1005.0,825.24,607.42
2016,5,6,11,45,944.5,116.5,2.35,26.5,1019.5,864.6,631.24
2016,5,6,12,0,954.0,112.0,2.3,27.0,1034.0,901.94,653.4
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.5,933.43,672.81
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,962.15,690.38
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,986.57,703.76
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,1007.9,715.15
2016,5,6,13,15,952.0,109.5,2.1,28.0,1018.5,1023.62,725.06
2016,5,6,13,30,949.0,109.0,2.1,28.0,1005.0,1035.92,732.99
2016,5,6,13,45,943.5,108.5,2.1,28.0,983.0,1042.28,737.39
2016,5,6,14,0,938.0,108.0,2.1,28.0,961.0,1045.11,739.79
2016,5,6,14,15,931.5,107.0,2.15,28.0,931.5,1042.9,739.85
2016,5,6,14,30,925.0,106.0,2.2,28.0,902.0,1037.21,737.92
2016,5,6,14,45,913.5,106.0,2.25,28.0,864.5,1024.25,731.57
2016,5,6,15,0,902.0,106.0,2.3,28.0,827.0,1008.07,723.34
2016,5,6,15,15,890.5,104.0,2.4,28.0,784.5,986.59,712.31
2016,5,6,15,30,879.0,102.0,2.5,28.0,742.0,962.17,699.35
2016,5,6,15,45,860.5,100.5,2.65,28.0,693.0,929.01,681.0
2016,5,6,16,0,842.0,99.0,2.8,28.0,644.0,901.48,666.14
2016,5,6,16,15,822.0,95.5,2.75,27.5,591.5,860.23,641.64
2016,5,6,16,30,802.0,92.0,2.7,27.0,539.0,817.25,615.69
2016,5,6,16,45,772.0,89.0,2.65,26.5,483.0,765.12,582.88
2016,5,6,17,0,742.0,86.0,2.6,26.0,427.0,712.46,548.98
2016,5,6,17,15,704.5,80.5,2.35,25.0,370.0,654.82,510.53
2016,5,6,17,30,667.0,75.0,2.1,24.0,313.0,594.52,468.87
2016,5,6,17,45,614.5,67.5,1.9,23.5,257.5,522.8,415.42
2016,5,6,18,0,562.0,60.0,1.7,23.0,202.0,454.13,361.66
2016,5,6,18,15,477.5,50.5,1.65,22.0,150.0,367.69,292.61
2016,5,6,18,30,393.0,41.0,1.6,21.0,98.0,288.4,226.0
2016,5,6,18,45,262.0,27.5,1.55,20.0,58.5,190.03,137.07
2016,5,6,19,0,131.0,14.0,1.5,19.0,19.0,70.8,0.0
2016,5,6,19,15,65.5,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,7.63,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,12.56,0.0
2016,5,7,6,15,177.5,34.5,2.9,16.0,57.5,26.83,16.61
2016,5,7,6,30,283.0,53.0,2.9,16.0,96.0,40.51,29.68
2016,5,7,6,45,361.5,66.5,2.95,16.5,145.5,49.63,38.17
2016,5,7,7,0,440.0,80.0,3.0,17.0,195.0,58.31,45.99
2016,5,7,7,15,495.5,90.0,3.2,17.5,248.5,64.12,51.04
2016,5,7,7,30,551.0,100.0,3.4,18.0,302.0,68.44,54.62
2016,5,7,7,45,438.5,139.0,3.6,19.0,316.5,93.68,76.06
2016,5,7,8,0,326.0,178.0,3.8,20.0,331.0,149.31,107.03
2016,5,7,8,15,344.0,199.5,4.1,20.5,378.0,188.48,133.46
2016,5,7,8,30,362.0,221.0,4.4,21.0,425.0,229.97,164.89
2016,5,7,8,45,552.0,178.5,4.7,22.0,523.0,257.4,180.49
2016,5,7,9,0,742.0,136.0,5.0,23.0,621.0,308.63,218.22
2016,5,7,9,15,758.5,140.0,5.0,23.5,667.0,365.42,266.48
2016,5,7,9,30,775.0,144.0,5.0,24.0,713.0,417.82,310.66
2016,5,7,9,45,782.5,150.0,5.05,24.5,753.0,468.97,353.01
2016,5,7,10,0,790.0,156.0,5.1,25.0,793.0,520.01,394.09
2016,5,7,10,15,799.5,158.5,5.05,25.0,827.0,568.9,433.09
2016,5,7,10,30,809.0,161.0,5.0,25.0,861.0,617.46,470.88
2016,5,7,10,45,812.5,165.5,5.0,25.5,887.5,663.37,504.94
2016,5,7,11,0,816.0,170.0,5.0,26.0,914.0,708.04,537.21
2016,5,7,11,15,820.5,171.0,5.0,26.0,934.0,748.97,567.29
2016,5,7,11,30,825.0,172.0,5.0,26.0,954.0,788.37,595.36
2016,5,7,11,45,857.0,152.5,5.0,26.5,973.5,826.97,620.52
2016,5,7,12,0,889.0,133.0,5.0,27.0,993.0,867.48,646.74
2016,5,7,12,15,889.5,133.5,4.95,27.0,996.5,897.62,666.66
2016,5,7,12,30,890.0,134.0,4.9,27.0,1000.0,925.25,684.85
2016,5,7,12,45,461.0,266.5,4.9,27.5,715.5,691.57,518.39
2016,5,7,13,0,32.0,399.0,4.9,28.0,431.0,414.15,306.64
2016,5,7,13,15,182.5,425.5,4.85,28.0,599.0,595.85,442.89
2016,5,7,13,30,333.0,452.0,4.8,28.0,767.0,784.25,577.05
2016,5,7,13,45,257.0,456.5,4.8,28.0,696.5,723.94,532.95
2016,5,7,14,0,181.0,461.0,4.8,28.0,626.0,650.7,480.61
2016,5,7,14,15,326.0,401.5,4.8,28.0,687.0,749.56,555.37
2016,5,7,14,30,471.0,342.0,4.8,28.0,748.0,846.7,626.81
2016,5,7,14,45,386.5,356.5,4.8,28.0,680.5,769.54,572.15
2016,5,7,15,0,302.0,371.0,4.8,28.0,613.0,703.93,525.3
2016,5,7,15,15,534.5,256.5,4.75,28.0,657.5,818.37,613.86
2016,5,7,15,30,767.0,142.0,4.7,28.0,702.0,909.26,679.47
2016,5,7,15,45,745.0,140.5,4.7,28.0,654.5,880.08,660.61
2016,5,7,16,0,723.0,139.0,4.7,28.0,607.0,844.29,637.88
2016,5,7,16,15,700.0,133.5,4.65,27.5,556.5,801.34,610.91
2016,5,7,16,30,677.0,128.0,4.6,27.0,506.0,757.11,582.66
2016,5,7,16,45,657.5,118.5,4.55,26.5,454.5,710.1,551.91
2016,5,7,17,0,638.0,109.0,4.5,26.0,403.0,662.17,519.83
2016,5,7,17,15,597.5,101.5,4.4,25.5,348.5,599.99,476.11
2016,5,7,17,30,557.0,94.0,4.3,25.0,294.0,539.05,431.09
2016,5,7,17,45,513.5,82.5,4.25,24.5,242.0,473.08,380.68
2016,5,7,18,0,470.0,71.0,4.2,24.0,190.0,409.48,330.07
2016,5,7,18,15,388.5,59.0,4.0,23.5,141.0,325.75,260.96
2016,5,7,18,30,307.0,47.0,3.8,23.0,92.0,247.45,194.15
2016,5,7,18,45,194.5,30.5,3.65,22.5,55.0,158.74,114.39
2016,5,7,19,0,82.0,14.0,3.5,22.0,18.0,64.97,0.0
2016,5,7,19,15,41.0,7.0,3.45,21.5,9.0,6.67,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.5,3.1,17.5,1.5,1.43,0.0
2016,5,8,6,0,0.0,3.0,3.1,18.0,3.0,2.77,0.0
2016,5,8,6,15,0.0,9.0,3.4,18.5,9.0,8.33,1.23
2016,5,8,6,30,0.0,15.0,3.7,19.0,15.0,13.89,6.37
2016,5,8,6,45,0.0,23.5,4.05,19.5,23.5,21.79,13.43
2016,5,8,7,0,0.0,32.0,4.4,20.0,32.0,29.69,20.43
2016,5,8,7,15,0.0,41.0,4.65,20.0,41.0,38.07,27.79
2016,5,8,7,30,0.0,50.0,4.9,20.0,50.0,46.46,35.05
2016,5,8,7,45,0.0,80.5,5.15,20.5,80.5,74.72,59.32
2016,5,8,8,0,0.0,111.0,5.4,21.0,111.0,101.15,77.81
2016,5,8,8,15,0.0,91.0,5.3,21.0,91.0,84.58,63.97
2016,5,8,8,30,0.0,71.0,5.2,21.0,71.0,66.11,48.68
2016,5,8,8,45,0.0,104.0,5.15,21.5,104.0,96.51,73.04
2016,5,8,9,0,0.0,137.0,5.1,22.0,137.0,125.91,96.2
2016,5,8,9,15,0.0,143.0,5.0,22.0,143.0,131.57,100.39
2016,5,8,9,30,0.0,149.0,4.9,22.0,149.0,137.22,104.59
2016,5,8,9,45,0.0,106.5,4.8,22.5,106.5,99.13,73.95
2016,5,8,10,0,0.0,64.0,4.7,23.0,64.0,59.73,42.32
2016,5,8,10,15,0.0,97.0,4.6,23.0,97.0,90.48,66.7
2016,5,8,10,30,0.0,130.0,4.5,23.0,130.0,120.8,90.46
2016,5,8,10,45,2.5,148.0,4.45,23.0,150.5,139.0,104.62
2016,5,8,11,0,5.0,166.0,4.4,23.0,171.0,157.5,118.95
2016,5,8,11,15,8.0,194.5,4.35,23.0,203.0,186.28,141.2
2016,5,8,11,30,11.0,223.0,4.3,23.0,235.0,215.44,163.57
2016,5,8,11,45,13.5,263.5,4.25,23.5,277.5,255.67,193.8
2016,5,8,12,0,16.0,304.0,4.2,24.0,320.0,296.41,224.0
2016,5,8,12,15,8.0,214.5,4.05,24.0,222.5,207.48,156.36
2016,5,8,12,30,0.0,125.0,3.9,24.0,125.0,117.08,86.53
2016,5,8,12,45,6.5,184.0,3.8,24.0,190.5,178.63,134.5
2016,5,8,13,0,13.0,243.0,3.7,24.0,256.0,240.98,182.24
2016,5,8,13,15,157.5,352.5,3.6,23.5,502.0,499.99,379.9
2016,5,8,13,30,302.0,462.0,3.5,23.0,748.0,764.39,569.29
2016,5,8,13,45,155.0,326.5,3.45,23.0,473.5,482.13,365.94
2016,5,8,14,0,8.0,191.0,3.4,23.0,199.0,188.4,142.38
2016,5,8,14,15,13.0,242.5,3.6,23.0,254.5,243.61,185.7
2016,5,8,14,30,18.0,294.0,3.8,23.0,310.0,300.06,228.98
2016,5,8,14,45,14.0,260.5,4.0,23.0,273.0,263.63,201.49
2016,5,8,15,0,10.0,227.0,4.2,23.0,236.0,227.02,173.76
2016,5,8,15,15,58.5,285.0,4.7,22.5,329.0,346.54,268.56
2016,5,8,15,30,107.0,343.0,5.2,22.0,422.0,459.38,356.98
2016,5,8,15,45,53.5,241.0,5.7,22.0,280.5,296.72,232.15
2016,5,8,16,0,0.0,139.0,6.2,22.0,139.0,131.68,100.79
2016,5,8,16,15,89.5,193.5,6.15,22.0,243.5,290.92,231.33
2016,5,8,16,30,179.0,248.0,6.1,22.0,348.0,433.0,345.13
2016,5,8,16,45,110.0,214.5,6.05,22.0,274.0,334.1,266.62
2016,5,8,17,0,41.0,181.0,6.0,22.0,200.0,226.26,179.78
2016,5,8,17,15,35.0,158.0,5.55,21.5,173.0,196.68,156.73
2016,5,8,17,30,29.0,135.0,5.1,21.0,146.0,167.22,133.28
2016,5,8,17,45,20.0,112.0,4.7,21.0,119.0,127.38,100.57
2016,5,8,18,0,11.0,89.0,4.3,21.0,92.0,97.57,75.68
2016,5,8,18,15,5.5,66.5,3.95,20.5,68.0,70.75,53.12
2016,5,8,18,30,0.0,44.0,3.6,20.0,44.0,43.65,30.13
2016,5,8,18,45,0.0,25.5,3.3,19.5,25.5,23.94,12.87
2016,5,8,19,0,0.0,7.0,3.0,19.0,7.0,6.48,0.0
2016,5,8,19,15,0.0,3.5,3.0,19.0,3.5,3.34,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,9.05,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,17.36,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.5,56.5,32.82,21.46
2016,5,9,6,30,204.0,62.0,4.8,20.0,94.0,49.22,36.67
2016,5,9,6,45,257.0,83.5,5.0,20.5,140.5,65.0,50.84
2016,5,9,7,0,310.0,105.0,5.2,21.0,187.0,80.17,64.17
2016,5,9,7,15,179.0,123.5,5.5,21.5,174.0,97.24,78.79
2016,5,9,7,30,48.0,142.0,5.8,22.0,161.0,115.92,94.47
2016,5,9,7,45,31.0,153.0,6.1,22.5,166.0,125.35,102.0
2016,5,9,8,0,14.0,164.0,6.4,23.0,171.0,144.26,111.58
2016,5,9,8,15,20.5,189.5,6.45,23.5,200.5,168.09,129.57
2016,5,9,8,30,27.0,215.0,6.5,24.0,230.0,192.88,148.2
2016,5,9,8,45,151.0,253.0,6.6,24.5,351.0,238.58,178.99
2016,5,9,9,0,275.0,291.0,6.7,25.0,472.0,306.24,228.22
2016,5,9,9,15,231.5,321.5,6.65,25.0,481.5,341.24,257.34
2016,5,9,9,30,188.0,352.0,6.6,25.0,491.0,364.06,276.22
2016,5,9,9,45,359.0,322.5,6.55,25.5,606.5,425.02,321.85
2016,5,9,10,0,530.0,293.0,6.5,26.0,722.0,503.47,381.59
2016,5,9,10,15,641.5,248.5,6.35,26.5,790.0,556.76,422.85
2016,5,9,10,30,753.0,204.0,6.2,27.0,858.0,620.24,471.38
2016,5,9,10,45,777.5,196.0,6.05,27.5,890.0,669.34,507.57
2016,5,9,11,0,802.0,188.0,5.9,28.0,922.0,716.18,541.35
2016,5,9,11,15,807.5,189.0,5.75,28.0,942.0,757.28,571.04
2016,5,9,11,30,813.0,190.0,5.6,28.0,962.0,797.0,599.14
2016,5,9,11,45,843.0,172.0,5.45,28.5,981.0,837.89,625.23
2016,5,9,12,0,873.0,154.0,5.3,29.0,1000.0,874.29,647.72
2016,5,9,12,15,874.0,154.0,5.2,29.0,1004.0,904.09,667.05
2016,5,9,12,30,875.0,154.0,5.1,29.0,1008.0,931.49,684.69
2016,5,9,12,45,878.5,150.0,5.0,29.5,1004.5,955.02,698.24
2016,5,9,13,0,882.0,146.0,4.9,30.0,1001.0,975.83,709.9
2016,5,9,13,15,879.5,145.5,4.8,30.0,988.0,991.28,719.47
2016,5,9,13,30,877.0,145.0,4.7,30.0,975.0,1003.59,727.06
2016,5,9,13,45,875.5,141.0,4.65,30.5,954.5,1010.23,730.05
2016,5,9,14,0,874.0,137.0,4.6,31.0,934.0,1013.51,731.1
2016,5,9,14,15,867.0,135.5,4.55,31.0,905.5,1010.52,729.71
2016,5,9,14,30,860.0,134.0,4.5,31.0,877.0,1004.25,726.35
2016,5,9,14,45,852.5,130.5,4.45,31.0,841.5,992.17,719.37
2016,5,9,15,0,845.0,127.0,4.4,31.0,806.0,976.93,710.46
2016,5,9,15,15,832.5,124.5,4.3,30.5,764.0,963.62,704.13
2016,5,9,15,30,820.0,122.0,4.2,30.0,722.0,938.76,690.17
2016,5,9,15,45,804.5,118.5,4.15,30.0,675.0,907.33,670.75
2016,5,9,16,0,789.0,115.0,4.1,30.0,628.0,873.58,649.74
2016,5,9,16,15,768.0,111.0,3.95,29.5,577.0,832.26,624.23
2016,5,9,16,30,747.0,107.0,3.8,29.0,526.0,789.37,597.35
2016,5,9,16,45,720.5,101.0,3.7,29.0,472.0,742.48,566.32
2016,5,9,17,0,694.0,95.0,3.6,29.0,418.0,690.99,531.52
2016,5,9,17,15,656.0,89.0,3.4,28.0,362.5,630.53,491.12
2016,5,9,17,30,618.0,83.0,3.2,27.0,307.0,571.06,450.04
2016,5,9,17,45,565.5,75.0,3.0,26.5,253.0,500.65,397.04
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,433.26,344.33
2016,5,9,18,15,430.5,56.5,2.85,25.5,148.5,348.68,276.26
2016,5,9,18,30,348.0,46.0,2.9,25.0,98.0,270.92,210.99
2016,5,9,18,45,223.5,31.0,2.95,24.5,59.0,173.53,126.07
2016,5,9,19,0,99.0,16.0,3.0,24.0,20.0,76.67,0.0
2016,5,9,19,15,49.5,8.0,3.15,23.5,10.0,27.17,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,8.1,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,15.1,0.0
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.5,33.22,21.72
2016,5,10,6,30,179.0,65.0,2.7,22.0,94.0,51.37,38.23
2016,5,10,6,45,266.5,81.5,2.9,22.5,143.0,63.61,49.24
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,71.52,56.21
2016,5,10,7,15,410.0,111.0,3.15,23.5,244.5,78.87,62.4
2016,5,10,7,30,466.0,124.0,3.2,24.0,297.0,85.78,68.02
2016,5,10,7,45,527.5,127.5,3.3,24.5,353.5,89.31,70.65
2016,5,10,8,0,589.0,131.0,3.4,25.0,410.0,126.69,77.45
2016,5,10,8,15,620.0,138.0,3.35,25.5,462.5,170.36,104.81
2016,5,10,8,30,651.0,145.0,3.3,26.0,515.0,217.76,140.37
2016,5,10,8,45,684.0,146.0,3.3,26.5,567.0,264.39,178.0
2016,5,10,9,0,717.0,147.0,3.3,27.0,619.0,314.59,219.48
2016,5,10,9,15,734.0,151.0,3.3,27.5,664.5,365.01,261.5
2016,5,10,9,30,751.0,155.0,3.3,28.0,710.0,416.77,303.76
2016,5,10,9,45,768.0,156.0,3.35,28.5,751.5,471.53,347.2
2016,5,10,10,0,785.0,157.0,3.4,29.0,793.0,522.23,386.6
2016,5,10,10,15,794.5,159.5,3.45,29.0,826.5,570.71,424.18
2016,5,10,10,30,804.0,162.0,3.5,29.0,860.0,618.88,460.64
2016,5,10,10,45,811.0,163.5,3.55,29.5,887.0,664.06,493.2
2016,5,10,11,0,818.0,165.0,3.6,30.0,914.0,708.28,524.28
2016,5,10,11,15,822.5,166.5,3.65,30.0,933.5,749.51,553.7
2016,5,10,11,30,827.0,168.0,3.7,30.0,953.0,789.22,580.92
2016,5,10,11,45,825.5,171.0,3.8,30.0,963.5,823.77,604.13
2016,5,10,12,0,824.0,174.0,3.9,30.0,974.0,856.14,625.84
2016,5,10,12,15,824.5,174.0,3.95,30.0,977.5,885.23,645.12
2016,5,10,12,30,825.0,174.0,4.0,30.0,981.0,912.0,662.87
2016,5,10,12,45,819.5,177.0,4.05,30.5,974.5,933.63,675.92
2016,5,10,13,0,814.0,180.0,4.1,31.0,968.0,952.45,687.17
2016,5,10,13,15,810.5,179.0,4.1,31.0,955.5,966.36,696.41
2016,5,10,13,30,807.0,178.0,4.1,31.0,943.0,977.22,703.79
2016,5,10,13,45,796.0,180.0,4.15,31.0,920.5,980.61,706.74
2016,5,10,14,0,785.0,182.0,4.2,31.0,898.0,980.82,707.82
2016,5,10,14,15,777.5,179.5,4.2,30.5,870.0,976.81,707.43
2016,5,10,14,30,770.0,177.0,4.2,30.0,842.0,969.7,705.17
2016,5,10,14,45,749.5,179.5,4.2,30.0,805.0,957.9,698.55
2016,5,10,15,0,729.0,182.0,4.2,30.0,768.0,937.96,686.66
2016,5,10,15,15,714.5,177.5,4.15,30.0,727.5,913.65,671.7
2016,5,10,15,30,700.0,173.0,4.1,30.0,687.0,886.89,655.16
2016,5,10,15,45,667.0,174.5,4.05,30.0,638.5,847.2,629.82
2016,5,10,16,0,634.0,176.0,4.0,30.0,590.0,806.16,603.44
2016,5,10,16,15,609.0,169.0,3.85,29.5,540.5,761.93,575.37
2016,5,10,16,30,584.0,162.0,3.7,29.0,491.0,716.68,545.97
2016,5,10,16,45,537.5,158.0,3.6,29.0,437.0,651.35,500.24
2016,5,10,17,0,491.0,154.0,3.5,29.0,383.0,593.22,458.75
2016,5,10,17,15,449.0,142.0,3.35,28.5,330.5,530.85,414.21
2016,5,10,17,30,407.0,130.0,3.2,28.0,278.0,470.39,369.82
2016,5,10,17,45,344.5,116.0,3.1,27.5,226.5,395.89,313.11
2016,5,10,18,0,282.0,102.0,3.0,27.0,175.0,315.54,250.18
2016,5,10,18,15,216.5,81.0,3.05,26.5,129.0,240.89,189.76
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,171.74,132.16
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,89.66,62.98
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.06,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.2,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.5,8.5,2.05,18.5,10.0,8.1,0.0
2016,5,11,6,0,65.0,17.0,2.3,19.0,20.0,14.34,0.0
2016,5,11,6,15,154.0,37.5,2.55,19.5,58.5,29.03,18.55
2016,5,11,6,30,243.0,58.0,2.8,20.0,97.0,44.17,32.42
2016,5,11,6,45,312.5,74.5,3.05,20.5,145.5,55.45,42.62
2016,5,11,7,0,382.0,91.0,3.3,21.0,194.0,66.16,52.05
2016,5,11,7,15,436.0,104.0,3.55,21.5,247.0,73.67,58.44
2016,5,11,7,30,490.0,117.0,3.8,22.0,300.0,80.73,64.27
2016,5,11,7,45,522.0,130.0,4.1,23.0,353.0,92.28,73.62
2016,5,11,8,0,554.0,143.0,4.4,24.0,406.0,135.45,85.67
2016,5,11,8,15,584.5,151.5,4.45,24.5,458.5,178.27,113.05
2016,5,11,8,30,615.0,160.0,4.5,25.0,511.0,224.75,148.2
2016,5,11,8,45,624.0,173.5,4.6,25.5,558.0,273.79,188.62
2016,5,11,9,0,633.0,187.0,4.7,26.0,605.0,323.83,230.48
2016,5,11,9,15,651.5,193.5,4.7,26.5,650.5,372.25,270.63
2016,5,11,9,30,670.0,200.0,4.7,27.0,696.0,422.36,311.44
2016,5,11,9,45,666.5,215.0,4.7,27.5,732.0,471.06,350.36
2016,5,11,10,0,663.0,230.0,4.7,28.0,768.0,518.85,387.42
2016,5,11,10,15,674.5,234.5,4.6,28.0,802.0,565.14,423.02
2016,5,11,10,30,686.0,239.0,4.5,28.0,836.0,611.64,457.89
2016,5,11,10,45,684.5,249.0,4.45,28.5,860.5,654.44,488.43
2016,5,11,11,0,683.0,259.0,4.4,29.0,885.0,696.02,517.3
2016,5,11,11,15,688.5,261.5,4.3,29.0,905.0,734.93,544.77
2016,5,11,11,30,694.0,264.0,4.2,29.0,925.0,772.85,571.06
2016,5,11,11,45,775.5,211.5,4.1,29.5,958.5,820.26,604.3
2016,5,11,12,0,857.0,159.0,4.0,30.0,992.0,866.77,633.41
2016,5,11,12,15,486.5,328.5,3.9,30.0,801.5,738.65,540.64
2016,5,11,12,30,116.0,498.0,3.8,30.0,611.0,578.63,419.95
2016,5,11,12,45,89.5,478.5,3.7,30.5,566.0,539.85,392.22
2016,5,11,13,0,63.0,459.0,3.6,31.0,521.0,501.99,364.43
2016,5,11,13,15,83.5,466.5,3.5,31.0,547.0,534.17,387.7
2016,5,11,13,30,104.0,474.0,3.4,31.0,573.0,566.93,410.94
2016,5,11,13,45,168.5,465.5,3.3,31.0,621.5,637.05,461.13
2016,5,11,14,0,233.0,457.0,3.2,31.0,670.0,698.57,504.62
2016,5,11,14,15,290.5,427.5,3.1,31.0,685.0,742.27,535.67
2016,5,11,14,30,348.0,398.0,3.0,31.0,700.0,773.47,558.44
2016,5,11,14,45,344.0,380.0,2.95,31.0,668.0,753.64,545.82
2016,5,11,15,0,340.0,362.0,2.9,31.0,636.0,732.09,532.4
2016,5,11,15,15,355.0,337.0,2.9,30.5,609.5,719.65,527.05
2016,5,11,15,30,370.0,312.0,2.9,30.0,583.0,704.93,520.1
2016,5,11,15,45,379.0,286.5,2.9,30.0,549.0,681.63,506.09
2016,5,11,16,0,388.0,261.0,2.9,30.0,515.0,656.12,490.5
2016,5,11,16,15,478.5,216.0,2.85,29.5,503.5,693.3,521.23
2016,5,11,16,30,569.0,171.0,2.8,29.0,492.0,708.85,536.79
2016,5,11,16,45,533.5,162.0,2.8,29.0,439.5,653.13,498.44
2016,5,11,17,0,498.0,153.0,2.8,29.0,387.0,598.01,460.16
2016,5,11,17,15,456.0,141.0,2.65,28.5,334.0,535.36,415.77
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,474.58,371.52
2016,5,11,17,45,357.5,114.0,2.35,27.5,229.5,402.6,317.21
2016,5,11,18,0,301.0,99.0,2.2,27.0,178.0,323.58,255.85
2016,5,11,18,15,233.5,79.0,2.25,26.5,131.5,247.97,195.11
2016,5,11,18,30,166.0,59.0,2.3,26.0,85.0,178.08,137.17
2016,5,11,18,45,97.0,36.0,2.35,25.5,49.5,107.87,77.16
2016,5,11,19,0,28.0,13.0,2.4,25.0,14.0,28.48,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.0,11.76,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,7.5,1.1,19.5,7.5,7.15,0.0
2016,5,12,6,0,0.0,15.0,1.2,20.0,15.0,13.92,0.31
2016,5,12,6,15,17.5,36.5,1.4,20.5,39.5,32.39,21.34
2016,5,12,6,30,35.0,58.0,1.6,21.0,64.0,50.11,37.4
2016,5,12,6,45,50.5,82.0,1.8,21.5,94.0,69.19,54.27
2016,5,12,7,0,66.0,106.0,2.0,22.0,124.0,87.84,70.44
2016,5,12,7,15,85.5,128.5,2.0,22.5,157.5,105.15,85.05
2016,5,12,7,30,105.0,151.0,2.0,23.0,191.0,115.94,93.81
2016,5,12,7,45,147.5,176.0,2.05,23.5,241.5,135.01,103.08
2016,5,12,8,0,190.0,201.0,2.1,24.0,292.0,167.49,122.93
2016,5,12,8,15,95.0,130.0,2.05,24.0,175.5,119.71,87.02
2016,5,12,8,30,0.0,59.0,2.0,24.0,59.0,54.91,38.96
2016,5,12,8,45,0.0,75.0,2.0,24.5,75.0,69.87,50.78
2016,5,12,9,0,0.0,91.0,2.0,25.0,91.0,84.86,62.4
2016,5,12,9,15,0.0,79.5,1.95,25.5,79.5,74.13,53.58
2016,5,12,9,30,0.0,68.0,1.9,26.0,68.0,63.41,44.87
2016,5,12,9,45,236.0,189.0,1.85,26.5,380.5,264.98,199.11
2016,5,12,10,0,472.0,310.0,1.8,27.0,693.0,490.53,362.8
2016,5,12,10,15,444.0,337.0,1.7,27.0,709.5,524.79,386.45
2016,5,12,10,30,416.0,364.0,1.6,27.0,726.0,556.17,408.34
2016,5,12,10,45,391.0,389.5,1.55,27.5,739.0,589.84,430.42
2016,5,12,11,0,366.0,415.0,1.5,28.0,752.0,616.35,446.97
2016,5,12,11,15,405.5,412.0,1.5,28.0,792.5,663.4,479.48
2016,5,12,11,30,445.0,409.0,1.5,28.0,833.0,710.38,511.41
2016,5,12,11,45,426.0,418.5,1.55,28.5,828.0,726.21,520.65
2016,5,12,12,0,407.0,428.0,1.6,29.0,823.0,740.66,529.08
2016,5,12,12,15,351.0,455.5,1.65,29.0,797.5,736.01,524.96
2016,5,12,12,30,295.0,483.0,1.7,29.0,772.0,727.98,518.63
2016,5,12,12,45,519.5,355.0,1.75,29.0,860.5,832.16,594.07
2016,5,12,13,0,744.0,227.0,1.8,29.0,949.0,937.78,666.34
2016,5,12,13,15,380.0,262.0,1.85,29.0,630.5,638.99,465.81
2016,5,12,13,30,16.0,297.0,1.9,29.0,312.0,297.22,217.45
2016,5,12,13,45,372.5,257.0,1.95,29.0,597.5,644.99,476.05
2016,5,12,14,0,729.0,217.0,2.0,29.0,883.0,968.17,691.57
2016,5,12,14,15,720.0,214.0,2.0,28.5,855.5,962.58,686.81
2016,5,12,14,30,711.0,211.0,2.0,28.0,828.0,954.03,683.72
2016,5,12,14,45,684.0,216.5,2.0,28.0,790.0,933.83,671.95
2016,5,12,15,0,657.0,222.0,2.0,28.0,752.0,911.16,658.75
2016,5,12,15,15,641.0,217.0,1.95,28.0,712.0,885.88,643.38
2016,5,12,15,30,625.0,212.0,1.9,28.0,672.0,858.34,626.54
2016,5,12,15,45,422.5,255.0,1.9,28.0,557.0,701.46,518.64
2016,5,12,16,0,220.0,298.0,1.9,28.0,442.0,530.19,396.81
2016,5,12,16,15,237.0,270.0,1.8,27.5,413.5,511.57,387.02
2016,5,12,16,30,254.0,242.0,1.7,27.0,385.0,504.78,384.38
2016,5,12,16,45,368.0,200.0,1.6,26.5,384.5,545.65,418.68
2016,5,12,17,0,482.0,158.0,1.5,26.0,384.0,591.46,455.29
2016,5,12,17,15,440.5,145.5,1.35,25.5,332.0,529.2,410.49
2016,5,12,17,30,399.0,133.0,1.2,25.0,280.0,468.81,366.69
2016,5,12,17,45,345.5,117.5,1.1,25.0,229.5,398.91,313.82
2016,5,12,18,0,292.0,102.0,1.0,25.0,179.0,322.06,254.19
2016,5,12,18,15,226.0,82.0,0.95,24.5,133.0,247.87,195.0
2016,5,12,18,30,160.0,62.0,0.9,24.0,87.0,179.36,138.5
2016,5,12,18,45,80.0,39.0,0.9,23.5,51.5,95.57,68.47
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,14.86,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,7.63,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
