Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,7.15,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,13.54,0.97
2016,5,13,6,15,60.0,42.0,2.4,18.5,51.5,35.37,24.09
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,56.03,42.83
2016,5,13,6,45,156.0,95.5,2.4,19.5,133.0,75.69,60.36
2016,5,13,7,0,208.0,122.0,2.4,20.0,179.0,91.43,74.12
2016,5,13,7,15,255.0,143.5,2.4,20.5,229.0,105.61,86.16
2016,5,13,7,30,302.0,165.0,2.4,21.0,279.0,119.15,97.33
2016,5,13,7,45,341.5,182.0,2.4,21.5,330.5,134.75,101.65
2016,5,13,8,0,381.0,199.0,2.4,22.0,382.0,172.51,121.22
2016,5,13,8,15,413.0,213.0,2.4,22.5,432.5,211.73,147.06
2016,5,13,8,30,445.0,227.0,2.4,23.0,483.0,247.58,173.35
2016,5,13,8,45,467.5,240.0,2.4,23.5,530.5,290.75,207.39
2016,5,13,9,0,490.0,253.0,2.4,24.0,578.0,336.42,243.83
2016,5,13,9,15,511.0,262.0,2.35,24.5,622.0,380.87,279.19
2016,5,13,9,30,532.0,271.0,2.3,25.0,666.0,427.34,315.49
2016,5,13,9,45,556.0,273.5,2.25,25.5,707.0,471.87,349.66
2016,5,13,10,0,580.0,276.0,2.2,26.0,748.0,518.28,384.37
2016,5,13,10,15,592.5,281.5,2.1,26.0,781.5,562.44,417.17
2016,5,13,10,30,605.0,287.0,2.0,26.0,815.0,604.99,448.03
2016,5,13,10,45,623.0,285.0,1.95,26.5,843.5,646.71,477.0
2016,5,13,11,0,641.0,283.0,1.9,27.0,872.0,688.97,505.6
2016,5,13,11,15,457.5,377.5,1.85,27.0,802.5,669.5,488.58
2016,5,13,11,30,274.0,472.0,1.8,27.0,733.0,636.05,461.55
2016,5,13,11,45,348.0,448.5,1.75,27.5,784.5,691.71,500.0
2016,5,13,12,0,422.0,425.0,1.7,28.0,836.0,750.35,539.01
2016,5,13,12,15,372.0,450.5,1.65,28.0,814.0,750.0,536.64
2016,5,13,12,30,322.0,476.0,1.6,28.0,792.0,745.95,532.27
2016,5,13,12,45,525.5,358.0,1.6,28.5,870.0,840.9,599.25
2016,5,13,13,0,729.0,240.0,1.6,29.0,948.0,936.75,663.21
2016,5,13,13,15,725.0,238.5,1.6,29.0,935.5,949.48,670.39
2016,5,13,13,30,721.0,237.0,1.6,29.0,923.0,959.32,676.79
2016,5,13,13,45,597.0,308.0,1.6,29.0,867.5,919.42,649.67
2016,5,13,14,0,473.0,379.0,1.6,29.0,812.0,876.72,619.74
2016,5,13,14,15,469.5,362.0,1.6,28.5,781.0,862.88,613.62
2016,5,13,14,30,466.0,345.0,1.6,28.0,750.0,846.6,605.63
2016,5,13,14,45,438.0,339.5,1.6,28.0,707.5,815.59,586.16
2016,5,13,15,0,410.0,334.0,1.6,28.0,665.0,782.92,565.59
2016,5,13,15,15,489.0,285.5,1.55,28.0,660.5,807.47,585.33
2016,5,13,15,30,568.0,237.0,1.5,28.0,656.0,826.29,600.75
2016,5,13,15,45,518.5,235.0,1.5,28.0,598.5,769.99,563.95
2016,5,13,16,0,469.0,233.0,1.5,28.0,541.0,713.68,527.23
2016,5,13,16,15,302.5,242.5,1.45,27.5,435.0,552.31,414.87
2016,5,13,16,30,136.0,252.0,1.4,27.0,329.0,400.47,304.14
2016,5,13,16,45,243.0,213.5,1.35,27.0,334.5,457.52,350.79
2016,5,13,17,0,350.0,175.0,1.3,27.0,340.0,492.08,379.29
2016,5,13,17,15,297.5,166.0,1.2,26.5,294.0,431.72,334.95
2016,5,13,17,30,245.0,157.0,1.1,26.0,248.0,375.07,292.9
2016,5,13,17,45,253.0,133.0,1.0,26.0,213.0,344.32,270.18
2016,5,13,18,0,261.0,109.0,0.9,26.0,178.0,311.94,245.0
2016,5,13,18,15,200.0,86.5,0.9,25.5,132.0,238.92,186.97
2016,5,13,18,30,139.0,64.0,0.9,25.0,86.0,170.82,131.25
2016,5,13,18,45,69.5,40.0,0.9,24.5,51.0,91.71,65.48
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.85,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.63,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,20.5,9.0,8.58,0.0
2016,5,14,6,0,0.0,18.0,1.7,21.0,18.0,16.71,3.21
2016,5,14,6,15,39.0,40.0,1.7,21.0,46.5,33.95,22.72
2016,5,14,6,30,78.0,62.0,1.7,21.0,75.0,51.27,38.45
2016,5,14,6,45,117.5,82.5,1.7,21.5,110.5,67.11,52.52
2016,5,14,7,0,157.0,103.0,1.7,22.0,146.0,82.54,65.89
2016,5,14,7,15,174.0,126.5,1.65,22.5,184.5,99.41,80.14
2016,5,14,7,30,191.0,150.0,1.6,23.0,223.0,115.71,93.55
2016,5,14,7,45,166.5,177.0,1.55,24.0,248.0,136.97,103.69
2016,5,14,8,0,142.0,204.0,1.5,25.0,273.0,167.02,123.31
2016,5,14,8,15,143.0,230.0,1.5,25.0,306.5,197.44,145.36
2016,5,14,8,30,144.0,256.0,1.5,25.0,340.0,228.34,168.69
2016,5,14,8,45,95.5,266.5,1.5,25.5,324.5,244.6,182.55
2016,5,14,9,0,47.0,277.0,1.5,26.0,309.0,247.39,185.65
2016,5,14,9,15,32.5,268.5,1.45,26.0,291.5,241.8,181.52
2016,5,14,9,30,18.0,260.0,1.4,26.0,274.0,240.58,180.51
2016,5,14,9,45,20.5,282.0,1.4,26.0,298.5,262.83,196.82
2016,5,14,10,0,23.0,304.0,1.4,26.0,323.0,285.49,213.22
2016,5,14,10,15,20.5,300.0,1.3,26.0,317.5,283.3,211.09
2016,5,14,10,30,18.0,296.0,1.2,26.0,312.0,280.57,208.68
2016,5,14,10,45,14.5,265.0,1.15,26.0,278.0,252.64,187.83
2016,5,14,11,0,11.0,234.0,1.1,26.0,244.0,223.65,166.21
2016,5,14,11,15,12.5,253.0,1.0,26.0,265.0,243.07,180.49
2016,5,14,11,30,14.0,272.0,0.9,26.0,286.0,262.75,194.63
2016,5,14,11,45,14.5,280.5,0.8,26.0,295.5,272.25,201.19
2016,5,14,12,0,15.0,289.0,0.7,26.0,305.0,281.83,207.82
2016,5,14,12,15,18.0,320.5,0.65,25.5,339.0,315.11,232.08
2016,5,14,12,30,21.0,352.0,0.6,25.0,373.0,348.9,256.34
2016,5,14,12,45,27.5,380.0,0.6,25.0,407.5,388.18,284.06
2016,5,14,13,0,34.0,408.0,0.6,25.0,442.0,425.0,309.73
2016,5,14,13,15,28.0,377.5,0.65,24.5,405.0,392.94,287.88
2016,5,14,13,30,22.0,347.0,0.7,24.0,368.0,351.41,259.48
2016,5,14,13,45,11.0,207.0,0.8,24.0,217.5,206.45,153.97
2016,5,14,14,0,0.0,67.0,0.9,24.0,67.0,62.65,43.96
2016,5,14,14,15,0.0,87.0,1.0,23.5,87.0,81.42,59.1
2016,5,14,14,30,0.0,107.0,1.1,23.0,107.0,100.32,74.14
2016,5,14,14,45,0.0,83.5,1.25,23.0,83.5,78.01,56.67
2016,5,14,15,0,0.0,60.0,1.4,23.0,60.0,55.99,39.32
2016,5,14,15,15,1.5,113.0,1.45,22.5,114.0,107.42,80.49
2016,5,14,15,30,3.0,166.0,1.5,22.0,168.0,160.53,122.59
2016,5,14,15,45,1.5,130.5,1.6,22.0,131.5,124.43,94.36
2016,5,14,16,0,0.0,95.0,1.7,22.0,95.0,88.63,66.13
2016,5,14,16,15,39.0,169.5,1.65,21.5,192.0,206.7,161.89
2016,5,14,16,30,78.0,244.0,1.6,21.0,289.0,326.92,256.43
2016,5,14,16,45,39.0,185.0,1.6,21.0,207.5,226.22,177.62
2016,5,14,17,0,0.0,126.0,1.6,21.0,126.0,121.15,93.54
2016,5,14,17,15,0.0,109.0,1.65,21.0,109.0,104.52,80.6
2016,5,14,17,30,0.0,92.0,1.7,21.0,92.0,87.82,67.23
2016,5,14,17,45,0.0,76.0,1.75,21.0,76.0,72.11,54.44
2016,5,14,18,0,0.0,60.0,1.8,21.0,60.0,56.3,41.35
2016,5,14,18,15,0.0,44.5,2.05,20.5,44.5,41.35,28.83
2016,5,14,18,30,0.0,29.0,2.3,20.0,29.0,26.91,16.57
2016,5,14,18,45,0.0,17.5,2.55,20.0,17.5,16.22,7.24
2016,5,14,19,0,0.0,6.0,2.8,20.0,6.0,5.55,0.0
2016,5,14,19,15,0.0,3.0,2.9,19.5,3.0,2.86,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.65,14.0,4.5,4.29,0.0
2016,5,15,6,0,0.0,9.0,2.7,14.0,9.0,8.33,0.0
2016,5,15,6,15,0.0,23.5,2.7,14.0,23.5,21.81,13.1
2016,5,15,6,30,0.0,38.0,2.7,14.0,38.0,35.31,25.58
2016,5,15,6,45,0.0,56.5,2.75,14.5,56.5,51.81,40.54
2016,5,15,7,0,0.0,75.0,2.8,15.0,75.0,67.98,54.97
2016,5,15,7,15,41.0,113.5,2.8,15.0,129.0,95.32,79.05
2016,5,15,7,30,82.0,152.0,2.8,15.0,183.0,122.87,102.92
2016,5,15,7,45,80.0,176.0,2.85,15.5,210.5,142.5,112.85
2016,5,15,8,0,78.0,200.0,2.9,16.0,238.0,167.61,130.87
2016,5,15,8,15,94.5,227.5,2.9,16.5,278.5,197.53,153.0
2016,5,15,8,30,111.0,255.0,2.9,17.0,319.0,229.65,177.24
2016,5,15,8,45,80.5,267.0,2.95,17.5,315.5,241.63,187.49
2016,5,15,9,0,50.0,279.0,3.0,18.0,312.0,249.94,194.52
2016,5,15,9,15,123.5,316.5,2.95,18.5,406.5,302.86,233.79
2016,5,15,9,30,197.0,354.0,2.9,19.0,501.0,371.65,285.29
2016,5,15,9,45,186.0,376.5,2.9,19.5,521.5,398.9,305.73
2016,5,15,10,0,175.0,399.0,2.9,20.0,542.0,425.14,325.05
2016,5,15,10,15,129.0,408.0,2.85,20.0,516.0,420.33,321.2
2016,5,15,10,30,83.0,417.0,2.8,20.0,490.0,416.43,317.63
2016,5,15,10,45,96.0,437.0,2.8,20.5,524.0,449.34,341.34
2016,5,15,11,0,109.0,457.0,2.8,21.0,558.0,483.61,365.62
2016,5,15,11,15,73.5,432.5,2.7,21.0,501.5,444.95,336.36
2016,5,15,11,30,38.0,408.0,2.6,21.0,445.0,402.31,304.15
2016,5,15,11,45,29.0,374.0,2.55,21.5,402.5,368.93,278.86
2016,5,15,12,0,20.0,340.0,2.5,22.0,360.0,333.22,251.72
2016,5,15,12,15,27.0,375.0,2.45,22.0,401.5,375.75,283.34
2016,5,15,12,30,34.0,410.0,2.4,22.0,443.0,418.82,314.71
2016,5,15,12,45,29.0,388.0,2.35,22.5,416.5,397.25,298.08
2016,5,15,13,0,24.0,366.0,2.3,23.0,390.0,368.49,276.52
2016,5,15,13,15,26.0,372.5,2.3,23.0,398.0,386.1,289.71
2016,5,15,13,30,28.0,379.0,2.3,23.0,406.0,397.56,298.23
2016,5,15,13,45,21.5,333.0,2.3,23.0,353.5,338.65,255.12
2016,5,15,14,0,15.0,287.0,2.3,23.0,301.0,288.36,218.03
2016,5,15,14,15,24.5,322.0,2.3,22.5,344.0,344.09,260.81
2016,5,15,14,30,34.0,357.0,2.3,22.0,387.0,392.32,297.38
2016,5,15,14,45,25.0,314.0,2.3,22.0,335.5,340.52,259.03
2016,5,15,15,0,16.0,271.0,2.3,22.0,284.0,276.89,211.58
2016,5,15,15,15,114.0,310.0,2.3,22.0,395.0,441.31,338.98
2016,5,15,15,30,212.0,349.0,2.3,22.0,506.0,580.98,443.02
2016,5,15,15,45,110.0,275.5,2.3,22.0,356.5,401.8,309.8
2016,5,15,16,0,8.0,202.0,2.3,22.0,207.0,202.66,155.96
2016,5,15,16,15,6.0,186.5,2.25,21.5,190.0,185.86,143.99
2016,5,15,16,30,4.0,171.0,2.2,21.0,173.0,169.13,131.45
2016,5,15,16,45,2.0,109.5,2.15,21.0,110.5,105.04,80.46
2016,5,15,17,0,0.0,48.0,2.1,21.0,48.0,44.62,31.33
2016,5,15,17,15,0.0,41.5,1.95,20.5,41.5,38.55,26.54
2016,5,15,17,30,0.0,35.0,1.8,20.0,35.0,32.49,21.63
2016,5,15,17,45,0.0,29.0,1.7,20.0,29.0,26.91,17.0
2016,5,15,18,0,0.0,23.0,1.6,20.0,23.0,21.32,12.31
2016,5,15,18,15,0.0,17.0,1.45,19.5,17.0,15.75,7.58
2016,5,15,18,30,0.0,11.0,1.3,19.0,11.0,10.18,2.81
2016,5,15,18,45,0.0,6.5,1.15,19.0,6.5,6.01,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.85,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.95,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,4.77,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,9.26,0.0
2016,5,16,6,15,0.0,24.0,2.05,18.0,24.0,22.27,13.26
2016,5,16,6,30,0.0,38.0,2.3,18.0,38.0,35.3,25.15
2016,5,16,6,45,0.0,55.5,2.55,18.5,55.5,51.02,39.19
2016,5,16,7,0,0.0,73.0,2.8,19.0,73.0,66.4,52.71
2016,5,16,7,15,0.0,92.0,3.0,19.0,92.0,82.83,66.99
2016,5,16,7,30,0.0,111.0,3.2,19.0,111.0,99.08,80.88
2016,5,16,7,45,0.5,130.0,3.4,19.5,130.5,115.43,90.1
2016,5,16,8,0,1.0,149.0,3.6,20.0,150.0,132.4,103.35
2016,5,16,8,15,4.5,166.0,3.7,20.0,169.0,148.34,115.66
2016,5,16,8,30,8.0,183.0,3.8,20.0,188.0,164.72,128.23
2016,5,16,8,45,4.5,172.0,3.9,20.5,175.0,156.56,121.21
2016,5,16,9,0,1.0,161.0,4.0,21.0,162.0,147.22,113.32
2016,5,16,9,15,0.5,138.5,3.95,21.5,139.0,127.84,97.42
2016,5,16,9,30,0.0,116.0,3.9,22.0,116.0,107.7,81.01
2016,5,16,9,45,2.5,145.0,3.85,22.5,147.0,135.12,102.34
2016,5,16,10,0,5.0,174.0,3.8,23.0,178.0,162.78,123.56
2016,5,16,10,15,13.5,247.0,3.65,23.0,259.0,233.14,177.71
2016,5,16,10,30,22.0,320.0,3.5,23.0,340.0,304.1,231.22
2016,5,16,10,45,44.0,376.5,3.35,23.5,417.0,364.62,275.71
2016,5,16,11,0,66.0,433.0,3.2,24.0,494.0,433.45,325.4
2016,5,16,11,15,51.0,418.5,3.05,24.5,466.0,416.28,311.37
2016,5,16,11,30,36.0,404.0,2.9,25.0,438.0,397.25,296.32
2016,5,16,11,45,81.0,451.0,2.8,25.5,529.5,480.69,356.7
2016,5,16,12,0,126.0,498.0,2.7,26.0,621.0,568.43,418.09
2016,5,16,12,15,84.0,465.0,2.75,26.0,547.5,509.45,375.42
2016,5,16,12,30,42.0,432.0,2.8,26.0,474.0,446.87,330.21
2016,5,16,12,45,162.0,458.0,2.85,26.5,616.5,592.46,436.48
2016,5,16,13,0,282.0,484.0,2.9,27.0,759.0,745.41,542.7
2016,5,16,13,15,145.5,339.0,3.0,27.0,481.0,475.93,353.84
2016,5,16,13,30,9.0,194.0,3.1,27.0,203.0,191.71,142.27
2016,5,16,13,45,20.0,282.5,3.25,27.0,301.0,295.8,221.29
2016,5,16,14,0,31.0,371.0,3.4,27.0,399.0,398.32,296.71
2016,5,16,14,15,33.5,366.0,3.5,26.5,396.0,398.46,297.62
2016,5,16,14,30,36.0,361.0,3.6,26.0,393.0,398.48,298.87
2016,5,16,14,45,50.5,365.0,3.7,26.0,407.5,419.96,315.74
2016,5,16,15,0,65.0,369.0,3.8,26.0,422.0,441.55,332.67
2016,5,16,15,15,170.5,354.0,3.85,26.0,483.0,545.0,412.32
2016,5,16,15,30,276.0,339.0,3.9,26.0,544.0,645.55,488.03
2016,5,16,15,45,284.5,313.5,4.0,26.0,513.0,623.93,474.09
2016,5,16,16,0,293.0,288.0,4.1,26.0,482.0,600.46,459.35
2016,5,16,16,15,200.5,270.0,4.1,25.5,398.0,478.96,370.26
2016,5,16,16,30,108.0,252.0,4.1,25.0,314.0,362.39,282.04
2016,5,16,16,45,109.5,226.5,4.1,24.5,284.5,347.76,272.76
2016,5,16,17,0,111.0,201.0,4.1,24.0,255.0,318.8,251.98
2016,5,16,17,15,103.5,177.0,4.05,23.5,222.0,284.03,225.93
2016,5,16,17,30,96.0,153.0,4.0,23.0,189.0,237.85,190.29
2016,5,16,17,45,291.5,113.0,3.95,23.0,197.0,344.57,279.71
2016,5,16,18,0,487.0,73.0,3.9,23.0,205.0,427.28,346.19
2016,5,16,18,15,411.5,62.0,3.65,22.5,155.5,346.94,279.7
2016,5,16,18,30,336.0,51.0,3.4,22.0,106.0,270.52,214.89
2016,5,16,18,45,234.0,35.5,3.2,21.5,67.0,185.56,140.93
2016,5,16,19,0,132.0,20.0,3.0,21.0,28.0,101.44,38.43
2016,5,16,19,15,66.0,10.0,2.9,20.5,14.0,36.15,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.5,1.5,1.43,0.0
2016,5,17,6,0,0.0,3.0,2.4,18.0,3.0,2.77,0.0
2016,5,17,6,15,0.0,8.0,2.55,18.0,8.0,7.4,0.64
2016,5,17,6,30,0.0,13.0,2.7,18.0,13.0,12.04,4.87
2016,5,17,6,45,0.0,19.0,2.85,18.5,19.0,17.61,9.88
2016,5,17,7,0,0.0,25.0,3.0,19.0,25.0,23.18,14.83
2016,5,17,7,15,0.0,65.0,3.1,19.5,65.0,60.46,47.44
2016,5,17,7,30,0.0,105.0,3.2,20.0,105.0,94.39,76.54
2016,5,17,7,45,0.0,78.0,3.35,20.5,78.0,72.61,54.65
2016,5,17,8,0,0.0,51.0,3.5,21.0,51.0,47.42,33.63
2016,5,17,8,15,0.0,80.0,3.5,21.0,80.0,74.5,55.69
2016,5,17,8,30,0.0,109.0,3.5,21.0,109.0,100.74,76.75
2016,5,17,8,45,2.0,143.5,3.5,21.5,145.0,131.68,101.04
2016,5,17,9,0,4.0,178.0,3.5,22.0,181.0,162.74,125.04
2016,5,17,9,15,7.0,198.5,3.45,22.5,204.0,182.45,139.82
2016,5,17,9,30,10.0,219.0,3.4,23.0,227.0,202.6,154.82
2016,5,17,9,45,53.5,304.0,3.35,23.5,348.0,288.94,220.13
2016,5,17,10,0,97.0,389.0,3.3,24.0,469.0,385.02,291.16
2016,5,17,10,15,216.0,397.0,3.25,24.0,583.5,460.47,347.28
2016,5,17,10,30,335.0,405.0,3.2,24.0,698.0,547.92,411.87
2016,5,17,10,45,172.5,306.0,3.15,24.0,457.0,379.72,288.17
2016,5,17,11,0,10.0,207.0,3.1,24.0,216.0,198.48,149.39
2016,5,17,11,15,15.5,275.5,3.05,24.0,290.5,265.77,200.75
2016,5,17,11,30,21.0,344.0,3.0,24.0,365.0,333.8,251.23
2016,5,17,11,45,29.0,380.0,2.95,24.5,408.5,374.43,280.4
2016,5,17,12,0,37.0,416.0,2.9,25.0,452.0,418.18,311.49
2016,5,17,12,15,120.5,460.5,2.85,25.0,579.0,539.21,400.17
2016,5,17,12,30,204.0,505.0,2.8,25.0,706.0,665.01,489.12
2016,5,17,12,45,211.5,501.5,2.8,25.5,709.0,679.82,497.93
2016,5,17,13,0,219.0,498.0,2.8,26.0,712.0,694.03,507.04
2016,5,17,13,15,508.5,338.0,2.8,26.0,825.5,839.22,614.92
2016,5,17,13,30,798.0,178.0,2.8,26.0,939.0,971.62,706.25
2016,5,17,13,45,480.5,322.0,2.8,26.0,777.5,819.13,600.1
2016,5,17,14,0,163.0,466.0,2.8,26.0,616.0,638.68,468.43
2016,5,17,14,15,465.0,320.0,2.8,25.5,729.0,816.25,602.89
2016,5,17,14,30,767.0,174.0,2.8,25.0,842.0,966.54,708.86
2016,5,17,14,45,762.5,167.5,2.85,25.0,809.5,955.18,701.52
2016,5,17,15,0,758.0,161.0,2.9,25.0,777.0,940.82,693.75
2016,5,17,15,15,550.0,242.0,2.9,25.0,677.0,820.67,612.62
2016,5,17,15,30,342.0,323.0,2.9,25.0,577.0,691.21,519.11
2016,5,17,15,45,355.5,296.5,2.95,25.0,545.5,671.76,508.55
2016,5,17,16,0,369.0,270.0,3.0,25.0,514.0,649.99,495.53
2016,5,17,16,15,357.5,249.0,2.95,24.5,470.0,609.78,469.0
2016,5,17,16,30,346.0,228.0,2.9,24.0,426.0,568.66,441.47
2016,5,17,16,45,401.5,191.5,2.9,24.0,399.5,578.68,451.93
2016,5,17,17,0,457.0,155.0,2.9,24.0,373.0,569.45,448.11
2016,5,17,17,15,425.5,141.5,2.8,23.5,324.5,514.48,408.32
2016,5,17,17,30,394.0,128.0,2.7,23.0,276.0,460.63,368.51
2016,5,17,17,45,353.0,112.0,2.65,23.0,228.5,398.65,320.51
2016,5,17,18,0,312.0,96.0,2.6,23.0,181.0,339.26,273.07
2016,5,17,18,15,254.5,78.5,2.6,22.5,137.0,259.79,208.62
2016,5,17,18,30,197.0,61.0,2.6,22.0,93.0,197.3,155.82
2016,5,17,18,45,121.5,41.0,2.6,22.0,58.5,126.82,94.96
2016,5,17,19,0,46.0,21.0,2.6,22.0,24.0,49.48,18.29
2016,5,17,19,15,23.0,10.5,2.65,21.5,12.0,19.31,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.5,3.8,15.0,7.5,7.15,0.0
2016,5,18,6,0,0.0,15.0,3.8,15.0,15.0,13.91,3.62
2016,5,18,6,15,0.0,34.0,3.75,15.0,34.0,31.21,21.19
2016,5,18,6,30,0.0,53.0,3.7,15.0,53.0,47.84,36.5
2016,5,18,6,45,5.0,75.0,3.7,15.5,76.5,66.62,53.45
2016,5,18,7,0,10.0,97.0,3.7,16.0,100.0,85.2,69.9
2016,5,18,7,15,5.0,89.0,3.65,16.0,90.5,80.52,65.75
2016,5,18,7,30,0.0,81.0,3.6,16.0,81.0,74.77,60.55
2016,5,18,7,45,0.0,92.0,3.6,16.5,92.0,84.68,65.64
2016,5,18,8,0,0.0,103.0,3.6,17.0,103.0,94.66,73.52
2016,5,18,8,15,0.0,116.0,3.5,17.5,116.0,106.37,82.71
2016,5,18,8,30,0.0,129.0,3.4,18.0,129.0,118.12,91.81
2016,5,18,8,45,113.0,216.5,3.35,18.5,292.0,205.88,157.84
2016,5,18,9,0,226.0,304.0,3.3,19.0,455.0,313.77,239.2
2016,5,18,9,15,113.5,226.0,3.3,19.0,302.0,231.09,177.95
2016,5,18,9,30,1.0,148.0,3.3,19.0,149.0,136.82,105.12
2016,5,18,9,45,7.5,204.0,3.3,19.5,210.5,189.79,146.68
2016,5,18,10,0,14.0,260.0,3.3,20.0,272.0,243.21,187.62
2016,5,18,10,15,30.5,322.0,3.25,20.5,349.0,301.62,231.71
2016,5,18,10,30,47.0,384.0,3.2,21.0,426.0,367.67,280.72
2016,5,18,10,45,38.5,378.0,3.15,21.5,413.0,362.45,275.67
2016,5,18,11,0,30.0,372.0,3.1,22.0,400.0,356.04,269.98
2016,5,18,11,15,21.0,303.5,3.05,22.0,323.5,292.79,222.41
2016,5,18,11,30,12.0,235.0,3.0,22.0,247.0,227.39,172.69
2016,5,18,11,45,77.5,368.0,2.95,22.5,444.0,402.91,305.64
2016,5,18,12,0,143.0,501.0,2.9,23.0,641.0,585.64,436.64
2016,5,18,12,15,219.0,493.0,2.85,23.0,708.0,655.34,486.52
2016,5,18,12,30,295.0,485.0,2.8,23.0,775.0,730.87,540.2
2016,5,18,12,45,153.5,358.5,2.8,23.5,509.5,489.55,367.69
2016,5,18,13,0,12.0,232.0,2.8,24.0,244.0,229.74,172.53
2016,5,18,13,15,46.5,348.0,2.8,24.0,393.0,381.8,287.69
2016,5,18,13,30,81.0,464.0,2.8,24.0,542.0,534.57,398.01
2016,5,18,13,45,76.0,450.0,2.85,24.0,521.5,520.12,387.3
2016,5,18,14,0,71.0,436.0,2.9,24.0,501.0,504.98,376.98
2016,5,18,14,15,121.5,435.5,2.95,24.0,543.5,570.82,426.3
2016,5,18,14,30,172.0,435.0,3.0,24.0,586.0,625.37,466.87
2016,5,18,14,45,96.5,365.0,3.1,24.0,449.0,465.69,351.66
2016,5,18,15,0,21.0,295.0,3.2,24.0,312.0,306.04,232.33
2016,5,18,15,15,21.5,283.0,3.3,23.5,300.0,295.46,225.86
2016,5,18,15,30,22.0,271.0,3.4,23.0,288.0,284.81,218.84
2016,5,18,15,45,18.0,246.5,3.5,23.0,259.5,256.83,197.89
2016,5,18,16,0,14.0,222.0,3.6,23.0,231.0,228.82,176.73
2016,5,18,16,15,122.0,235.5,3.65,22.5,306.5,368.22,289.45
2016,5,18,16,30,230.0,249.0,3.7,22.0,382.0,478.59,377.5
2016,5,18,16,45,130.5,215.0,3.75,22.0,289.0,351.35,278.32
2016,5,18,17,0,31.0,181.0,3.8,22.0,196.0,217.02,171.05
2016,5,18,17,15,25.5,159.0,3.8,21.5,170.5,178.82,141.47
2016,5,18,17,30,20.0,137.0,3.8,21.0,145.0,152.19,120.48
2016,5,18,17,45,13.0,115.5,3.8,20.5,120.5,125.33,98.79
2016,5,18,18,0,6.0,94.0,3.8,20.0,96.0,98.81,76.94
2016,5,18,18,15,3.0,72.0,3.65,19.5,73.0,74.34,56.45
2016,5,18,18,30,0.0,50.0,3.5,19.0,50.0,49.53,35.39
2016,5,18,18,45,0.0,31.5,3.35,19.0,31.5,30.16,18.64
2016,5,18,19,0,0.0,13.0,3.2,19.0,13.0,12.05,0.76
2016,5,18,19,15,0.0,6.5,3.15,18.5,6.5,6.2,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.91,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.7,0.0
2016,5,19,6,15,0.0,10.0,2.85,15.0,10.0,9.26,2.33
2016,5,19,6,30,0.0,16.0,3.1,15.0,16.0,14.82,7.46
2016,5,19,6,45,0.0,22.5,3.35,15.5,22.5,20.86,12.95
2016,5,19,7,0,0.0,29.0,3.6,16.0,29.0,26.9,18.36
2016,5,19,7,15,0.0,24.0,3.4,16.0,24.0,22.26,14.22
2016,5,19,7,30,0.0,19.0,3.2,16.0,19.0,17.62,10.05
2016,5,19,7,45,0.0,22.0,3.0,16.5,22.0,20.42,11.66
2016,5,19,8,0,0.0,25.0,2.8,17.0,25.0,23.21,13.93
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,25.09,15.42
2016,5,19,8,30,0.0,29.0,2.9,17.0,29.0,26.96,16.92
2016,5,19,8,45,0.0,38.5,3.0,17.0,38.5,35.82,24.21
2016,5,19,9,0,0.0,48.0,3.1,17.0,48.0,44.7,31.46
2016,5,19,9,15,0.0,53.0,3.05,17.0,53.0,49.38,35.21
2016,5,19,9,30,0.0,58.0,3.0,17.0,58.0,54.07,38.96
2016,5,19,9,45,0.0,82.0,2.95,17.0,82.0,76.54,57.2
2016,5,19,10,0,0.0,106.0,2.9,17.0,106.0,98.72,75.03
2016,5,19,10,15,0.0,103.5,2.5,17.0,103.5,96.46,73.02
2016,5,19,10,30,0.0,101.0,2.1,17.0,101.0,94.18,71.05
2016,5,19,10,45,4.5,149.0,1.7,17.5,153.5,141.28,108.42
2016,5,19,11,0,9.0,197.0,1.3,18.0,206.0,188.7,145.08
2016,5,19,11,15,52.0,335.5,1.25,18.0,386.0,344.11,263.87
2016,5,19,11,30,95.0,474.0,1.2,18.0,566.0,505.2,380.38
2016,5,19,11,45,180.5,481.5,1.2,18.5,658.0,588.05,438.83
2016,5,19,12,0,266.0,489.0,1.2,19.0,750.0,678.34,501.45
2016,5,19,12,15,272.0,490.0,1.2,19.5,757.0,699.93,514.45
2016,5,19,12,30,278.0,491.0,1.2,20.0,764.0,721.22,527.84
2016,5,19,12,45,268.0,491.0,1.2,20.5,754.0,726.2,529.89
2016,5,19,13,0,258.0,491.0,1.2,21.0,744.0,729.73,531.14
2016,5,19,13,15,250.0,486.0,1.2,21.5,728.5,728.79,529.62
2016,5,19,13,30,242.0,481.0,1.2,22.0,713.0,718.13,521.86
2016,5,19,13,45,146.0,446.5,1.2,22.5,586.0,595.88,436.58
2016,5,19,14,0,50.0,412.0,1.2,23.0,459.0,459.27,339.25
2016,5,19,14,15,32.0,341.5,1.2,23.0,371.5,371.58,277.55
2016,5,19,14,30,14.0,271.0,1.2,23.0,284.0,273.21,205.66
2016,5,19,14,45,8.0,209.0,1.2,23.5,216.5,206.76,155.93
2016,5,19,15,0,2.0,147.0,1.2,24.0,149.0,140.65,105.28
2016,5,19,15,15,3.5,162.5,1.3,23.5,165.5,157.32,118.91
2016,5,19,15,30,5.0,178.0,1.4,23.0,182.0,174.29,132.64
2016,5,19,15,45,9.5,201.0,1.5,23.0,208.0,202.12,154.69
2016,5,19,16,0,14.0,224.0,1.6,23.0,234.0,230.87,177.4
2016,5,19,16,15,9.0,197.0,1.75,22.5,203.5,199.35,153.7
2016,5,19,16,30,4.0,170.0,1.9,22.0,173.0,167.93,129.8
2016,5,19,16,45,2.0,155.5,2.05,22.0,157.0,152.3,117.9
2016,5,19,17,0,0.0,141.0,2.2,22.0,141.0,136.79,105.92
2016,5,19,17,15,0.0,123.0,2.2,21.5,123.0,119.2,92.34
2016,5,19,17,30,0.0,105.0,2.2,21.0,105.0,101.53,78.44
2016,5,19,17,45,0.0,87.5,2.2,21.0,87.5,84.3,64.48
2016,5,19,18,0,0.0,70.0,2.2,21.0,70.0,66.94,50.17
2016,5,19,18,15,0.0,53.5,2.05,20.5,53.5,50.52,36.48
2016,5,19,18,30,0.0,37.0,1.9,20.0,37.0,34.37,22.8
2016,5,19,18,45,0.0,23.5,1.8,19.5,23.5,21.81,11.94
2016,5,19,19,0,0.0,10.0,1.7,19.0,10.0,9.26,0.0
2016,5,19,19,15,0.0,5.0,1.7,18.5,5.0,4.77,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.5,12.5,0.8,14.5,18.0,11.91,0.0
2016,5,20,6,0,143.0,25.0,0.9,15.0,36.0,19.57,8.16
2016,5,20,6,15,246.0,40.5,0.9,15.5,77.0,31.18,21.24
2016,5,20,6,30,349.0,56.0,0.9,16.0,118.0,42.28,31.58
2016,5,20,6,45,174.5,54.5,0.9,16.5,85.5,43.65,33.09
2016,5,20,7,0,0.0,53.0,0.9,17.0,53.0,49.26,38.1
2016,5,20,7,15,0.0,71.0,0.9,17.5,71.0,65.72,52.42
2016,5,20,7,30,0.0,89.0,0.9,18.0,89.0,81.48,65.85
2016,5,20,7,45,0.5,119.5,0.9,19.0,120.0,107.34,83.42
2016,5,20,8,0,1.0,150.0,0.9,20.0,151.0,133.4,103.69
2016,5,20,8,15,4.0,167.0,0.95,20.5,169.5,149.27,115.55
2016,5,20,8,30,7.0,184.0,1.0,21.0,188.0,165.54,127.61
2016,5,20,8,45,11.5,207.5,1.05,21.5,215.0,187.91,144.26
2016,5,20,9,0,16.0,231.0,1.1,22.0,242.0,210.93,161.24
2016,5,20,9,15,14.0,232.0,1.15,22.0,242.0,213.48,162.87
2016,5,20,9,30,12.0,233.0,1.2,22.0,242.0,215.52,164.19
2016,5,20,9,45,16.5,263.5,1.3,22.5,276.5,245.54,186.46
2016,5,20,10,0,21.0,294.0,1.4,23.0,311.0,276.21,208.86
2016,5,20,10,15,103.0,365.5,1.45,23.5,455.5,372.67,280.06
2016,5,20,10,30,185.0,437.0,1.5,24.0,600.0,489.59,363.7
2016,5,20,10,45,185.5,452.0,1.6,24.5,620.0,515.77,381.1
2016,5,20,11,0,186.0,467.0,1.7,25.0,640.0,541.95,398.9
2016,5,20,11,15,523.0,308.0,1.7,25.0,806.5,660.77,488.97
2016,5,20,11,30,860.0,149.0,1.7,25.0,973.0,802.65,589.86
2016,5,20,11,45,869.0,145.0,1.75,25.5,986.5,839.07,611.46
2016,5,20,12,0,878.0,141.0,1.8,26.0,1000.0,873.75,632.77
2016,5,20,12,15,878.5,141.0,1.8,26.0,1003.5,902.65,650.96
2016,5,20,12,30,879.0,141.0,1.8,26.0,1007.0,929.17,667.63
2016,5,20,12,45,876.0,142.0,1.8,26.0,1001.5,950.89,681.24
2016,5,20,13,0,873.0,143.0,1.8,26.0,996.0,969.84,693.18
2016,5,20,13,15,869.5,142.0,1.8,26.0,983.0,983.49,701.87
2016,5,20,13,30,866.0,141.0,1.8,26.0,970.0,994.02,708.76
2016,5,20,13,45,859.0,141.5,1.8,26.5,948.5,999.38,711.14
2016,5,20,14,0,852.0,142.0,1.8,27.0,927.0,1001.55,711.7
2016,5,20,14,15,844.5,140.0,1.8,27.0,899.0,997.52,709.94
2016,5,20,14,30,837.0,138.0,1.8,27.0,871.0,990.31,706.39
2016,5,20,14,45,830.0,134.5,1.85,27.0,836.5,978.93,700.99
2016,5,20,15,0,823.0,131.0,1.9,27.0,802.0,973.47,699.48
2016,5,20,15,15,810.5,128.5,1.95,27.0,761.0,951.78,687.63
2016,5,20,15,30,798.0,126.0,2.0,27.0,720.0,927.4,674.19
2016,5,20,15,45,780.0,123.0,2.05,27.0,674.0,894.73,655.27
2016,5,20,16,0,762.0,120.0,2.1,27.0,628.0,859.96,634.83
2016,5,20,16,15,741.5,116.0,2.1,26.5,578.0,819.92,611.4
2016,5,20,16,30,721.0,112.0,2.1,26.0,528.0,782.63,589.49
2016,5,20,16,45,691.5,107.5,2.15,26.0,475.5,731.96,557.05
2016,5,20,17,0,662.0,103.0,2.2,26.0,423.0,681.0,523.76
2016,5,20,17,15,625.5,97.0,2.1,25.5,369.0,622.85,484.57
2016,5,20,17,30,589.0,91.0,2.0,25.0,315.0,565.6,444.63
2016,5,20,17,45,538.0,82.5,1.9,24.5,262.5,496.57,393.59
2016,5,20,18,0,487.0,74.0,1.8,24.0,210.0,430.41,342.81
2016,5,20,18,15,414.5,63.5,1.65,23.5,161.0,352.25,280.38
2016,5,20,18,30,342.0,53.0,1.5,23.0,112.0,277.49,218.47
2016,5,20,18,45,238.5,38.0,1.4,22.5,72.0,191.69,145.75
2016,5,20,19,0,135.0,23.0,1.3,22.0,32.0,109.97,58.84
2016,5,20,19,15,67.5,11.5,1.35,21.5,16.0,38.52,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,11.44,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,20.97,9.13
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,40.83,28.86
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,57.91,44.28
2016,5,21,6,45,79.5,84.5,2.45,21.5,98.5,68.7,53.96
2016,5,21,7,0,0.0,95.0,2.5,22.0,95.0,83.81,67.03
2016,5,21,7,15,181.0,124.0,2.5,22.0,194.5,92.32,74.27
2016,5,21,7,30,362.0,153.0,2.5,22.0,294.0,111.47,90.39
2016,5,21,7,45,263.5,180.5,2.55,22.5,291.5,137.35,101.77
2016,5,21,8,0,165.0,208.0,2.6,23.0,289.0,174.15,128.98
2016,5,21,8,15,160.0,239.5,2.6,23.5,325.5,208.57,154.56
2016,5,21,8,30,155.0,271.0,2.6,24.0,362.0,243.0,180.91
2016,5,21,8,45,172.5,290.0,2.65,24.5,399.5,274.3,204.28
2016,5,21,9,0,190.0,309.0,2.7,25.0,437.0,307.52,229.27
2016,5,21,9,15,168.5,333.5,2.7,25.0,453.0,332.81,249.34
2016,5,21,9,30,147.0,358.0,2.7,25.0,469.0,356.03,267.32
2016,5,21,9,45,82.5,321.5,2.7,25.5,385.0,316.72,238.19
2016,5,21,10,0,18.0,285.0,2.7,26.0,301.0,266.97,200.5
2016,5,21,10,15,27.5,326.0,2.65,26.0,351.0,303.44,227.57
2016,5,21,10,30,37.0,367.0,2.6,26.0,401.0,347.59,259.79
2016,5,21,10,45,25.5,317.5,2.6,26.5,341.5,302.2,225.49
2016,5,21,11,0,14.0,268.0,2.6,27.0,282.0,256.57,191.08
2016,5,21,11,15,29.5,345.5,2.55,27.0,374.5,336.44,250.15
2016,5,21,11,30,45.0,423.0,2.5,27.0,467.0,421.3,311.14
2016,5,21,11,45,38.5,412.5,2.5,27.0,450.5,411.66,303.61
2016,5,21,12,0,32.0,402.0,2.5,27.0,434.0,401.17,295.92
2016,5,21,12,15,45.0,431.0,2.45,27.0,476.0,443.81,326.6
2016,5,21,12,30,58.0,460.0,2.4,27.0,518.0,487.87,357.72
2016,5,21,12,45,41.5,417.5,2.4,27.0,459.0,437.2,321.43
2016,5,21,13,0,25.0,375.0,2.4,27.0,400.0,384.44,283.63
2016,5,21,13,15,73.0,429.0,2.4,27.0,499.5,487.18,358.74
2016,5,21,13,30,121.0,483.0,2.4,27.0,599.0,601.64,439.25
2016,5,21,13,45,188.0,469.5,2.45,27.5,645.0,660.89,481.02
2016,5,21,14,0,255.0,456.0,2.5,28.0,691.0,730.73,529.47
2016,5,21,14,15,133.5,352.0,2.55,28.0,475.0,495.59,366.01
2016,5,21,14,30,12.0,248.0,2.6,28.0,259.0,248.54,184.55
2016,5,21,14,45,106.0,322.5,2.65,28.0,410.0,442.8,331.3
2016,5,21,15,0,200.0,397.0,2.7,28.0,561.0,619.18,457.85
2016,5,21,15,15,385.0,322.0,2.75,28.0,616.5,733.66,542.79
2016,5,21,15,30,570.0,247.0,2.8,28.0,672.0,841.46,621.58
2016,5,21,15,45,442.0,266.5,2.85,28.0,583.5,734.33,546.61
2016,5,21,16,0,314.0,286.0,2.9,28.0,495.0,617.98,464.63
2016,5,21,16,15,367.0,249.0,2.9,27.5,475.0,618.88,470.1
2016,5,21,16,30,420.0,212.0,2.9,27.0,455.0,629.36,481.41
2016,5,21,16,45,427.5,196.5,2.95,27.0,423.5,607.24,467.34
2016,5,21,17,0,435.0,181.0,3.0,27.0,392.0,583.11,451.73
2016,5,21,17,15,396.5,167.0,2.95,26.5,341.0,523.14,409.02
2016,5,21,17,30,358.0,153.0,2.9,26.0,290.0,453.35,358.08
2016,5,21,17,45,305.0,136.0,2.85,25.5,239.5,384.68,305.94
2016,5,21,18,0,252.0,119.0,2.8,25.0,189.0,320.03,255.21
2016,5,21,18,15,197.0,95.5,2.65,24.5,143.0,249.45,198.19
2016,5,21,18,30,142.0,72.0,2.5,24.0,97.0,183.13,143.15
2016,5,21,18,45,87.0,46.0,2.45,23.5,59.5,107.79,80.18
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,41.15,19.68
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,16.08,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,14.0,2.05,21.5,17.0,13.34,0.0
2016,5,22,6,0,82.0,28.0,2.2,22.0,34.0,23.08,10.77
2016,5,22,6,15,168.5,47.0,2.3,22.0,73.0,37.94,26.28
2016,5,22,6,30,255.0,66.0,2.4,22.0,112.0,49.94,37.3
2016,5,22,6,45,127.5,65.0,2.55,22.5,88.0,51.36,38.85
2016,5,22,7,0,0.0,64.0,2.7,23.0,64.0,59.13,45.6
2016,5,22,7,15,0.0,93.5,2.7,23.0,93.5,84.2,67.07
2016,5,22,7,30,0.0,123.0,2.7,23.0,123.0,108.54,87.56
2016,5,22,7,45,67.0,166.0,2.75,23.5,199.0,137.52,105.05
2016,5,22,8,0,134.0,209.0,2.8,24.0,275.0,172.49,128.32
2016,5,22,8,15,75.0,206.0,2.8,24.0,244.0,181.73,136.92
2016,5,22,8,30,16.0,203.0,2.8,24.0,213.0,182.7,139.73
2016,5,22,8,45,31.0,240.5,2.8,24.5,261.0,211.22,160.7
2016,5,22,9,0,46.0,278.0,2.8,25.0,309.0,248.96,188.63
2016,5,22,9,15,105.0,318.5,2.75,25.0,395.5,306.78,231.11
2016,5,22,9,30,164.0,359.0,2.7,25.0,482.0,363.94,273.14
2016,5,22,9,45,434.0,278.0,2.7,25.5,628.0,424.87,317.68
2016,5,22,10,0,704.0,197.0,2.7,26.0,774.0,520.57,389.1
2016,5,22,10,15,365.5,269.5,2.7,26.0,570.5,430.49,323.71
2016,5,22,10,30,27.0,342.0,2.7,26.0,367.0,320.52,239.43
2016,5,22,10,45,19.0,282.5,2.75,26.5,300.5,271.38,202.78
2016,5,22,11,0,11.0,223.0,2.8,27.0,234.0,213.78,159.24
2016,5,22,11,15,11.5,226.0,2.8,27.0,237.5,217.83,162.32
2016,5,22,11,30,12.0,229.0,2.8,27.0,241.0,221.92,165.3
2016,5,22,11,45,10.5,210.0,2.85,27.0,220.5,204.09,151.83
2016,5,22,12,0,9.0,191.0,2.9,27.0,200.0,185.94,138.12
2016,5,22,12,15,13.5,260.0,2.95,27.0,274.0,254.89,189.96
2016,5,22,12,30,18.0,329.0,3.0,27.0,348.0,324.72,241.41
2016,5,22,12,45,165.5,404.0,3.1,27.5,567.0,544.45,403.24
2016,5,22,13,0,313.0,479.0,3.2,28.0,786.0,770.48,559.87
2016,5,22,13,15,530.0,346.5,3.25,28.0,858.0,869.13,632.03
2016,5,22,13,30,747.0,214.0,3.3,28.0,930.0,964.33,699.3
2016,5,22,13,45,599.0,300.5,3.35,28.0,866.5,916.31,665.61
2016,5,22,14,0,451.0,387.0,3.4,28.0,803.0,864.34,627.55
2016,5,22,14,15,372.5,402.0,3.4,28.0,739.0,798.63,582.79
2016,5,22,14,30,294.0,417.0,3.4,28.0,675.0,740.77,542.47
2016,5,22,14,45,500.0,305.0,3.45,28.0,722.5,842.82,620.02
2016,5,22,15,0,706.0,193.0,3.5,28.0,770.0,931.59,684.33
2016,5,22,15,15,520.5,260.0,3.5,28.0,674.0,812.59,602.11
2016,5,22,15,30,335.0,327.0,3.5,28.0,578.0,689.38,513.8
2016,5,22,15,45,457.0,262.5,3.55,28.0,581.5,744.34,558.04
2016,5,22,16,0,579.0,198.0,3.6,28.0,585.0,783.61,590.32
2016,5,22,16,15,585.5,180.0,3.55,27.5,545.0,757.47,574.83
2016,5,22,16,30,592.0,162.0,3.5,27.0,505.0,728.61,557.61
2016,5,22,16,45,305.5,167.5,3.45,27.0,344.0,455.78,355.53
2016,5,22,17,0,19.0,173.0,3.4,27.0,183.0,186.74,143.34
2016,5,22,17,15,234.0,150.0,3.25,26.5,241.0,363.74,288.35
2016,5,22,17,30,449.0,127.0,3.1,26.0,299.0,501.27,397.29
2016,5,22,17,45,390.5,115.5,3.0,26.0,248.0,430.23,341.84
2016,5,22,18,0,332.0,104.0,2.9,26.0,197.0,363.25,288.99
2016,5,22,18,15,267.0,86.0,2.8,25.5,150.5,278.22,221.11
2016,5,22,18,30,202.0,68.0,2.7,25.0,104.0,210.32,164.78
2016,5,22,18,45,128.0,46.0,2.65,25.0,66.0,137.21,102.97
2016,5,22,19,0,54.0,24.0,2.6,25.0,28.0,65.65,35.79
2016,5,22,19,15,27.0,12.0,2.65,24.5,14.0,22.52,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
