Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.5,18.0,12.87,0.0
2016,5,23,6,0,115.0,27.0,2.5,22.0,36.0,21.11,9.58
2016,5,23,6,15,207.0,44.5,2.6,22.0,76.0,34.25,23.21
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,46.8,34.63
2016,5,23,6,45,186.0,85.5,2.85,22.5,123.0,66.3,51.71
2016,5,23,7,0,73.0,109.0,3.0,23.0,130.0,90.62,72.6
2016,5,23,7,15,183.0,126.5,3.05,23.0,194.5,99.73,80.29
2016,5,23,7,30,293.0,144.0,3.1,23.0,259.0,105.29,84.81
2016,5,23,7,45,292.0,172.0,3.2,23.5,301.0,133.6,97.51
2016,5,23,8,0,291.0,200.0,3.3,24.0,343.0,172.54,122.46
2016,5,23,8,15,302.5,221.5,3.35,24.5,385.0,209.2,148.64
2016,5,23,8,30,314.0,243.0,3.4,25.0,427.0,247.39,177.79
2016,5,23,8,45,161.5,223.5,3.45,25.5,318.5,224.15,165.95
2016,5,23,9,0,9.0,204.0,3.5,26.0,210.0,186.45,141.12
2016,5,23,9,15,10.0,217.5,3.55,26.0,225.0,199.89,151.21
2016,5,23,9,30,11.0,231.0,3.6,26.0,240.0,213.48,161.29
2016,5,23,9,45,13.0,242.5,3.65,26.5,253.5,225.94,170.16
2016,5,23,10,0,15.0,254.0,3.7,27.0,267.0,238.63,179.15
2016,5,23,10,15,7.5,186.5,3.75,27.0,193.0,176.07,131.41
2016,5,23,10,30,0.0,119.0,3.8,27.0,119.0,110.74,81.04
2016,5,23,10,45,0.0,122.5,3.9,27.5,122.5,114.03,83.37
2016,5,23,11,0,0.0,126.0,4.0,28.0,126.0,117.35,85.64
2016,5,23,11,15,12.5,247.0,4.05,28.0,259.5,237.73,177.18
2016,5,23,11,30,25.0,368.0,4.1,28.0,393.0,356.73,264.99
2016,5,23,11,45,28.0,384.0,4.15,28.0,412.0,377.33,279.65
2016,5,23,12,0,31.0,400.0,4.2,28.0,431.0,398.49,294.97
2016,5,23,12,15,33.5,409.5,4.25,28.0,443.0,413.7,305.97
2016,5,23,12,30,36.0,419.0,4.3,28.0,455.0,429.22,317.23
2016,5,23,12,45,24.5,330.0,4.35,28.5,354.5,337.54,250.11
2016,5,23,13,0,13.0,241.0,4.4,29.0,254.0,239.24,177.19
2016,5,23,13,15,14.5,268.5,4.4,29.0,282.5,267.6,198.56
2016,5,23,13,30,16.0,296.0,4.4,29.0,311.0,296.3,219.86
2016,5,23,13,45,65.5,378.5,4.4,29.0,439.5,437.12,324.36
2016,5,23,14,0,115.0,461.0,4.4,29.0,568.0,585.61,430.8
2016,5,23,14,15,437.0,321.0,4.35,29.0,707.5,790.05,583.36
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,967.45,707.92
2016,5,23,14,45,491.0,288.5,4.25,29.0,713.0,816.51,602.18
2016,5,23,15,0,223.0,396.0,4.2,29.0,579.0,640.86,474.14
2016,5,23,15,15,137.0,358.5,4.15,28.5,469.0,517.11,386.66
2016,5,23,15,30,51.0,321.0,4.1,28.0,359.0,380.15,286.09
2016,5,23,15,45,125.0,314.5,4.05,28.0,400.0,459.89,348.48
2016,5,23,16,0,199.0,308.0,4.0,28.0,441.0,522.51,397.05
2016,5,23,16,15,292.0,265.0,3.95,28.0,443.5,570.05,435.3
2016,5,23,16,30,385.0,222.0,3.9,28.0,446.0,596.52,458.38
2016,5,23,16,45,352.5,205.0,3.9,28.0,394.5,540.45,418.14
2016,5,23,17,0,320.0,188.0,3.9,28.0,343.0,485.27,378.18
2016,5,23,17,15,296.0,169.0,3.8,27.5,299.5,435.46,342.19
2016,5,23,17,30,272.0,150.0,3.7,27.0,256.0,386.5,305.92
2016,5,23,17,45,241.5,130.0,3.65,26.5,213.0,332.86,264.91
2016,5,23,18,0,211.0,110.0,3.6,26.0,170.0,281.09,224.13
2016,5,23,18,15,169.5,89.0,3.6,25.5,130.5,223.35,177.2
2016,5,23,18,30,128.0,68.0,3.6,25.0,91.0,159.39,124.24
2016,5,23,18,45,76.5,46.5,3.6,25.0,59.0,102.56,75.93
2016,5,23,19,0,25.0,25.0,3.6,25.0,27.0,40.11,20.49
2016,5,23,19,15,12.5,12.5,3.7,24.5,13.5,17.06,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,36.5,14.5,2.6,21.5,17.5,13.82,0.0
2016,5,24,6,0,73.0,29.0,2.7,22.0,35.0,23.86,11.77
2016,5,24,6,15,155.5,49.5,2.9,22.0,74.0,39.8,27.88
2016,5,24,6,30,238.0,70.0,3.1,22.0,113.0,55.22,41.83
2016,5,24,6,45,347.0,74.0,3.3,22.5,161.5,54.42,41.49
2016,5,24,7,0,456.0,78.0,3.5,23.0,210.0,55.64,42.59
2016,5,24,7,15,473.0,99.5,3.65,23.5,261.5,69.69,54.53
2016,5,24,7,30,490.0,121.0,3.8,24.0,313.0,82.69,65.34
2016,5,24,7,45,317.5,168.0,4.0,24.5,300.0,132.23,95.43
2016,5,24,8,0,145.0,215.0,4.2,25.0,287.0,177.82,131.76
2016,5,24,8,15,154.0,238.0,4.25,25.0,322.0,207.59,153.54
2016,5,24,8,30,163.0,261.0,4.3,25.0,357.0,238.57,177.14
2016,5,24,8,45,278.0,265.0,4.4,25.5,445.0,275.88,202.3
2016,5,24,9,0,393.0,269.0,4.5,26.0,533.0,332.97,244.11
2016,5,24,9,15,279.0,314.0,4.55,26.0,508.5,350.96,261.77
2016,5,24,9,30,165.0,359.0,4.6,26.0,484.0,364.72,274.32
2016,5,24,9,45,110.5,362.0,4.65,26.5,448.0,355.04,267.19
2016,5,24,10,0,56.0,365.0,4.7,27.0,412.0,345.73,259.64
2016,5,24,10,15,59.5,378.0,4.65,27.0,429.5,364.49,273.37
2016,5,24,10,30,63.0,391.0,4.6,27.0,447.0,383.61,287.23
2016,5,24,10,45,83.0,424.5,4.6,27.5,500.0,431.22,321.46
2016,5,24,11,0,103.0,458.0,4.6,28.0,553.0,481.14,356.84
2016,5,24,11,15,79.5,450.0,4.6,28.0,524.5,465.17,344.63
2016,5,24,11,30,56.0,442.0,4.6,28.0,496.0,446.78,330.77
2016,5,24,11,45,46.0,429.0,4.65,28.5,474.0,432.7,319.8
2016,5,24,12,0,36.0,416.0,4.7,29.0,452.0,417.42,307.95
2016,5,24,12,15,90.5,461.5,4.7,29.0,551.5,512.13,377.32
2016,5,24,12,30,145.0,507.0,4.7,29.0,651.0,613.9,449.93
2016,5,24,12,45,91.0,462.0,4.7,29.0,552.0,525.87,386.54
2016,5,24,13,0,37.0,417.0,4.7,29.0,453.0,436.62,321.69
2016,5,24,13,15,31.0,391.5,4.65,29.0,421.5,409.58,302.45
2016,5,24,13,30,25.0,366.0,4.6,29.0,390.0,381.57,282.23
2016,5,24,13,45,109.5,416.5,4.55,29.0,518.5,529.22,391.42
2016,5,24,14,0,194.0,467.0,4.5,29.0,647.0,670.66,492.42
2016,5,24,14,15,198.5,451.5,4.45,29.0,631.0,664.61,488.32
2016,5,24,14,30,203.0,436.0,4.4,29.0,615.0,657.44,484.22
2016,5,24,14,45,307.0,386.5,4.35,29.0,644.5,724.97,535.29
2016,5,24,15,0,411.0,337.0,4.3,29.0,674.0,788.66,582.76
2016,5,24,15,15,395.5,327.0,4.15,28.5,638.0,749.75,557.38
2016,5,24,15,30,380.0,317.0,4.0,28.0,602.0,721.82,539.71
2016,5,24,15,45,349.0,302.0,3.9,28.0,551.0,672.56,505.75
2016,5,24,16,0,318.0,287.0,3.8,28.0,500.0,623.07,471.34
2016,5,24,16,15,272.5,270.5,3.65,27.5,443.0,558.91,426.31
2016,5,24,16,30,227.0,254.0,3.5,27.0,386.0,482.05,371.29
2016,5,24,16,45,314.0,213.0,3.35,27.0,376.5,517.62,401.31
2016,5,24,17,0,401.0,172.0,3.2,27.0,367.0,545.92,425.1
2016,5,24,17,15,340.5,168.0,3.1,26.5,319.5,468.87,368.24
2016,5,24,17,30,280.0,164.0,3.0,26.0,272.0,410.33,324.14
2016,5,24,17,45,229.5,145.0,2.95,26.0,224.5,344.22,272.96
2016,5,24,18,0,179.0,126.0,2.9,26.0,177.0,271.71,215.59
2016,5,24,18,15,133.5,101.0,2.95,25.5,134.0,208.94,164.97
2016,5,24,18,30,88.0,76.0,3.0,25.0,91.0,149.39,115.71
2016,5,24,18,45,44.0,49.0,3.05,25.0,56.5,81.92,59.57
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,20.91,8.31
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.48,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.0,3.35,23.0,8.0,7.63,0.0
2016,5,25,6,0,0.0,16.0,3.4,23.0,16.0,14.84,5.26
2016,5,25,6,15,0.0,36.5,3.5,23.5,36.5,33.46,22.43
2016,5,25,6,30,0.0,57.0,3.6,24.0,57.0,51.24,38.12
2016,5,25,6,45,6.5,79.0,3.7,24.5,81.0,69.97,54.41
2016,5,25,7,0,13.0,101.0,3.8,25.0,105.0,88.5,70.22
2016,5,25,7,15,178.5,119.0,3.9,25.0,189.0,88.87,70.48
2016,5,25,7,30,344.0,137.0,4.0,25.0,273.0,100.82,80.39
2016,5,25,7,45,172.0,118.0,4.1,25.5,186.0,93.68,66.92
2016,5,25,8,0,0.0,99.0,4.2,26.0,99.0,91.32,68.19
2016,5,25,8,15,0.0,78.5,4.2,26.0,78.5,73.1,53.37
2016,5,25,8,30,0.0,58.0,4.2,26.0,58.0,53.98,37.87
2016,5,25,8,45,0.0,68.0,4.25,26.0,68.0,63.34,45.22
2016,5,25,9,0,0.0,78.0,4.3,26.0,78.0,72.71,52.51
2016,5,25,9,15,0.0,108.5,4.35,26.0,108.5,100.85,74.56
2016,5,25,9,30,0.0,139.0,4.4,26.0,139.0,128.41,95.92
2016,5,25,9,45,13.0,226.0,4.45,26.5,237.0,211.67,159.66
2016,5,25,10,0,26.0,313.0,4.5,27.0,335.0,288.14,216.75
2016,5,25,10,15,23.0,311.5,4.45,27.0,331.5,295.08,221.48
2016,5,25,10,30,20.0,310.0,4.4,27.0,328.0,294.4,220.65
2016,5,25,10,45,15.5,271.5,4.4,27.5,286.0,259.31,193.8
2016,5,25,11,0,11.0,233.0,4.4,28.0,244.0,222.87,165.95
2016,5,25,11,15,11.5,231.5,4.35,28.0,243.0,222.87,165.89
2016,5,25,11,30,12.0,230.0,4.3,28.0,242.0,222.85,165.8
2016,5,25,11,45,19.0,304.0,4.25,28.0,322.5,297.63,221.55
2016,5,25,12,0,26.0,378.0,4.2,28.0,403.0,374.02,277.34
2016,5,25,12,15,18.5,293.0,4.15,28.0,311.0,290.05,215.48
2016,5,25,12,30,11.0,208.0,4.1,28.0,219.0,204.89,152.02
2016,5,25,12,45,26.0,318.0,4.05,28.5,344.0,327.44,243.21
2016,5,25,13,0,41.0,428.0,4.0,29.0,469.0,451.11,331.91
2016,5,25,13,15,45.5,431.0,4.0,29.0,475.5,462.53,339.92
2016,5,25,13,30,50.0,434.0,4.0,29.0,482.0,473.97,348.39
2016,5,25,13,45,46.0,417.5,4.0,29.0,461.5,457.2,336.62
2016,5,25,14,0,42.0,401.0,4.0,29.0,441.0,439.8,324.49
2016,5,25,14,15,68.0,412.5,3.95,29.0,474.0,481.09,355.35
2016,5,25,14,30,94.0,424.0,3.9,29.0,507.0,522.8,386.11
2016,5,25,14,45,66.5,382.5,3.85,29.0,440.5,454.25,336.83
2016,5,25,15,0,39.0,341.0,3.8,29.0,374.0,385.08,286.67
2016,5,25,15,15,33.5,315.0,3.85,29.0,342.0,354.0,264.63
2016,5,25,15,30,28.0,289.0,3.9,29.0,310.0,322.58,242.0
2016,5,25,15,45,15.5,230.5,4.0,29.0,242.0,237.76,178.82
2016,5,25,16,0,3.0,172.0,4.1,29.0,174.0,167.23,125.19
2016,5,25,16,15,18.5,199.5,4.1,29.0,210.5,210.32,159.43
2016,5,25,16,30,34.0,227.0,4.1,29.0,247.0,267.59,204.12
2016,5,25,16,45,65.0,216.5,4.2,29.0,250.0,284.33,218.64
2016,5,25,17,0,96.0,206.0,4.3,29.0,253.0,299.37,231.9
2016,5,25,17,15,85.5,183.0,4.1,28.5,221.0,264.62,205.94
2016,5,25,17,30,75.0,160.0,3.9,28.0,189.0,230.26,179.9
2016,5,25,17,45,63.5,135.5,3.75,27.5,157.5,193.65,151.51
2016,5,25,18,0,52.0,111.0,3.6,27.0,126.0,157.44,122.77
2016,5,25,18,15,36.5,87.5,3.45,26.5,97.0,120.53,92.72
2016,5,25,18,30,21.0,64.0,3.3,26.0,68.0,84.16,62.61
2016,5,25,18,45,10.5,42.0,3.2,26.0,44.0,48.44,32.82
2016,5,25,19,0,0.0,20.0,3.1,26.0,20.0,18.57,6.96
2016,5,25,19,15,0.0,10.0,3.1,25.5,10.0,9.53,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,2.8,24.0,5.0,4.77,0.0
2016,5,26,6,0,0.0,10.0,2.9,24.0,10.0,9.26,1.19
2016,5,26,6,15,0.0,24.5,3.05,24.0,24.5,22.73,13.42
2016,5,26,6,30,0.0,39.0,3.2,24.0,39.0,36.23,25.35
2016,5,26,6,45,0.0,56.0,3.35,24.5,56.0,51.66,38.79
2016,5,26,7,0,0.0,73.0,3.5,25.0,73.0,66.65,51.63
2016,5,26,7,15,0.0,60.0,3.7,25.0,60.0,55.79,42.32
2016,5,26,7,30,0.0,47.0,3.9,25.0,47.0,43.67,31.85
2016,5,26,7,45,0.0,73.0,4.15,25.5,73.0,67.94,49.75
2016,5,26,8,0,0.0,99.0,4.4,26.0,99.0,91.33,68.22
2016,5,26,8,15,0.0,122.0,4.45,26.0,122.0,111.59,84.09
2016,5,26,8,30,0.0,145.0,4.5,26.0,145.0,131.9,99.82
2016,5,26,8,45,50.5,226.0,4.55,26.0,260.0,205.51,155.29
2016,5,26,9,0,101.0,307.0,4.6,26.0,375.0,287.63,216.82
2016,5,26,9,15,75.0,314.0,4.6,25.5,366.5,293.11,221.87
2016,5,26,9,30,49.0,321.0,4.6,25.0,358.0,295.42,224.27
2016,5,26,9,45,150.0,357.0,4.7,25.0,479.0,369.72,280.01
2016,5,26,10,0,251.0,393.0,4.8,25.0,600.0,454.92,343.85
2016,5,26,10,15,211.0,416.0,4.7,25.0,595.5,474.45,357.9
2016,5,26,10,30,171.0,439.0,4.6,25.0,591.0,483.42,363.9
2016,5,26,10,45,176.0,450.0,4.55,25.0,610.0,508.56,382.2
2016,5,26,11,0,181.0,461.0,4.5,25.0,629.0,534.01,400.51
2016,5,26,11,15,122.0,456.0,4.4,25.0,571.0,498.73,373.53
2016,5,26,11,30,63.0,451.0,4.3,25.0,513.0,460.22,344.05
2016,5,26,11,45,374.0,357.5,4.25,25.5,724.5,633.51,476.55
2016,5,26,12,0,685.0,264.0,4.2,26.0,936.0,828.9,618.06
2016,5,26,12,15,498.0,373.0,4.5,26.5,862.5,792.63,586.73
2016,5,26,12,30,311.0,482.0,4.8,27.0,789.0,742.97,547.37
2016,5,26,12,45,232.0,493.0,5.15,27.5,722.0,691.17,510.06
2016,5,26,13,0,153.0,504.0,5.5,28.0,655.0,637.48,470.49
2016,5,26,13,15,461.5,349.5,5.6,28.0,795.0,806.11,599.82
2016,5,26,13,30,770.0,195.0,5.7,28.0,935.0,962.9,713.57
2016,5,26,13,45,389.5,198.5,5.85,28.5,573.0,606.58,460.34
2016,5,26,14,0,9.0,202.0,6.0,29.0,211.0,200.03,148.35
2016,5,26,14,15,129.0,315.5,5.85,29.0,430.0,453.13,341.8
2016,5,26,14,30,249.0,429.0,5.7,29.0,649.0,708.41,526.33
2016,5,26,14,45,153.0,397.5,5.6,29.0,531.0,569.92,425.26
2016,5,26,15,0,57.0,366.0,5.5,29.0,413.0,429.86,321.63
2016,5,26,15,15,307.5,307.0,5.3,29.0,540.0,641.5,484.26
2016,5,26,15,30,558.0,248.0,5.1,29.0,667.0,832.0,624.16
2016,5,26,15,45,437.0,268.5,4.9,29.0,584.0,732.58,551.17
2016,5,26,16,0,316.0,289.0,4.7,29.0,501.0,623.65,471.81
2016,5,26,16,15,192.0,268.5,4.5,28.5,394.5,469.59,359.05
2016,5,26,16,30,68.0,248.0,4.3,28.0,288.0,321.88,246.79
2016,5,26,16,45,204.5,216.5,4.1,28.0,320.5,415.54,323.05
2016,5,26,17,0,341.0,185.0,3.9,28.0,353.0,499.09,389.44
2016,5,26,17,15,291.0,176.5,3.8,27.5,308.0,441.21,346.14
2016,5,26,17,30,241.0,168.0,3.7,27.0,263.0,386.74,305.02
2016,5,26,17,45,210.5,145.5,3.65,26.5,219.0,320.37,254.46
2016,5,26,18,0,180.0,123.0,3.6,26.0,175.0,267.9,213.21
2016,5,26,18,15,137.0,99.5,3.7,25.5,134.0,208.43,165.0
2016,5,26,18,30,94.0,76.0,3.8,25.0,93.0,152.13,118.24
2016,5,26,18,45,47.0,50.0,3.9,25.0,58.5,92.32,67.99
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,23.42,10.6
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,11.44,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,12.87,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,23.42,11.83
2016,5,27,6,15,89.0,53.0,4.9,23.0,68.0,43.85,31.2
2016,5,27,6,30,145.0,79.0,4.9,23.0,106.0,63.53,48.76
2016,5,27,6,45,200.5,101.0,4.9,23.5,151.5,77.14,60.78
2016,5,27,7,0,256.0,123.0,4.9,24.0,197.0,92.2,73.7
2016,5,27,7,15,128.0,122.0,5.05,24.0,159.0,96.66,77.43
2016,5,27,7,30,0.0,121.0,5.2,24.0,121.0,107.13,86.12
2016,5,27,7,45,0.0,69.5,5.35,24.5,69.5,64.67,47.27
2016,5,27,8,0,0.0,18.0,5.5,25.0,18.0,16.71,8.0
2016,5,27,8,15,0.0,20.5,5.6,25.0,20.5,19.04,9.86
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,21.38,11.7
2016,5,27,8,45,8.0,126.5,5.8,25.5,132.0,118.51,89.02
2016,5,27,9,0,16.0,230.0,5.9,26.0,241.0,210.37,160.16
2016,5,27,9,15,17.5,246.0,5.8,26.0,259.0,226.7,172.29
2016,5,27,9,30,19.0,262.0,5.7,26.0,277.0,243.23,184.61
2016,5,27,9,45,9.5,198.0,5.6,26.5,205.5,185.57,139.76
2016,5,27,10,0,0.0,134.0,5.5,27.0,134.0,124.25,91.91
2016,5,27,10,15,2.5,149.5,5.4,27.5,152.0,139.87,103.7
2016,5,27,10,30,5.0,165.0,5.3,28.0,170.0,155.8,115.59
2016,5,27,10,45,15.0,258.5,5.25,28.5,272.5,247.37,184.72
2016,5,27,11,0,25.0,352.0,5.2,29.0,375.0,335.37,249.45
2016,5,27,11,15,20.5,327.0,5.0,29.0,347.0,316.15,234.74
2016,5,27,11,30,16.0,302.0,4.8,29.0,319.0,291.84,216.49
2016,5,27,11,45,15.0,282.0,4.65,29.0,297.5,274.16,203.29
2016,5,27,12,0,14.0,262.0,4.5,29.0,276.0,256.1,189.8
2016,5,27,12,15,18.5,314.5,4.2,29.0,333.5,310.09,229.59
2016,5,27,12,30,23.0,367.0,3.9,29.0,391.0,364.92,269.28
2016,5,27,12,45,19.0,320.0,3.6,29.0,339.0,318.64,235.27
2016,5,27,13,0,15.0,273.0,3.3,29.0,287.0,271.5,200.67
2016,5,27,13,15,15.5,283.5,2.9,29.0,298.0,282.89,209.02
2016,5,27,13,30,16.0,294.0,2.5,29.0,309.0,294.36,217.21
2016,5,27,13,45,45.5,368.5,2.2,29.5,411.0,407.12,298.62
2016,5,27,14,0,75.0,443.0,1.9,30.0,513.0,515.94,373.6
2016,5,27,14,15,51.5,394.0,1.65,29.5,441.5,445.2,323.65
2016,5,27,14,30,28.0,345.0,1.4,29.0,370.0,373.33,273.04
2016,5,27,14,45,138.5,369.0,1.2,29.0,484.0,524.82,382.94
2016,5,27,15,0,249.0,393.0,1.0,29.0,598.0,676.9,485.84
2016,5,27,15,15,489.5,278.0,0.9,29.0,655.0,802.46,573.2
2016,5,27,15,30,730.0,163.0,0.8,29.0,712.0,910.54,643.24
2016,5,27,15,45,730.0,150.0,0.7,29.0,670.5,885.25,625.77
2016,5,27,16,0,730.0,137.0,0.6,29.0,629.0,857.06,608.31
2016,5,27,16,15,563.5,179.5,0.65,28.5,541.5,738.61,535.87
2016,5,27,16,30,397.0,222.0,0.7,28.0,454.0,621.67,458.39
2016,5,27,16,45,528.0,165.0,0.75,28.0,443.0,657.42,489.45
2016,5,27,17,0,659.0,108.0,0.8,28.0,432.0,687.89,513.22
2016,5,27,17,15,623.0,101.5,0.85,27.5,379.0,629.69,476.13
2016,5,27,17,30,587.0,95.0,0.9,27.0,326.0,572.32,438.87
2016,5,27,17,45,546.0,85.5,0.95,27.0,274.0,509.08,394.17
2016,5,27,18,0,505.0,76.0,1.0,27.0,222.0,447.86,349.0
2016,5,27,18,15,434.0,66.0,0.95,26.0,172.5,370.07,289.77
2016,5,27,18,30,363.0,56.0,0.9,25.0,123.0,295.08,230.11
2016,5,27,18,45,261.0,42.0,0.9,24.5,82.0,209.57,159.58
2016,5,27,19,0,159.0,28.0,0.9,24.0,41.0,133.44,87.69
2016,5,27,19,15,79.5,14.0,0.95,23.5,20.5,46.48,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,15.25,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,27.2,14.88
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.5,42.04,29.79
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,57.4,43.56
2016,5,28,6,45,122.0,58.0,3.3,23.5,81.0,46.12,34.2
2016,5,28,7,0,0.0,43.0,3.5,24.0,43.0,39.93,28.9
2016,5,28,7,15,0.0,57.5,3.65,24.0,57.5,53.46,40.51
2016,5,28,7,30,0.0,72.0,3.8,24.0,72.0,67.0,51.97
2016,5,28,7,45,0.0,104.5,4.0,24.5,104.5,95.28,72.09
2016,5,28,8,0,0.0,137.0,4.2,25.0,137.0,123.12,93.93
2016,5,28,8,15,77.0,199.5,4.25,25.5,245.0,178.15,133.53
2016,5,28,8,30,154.0,262.0,4.3,26.0,353.0,238.24,176.61
2016,5,28,8,45,158.5,287.5,4.35,26.5,388.0,270.52,201.17
2016,5,28,9,0,163.0,313.0,4.4,27.0,423.0,303.57,226.29
2016,5,28,9,15,149.0,336.0,4.35,27.5,442.0,328.86,245.56
2016,5,28,9,30,135.0,359.0,4.3,28.0,461.0,352.85,263.38
2016,5,28,9,45,100.0,366.5,4.3,28.5,444.5,360.98,269.12
2016,5,28,10,0,65.0,374.0,4.3,29.0,428.0,357.77,266.07
2016,5,28,10,15,87.5,403.0,4.2,29.0,479.0,400.81,297.42
2016,5,28,10,30,110.0,432.0,4.1,29.0,530.0,446.39,330.25
2016,5,28,10,45,248.5,419.0,4.1,29.5,648.0,525.31,388.21
2016,5,28,11,0,387.0,406.0,4.1,30.0,766.0,627.27,461.33
2016,5,28,11,15,603.5,289.0,4.05,30.0,863.0,702.46,518.44
2016,5,28,11,30,820.0,172.0,4.0,30.0,960.0,795.71,586.52
2016,5,28,11,45,827.5,168.5,3.95,30.0,972.5,830.87,609.2
2016,5,28,12,0,835.0,165.0,3.9,30.0,985.0,864.36,630.96
2016,5,28,12,15,835.0,165.0,3.85,30.0,988.0,892.69,649.18
2016,5,28,12,30,835.0,165.0,3.8,30.0,991.0,918.76,665.88
2016,5,28,12,45,557.0,326.0,3.8,30.0,876.0,842.36,611.32
2016,5,28,13,0,279.0,487.0,3.8,30.0,761.0,745.93,538.45
2016,5,28,13,15,552.0,325.0,3.8,30.0,858.5,869.77,631.3
2016,5,28,13,30,825.0,163.0,3.8,30.0,956.0,985.37,710.44
2016,5,28,13,45,820.0,161.0,3.8,30.0,935.5,990.57,713.46
2016,5,28,14,0,815.0,159.0,3.8,30.0,915.0,992.62,715.39
2016,5,28,14,15,807.0,157.5,3.8,30.0,887.5,989.04,713.84
2016,5,28,14,30,799.0,156.0,3.8,30.0,860.0,982.38,710.45
2016,5,28,14,45,777.5,160.5,3.8,30.0,823.5,965.61,700.6
2016,5,28,15,0,756.0,165.0,3.8,30.0,787.0,946.16,689.13
2016,5,28,15,15,743.0,161.5,3.75,29.5,747.5,924.06,677.05
2016,5,28,15,30,730.0,158.0,3.7,29.0,708.0,905.11,667.09
2016,5,28,15,45,713.0,153.5,3.65,29.0,663.5,873.42,647.22
2016,5,28,16,0,696.0,149.0,3.6,29.0,619.0,839.76,626.04
2016,5,28,16,15,537.5,187.5,3.5,28.5,534.0,718.5,543.72
2016,5,28,16,30,379.0,226.0,3.4,28.0,449.0,596.72,456.07
2016,5,28,16,45,488.0,176.0,3.3,28.0,435.0,636.64,489.38
2016,5,28,17,0,597.0,126.0,3.2,28.0,421.0,658.95,508.66
2016,5,28,17,15,559.5,118.5,3.1,27.5,369.0,600.48,467.81
2016,5,28,17,30,522.0,111.0,3.0,27.0,317.0,537.63,422.81
2016,5,28,17,45,478.0,100.0,2.95,27.0,266.0,473.96,374.99
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,412.91,327.61
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,337.09,267.5
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,267.25,210.05
2016,5,28,18,45,202.0,47.0,2.9,25.5,79.0,186.48,142.41
2016,5,28,19,0,110.0,30.0,2.9,25.0,39.0,103.87,68.29
2016,5,28,19,15,55.0,15.0,2.9,24.5,19.5,37.29,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,22.0,12.5,11.91,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,22.97,11.8
2016,5,29,6,15,24.5,47.0,2.25,22.0,52.0,41.02,29.02
2016,5,29,6,30,49.0,69.0,2.3,22.0,79.0,58.85,45.0
2016,5,29,6,45,77.5,90.5,2.4,22.5,111.0,72.98,57.45
2016,5,29,7,0,106.0,112.0,2.5,23.0,143.0,88.82,71.04
2016,5,29,7,15,246.0,122.0,2.55,23.0,213.5,91.1,72.9
2016,5,29,7,30,386.0,132.0,2.6,23.0,284.0,89.94,71.73
2016,5,29,7,45,444.0,141.0,2.7,23.5,341.5,112.15,75.96
2016,5,29,8,0,502.0,150.0,2.8,24.0,399.0,150.7,96.56
2016,5,29,8,15,569.5,148.0,2.85,24.0,460.0,187.57,120.58
2016,5,29,8,30,637.0,146.0,2.9,24.0,521.0,232.14,154.25
2016,5,29,8,45,449.0,223.5,2.95,24.5,499.5,282.59,202.32
2016,5,29,9,0,261.0,301.0,3.0,25.0,478.0,317.46,235.45
2016,5,29,9,15,134.5,252.5,3.0,25.0,344.5,260.72,196.01
2016,5,29,9,30,8.0,204.0,3.0,25.0,211.0,189.04,142.88
2016,5,29,9,45,103.0,302.0,3.0,25.5,387.5,305.07,230.35
2016,5,29,10,0,198.0,400.0,3.0,26.0,564.0,440.22,329.23
2016,5,29,10,15,118.0,384.5,3.0,26.5,483.0,397.1,296.5
2016,5,29,10,30,38.0,369.0,3.0,27.0,402.0,350.12,260.7
2016,5,29,10,45,28.5,343.0,3.05,27.5,368.5,326.28,242.64
2016,5,29,11,0,19.0,317.0,3.1,28.0,335.0,304.13,225.69
2016,5,29,11,15,28.0,362.5,3.05,28.0,389.5,350.41,259.53
2016,5,29,11,30,37.0,408.0,3.0,28.0,444.0,401.78,296.42
2016,5,29,11,45,27.5,364.0,3.0,28.0,391.0,358.74,264.96
2016,5,29,12,0,18.0,320.0,3.0,28.0,338.0,313.17,231.69
2016,5,29,12,15,426.5,239.0,2.95,28.0,661.0,606.16,454.13
2016,5,29,12,30,835.0,158.0,2.9,28.0,984.0,905.85,659.51
2016,5,29,12,45,831.5,159.5,2.9,28.5,979.5,933.97,674.07
2016,5,29,13,0,828.0,161.0,2.9,29.0,975.0,953.03,684.97
2016,5,29,13,15,825.5,160.0,2.85,29.0,963.0,967.74,694.14
2016,5,29,13,30,823.0,159.0,2.8,29.0,951.0,979.44,701.49
2016,5,29,13,45,634.5,274.0,2.75,29.0,876.5,926.25,666.27
2016,5,29,14,0,446.0,389.0,2.7,29.0,802.0,861.67,618.64
2016,5,29,14,15,338.5,411.0,2.6,28.5,719.5,774.12,559.9
2016,5,29,14,30,231.0,433.0,2.5,28.0,637.0,682.23,496.88
2016,5,29,14,45,288.0,400.5,2.4,28.0,644.5,721.05,525.94
2016,5,29,15,0,345.0,368.0,2.3,28.0,652.0,745.02,544.13
2016,5,29,15,15,234.0,362.5,2.15,28.0,551.0,616.6,454.06
2016,5,29,15,30,123.0,357.0,2.0,28.0,450.0,503.78,373.06
2016,5,29,15,45,424.0,246.0,1.95,28.0,537.0,695.94,517.91
2016,5,29,16,0,725.0,135.0,1.9,28.0,624.0,850.71,625.88
2016,5,29,16,15,704.0,130.5,1.9,27.5,576.0,810.98,600.89
2016,5,29,16,30,683.0,126.0,1.9,27.0,528.0,769.92,576.51
2016,5,29,16,45,651.5,122.0,1.95,27.0,476.5,719.46,544.41
2016,5,29,17,0,620.0,118.0,2.0,27.0,425.0,668.86,511.53
2016,5,29,17,15,583.5,111.0,1.9,26.5,372.5,611.03,472.73
2016,5,29,17,30,547.0,104.0,1.8,26.0,320.0,554.09,432.64
2016,5,29,17,45,491.0,96.5,1.7,25.5,268.0,479.0,377.57
2016,5,29,18,0,435.0,89.0,1.6,25.0,216.0,413.9,328.03
2016,5,29,18,15,366.0,76.5,1.6,24.5,168.0,338.58,268.88
2016,5,29,18,30,297.0,64.0,1.6,24.0,120.0,269.13,212.1
2016,5,29,18,45,200.0,47.5,1.65,24.0,80.0,186.18,142.67
2016,5,29,19,0,103.0,31.0,1.7,24.0,40.0,102.45,68.31
2016,5,29,19,15,51.5,15.5,1.85,24.0,20.0,36.36,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.0,0.5,0.48,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.92,0.0
2016,5,30,6,15,0.0,2.0,0.95,21.0,2.0,1.85,0.0
2016,5,30,6,30,0.0,3.0,1.0,21.0,3.0,2.77,0.0
2016,5,30,6,45,0.0,5.0,1.05,21.5,5.0,4.63,0.0
2016,5,30,7,0,0.0,7.0,1.1,22.0,7.0,6.48,0.02
2016,5,30,7,15,0.0,16.0,0.95,22.0,16.0,14.83,7.34
2016,5,30,7,30,0.0,25.0,0.8,22.0,25.0,23.2,14.59
2016,5,30,7,45,0.0,28.5,0.7,22.5,28.5,26.46,16.31
2016,5,30,8,0,0.0,32.0,0.6,23.0,32.0,29.73,18.88
2016,5,30,8,15,3.0,105.5,0.5,23.0,107.5,97.85,73.79
2016,5,30,8,30,6.0,179.0,0.4,23.0,183.0,161.54,123.22
2016,5,30,8,45,138.5,239.5,0.35,23.5,333.0,231.18,171.18
2016,5,30,9,0,271.0,300.0,0.3,24.0,483.0,319.95,233.39
2016,5,30,9,15,477.5,241.0,0.6,24.5,590.5,361.18,262.07
2016,5,30,9,30,684.0,182.0,0.9,25.0,698.0,425.68,310.38
2016,5,30,9,45,692.5,189.0,1.2,25.5,736.0,473.09,348.05
2016,5,30,10,0,701.0,196.0,1.5,26.0,774.0,520.73,385.1
2016,5,30,10,15,711.5,199.5,1.75,26.0,806.5,566.62,420.72
2016,5,30,10,30,722.0,203.0,2.0,26.0,839.0,612.53,455.7
2016,5,30,10,45,722.5,210.0,2.25,26.0,864.0,654.66,487.35
2016,5,30,11,0,723.0,217.0,2.5,26.0,889.0,695.63,517.7
2016,5,30,11,15,729.0,218.5,2.55,26.0,908.5,734.62,545.4
2016,5,30,11,30,735.0,220.0,2.6,26.0,928.0,772.54,571.96
2016,5,30,11,45,778.5,192.0,2.7,26.0,950.0,811.91,599.74
2016,5,30,12,0,822.0,164.0,2.8,26.0,972.0,852.48,627.06
2016,5,30,12,15,823.0,164.5,2.65,26.0,976.0,881.72,644.96
2016,5,30,12,30,824.0,165.0,2.5,26.0,980.0,908.83,661.31
2016,5,30,12,45,827.0,162.0,2.45,26.5,977.5,932.18,674.59
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,953.0,686.18
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,968.22,695.04
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,980.45,702.04
2016,5,30,13,45,825.5,153.0,2.1,27.0,934.0,979.05,700.45
2016,5,30,14,0,826.0,148.0,2.0,27.0,916.0,983.36,702.7
2016,5,30,14,15,820.0,146.5,1.9,27.0,889.5,990.73,706.87
2016,5,30,14,30,814.0,145.0,1.8,27.0,863.0,985.99,703.46
2016,5,30,14,45,808.5,140.5,1.75,27.0,831.0,975.45,697.27
2016,5,30,15,0,803.0,136.0,1.7,27.0,799.0,961.88,689.33
2016,5,30,15,15,791.5,133.5,1.65,27.0,759.5,941.69,677.32
2016,5,30,15,30,780.0,131.0,1.6,27.0,720.0,918.86,663.76
2016,5,30,15,45,770.5,125.0,1.6,27.0,677.0,891.5,647.94
2016,5,30,16,0,761.0,119.0,1.6,27.0,634.0,861.71,630.51
2016,5,30,16,15,741.5,115.5,1.65,27.0,585.5,823.45,607.89
2016,5,30,16,30,722.0,112.0,1.7,27.0,537.0,787.73,586.7
2016,5,30,16,45,694.5,107.5,1.75,27.0,485.5,738.91,556.14
2016,5,30,17,0,667.0,103.0,1.8,27.0,434.0,689.67,524.67
2016,5,30,17,15,632.0,97.5,1.7,26.5,381.5,633.23,487.28
2016,5,30,17,30,597.0,92.0,1.6,26.0,329.0,577.54,449.41
2016,5,30,17,45,535.5,87.0,1.5,26.0,275.0,504.9,395.64
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,435.72,342.83
2016,5,30,18,15,406.5,71.0,1.3,25.5,172.5,356.47,281.25
2016,5,30,18,30,339.0,60.0,1.2,25.0,124.0,287.73,225.41
2016,5,30,18,45,242.0,45.0,1.1,24.5,83.5,204.4,156.38
2016,5,30,19,0,145.0,30.0,1.0,24.0,43.0,130.88,89.26
2016,5,30,19,15,72.5,15.0,1.05,23.5,21.5,44.78,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,12.0,1.85,21.5,12.0,11.44,0.0
2016,5,31,6,0,0.0,24.0,1.9,22.0,24.0,22.18,11.35
2016,5,31,6,15,14.5,45.5,1.95,22.0,48.5,39.96,28.16
2016,5,31,6,30,29.0,67.0,2.0,22.0,73.0,57.48,43.84
2016,5,31,6,45,48.5,89.0,2.1,22.5,102.0,75.01,59.2
2016,5,31,7,0,68.0,111.0,2.2,23.0,131.0,92.21,73.91
2016,5,31,7,15,74.5,136.5,2.25,23.0,162.5,111.25,90.02
2016,5,31,7,30,81.0,162.0,2.3,23.0,194.0,129.81,105.42
2016,5,31,7,45,72.0,182.0,2.35,23.5,213.5,149.29,113.91
2016,5,31,8,0,63.0,202.0,2.4,24.0,233.0,170.52,129.2
2016,5,31,8,15,130.5,231.5,2.45,24.0,305.0,201.04,149.52
2016,5,31,8,30,198.0,261.0,2.5,24.0,377.0,246.76,182.19
2016,5,31,8,45,141.5,282.0,2.6,24.0,369.0,262.66,196.82
2016,5,31,9,0,85.0,303.0,2.7,24.0,361.0,280.19,212.04
2016,5,31,9,15,52.5,286.5,2.75,24.5,323.5,264.24,200.16
2016,5,31,9,30,20.0,270.0,2.8,25.0,286.0,250.45,189.56
2016,5,31,9,45,16.5,259.5,2.85,25.5,272.5,242.33,182.85
2016,5,31,10,0,13.0,249.0,2.9,26.0,259.0,233.34,175.47
2016,5,31,10,15,20.0,295.0,2.9,26.0,311.5,279.13,209.68
2016,5,31,10,30,27.0,341.0,2.9,26.0,364.0,319.83,239.59
2016,5,31,10,45,18.5,275.5,2.95,26.5,292.0,264.88,198.05
2016,5,31,11,0,10.0,210.0,3.0,27.0,220.0,201.29,149.89
2016,5,31,11,15,20.0,298.0,3.1,27.0,317.5,289.59,216.13
2016,5,31,11,30,30.0,386.0,3.2,27.0,415.0,376.68,279.75
2016,5,31,11,45,21.5,313.0,3.3,27.5,334.0,307.39,228.28
2016,5,31,12,0,13.0,240.0,3.4,28.0,253.0,234.85,174.22
2016,5,31,12,15,6.5,180.5,3.65,28.0,187.0,174.57,128.98
2016,5,31,12,30,0.0,121.0,3.9,28.0,121.0,113.38,82.27
2016,5,31,12,45,0.0,102.5,4.2,28.0,102.5,96.11,69.07
2016,5,31,13,0,0.0,84.0,4.5,28.0,84.0,78.76,55.73
2016,5,31,13,15,0.0,70.0,4.55,27.5,70.0,65.6,45.66
2016,5,31,13,30,0.0,56.0,4.6,27.0,56.0,52.42,35.52
2016,5,31,13,45,0.0,94.5,4.65,27.0,95.0,88.62,63.76
2016,5,31,14,0,0.0,133.0,4.7,27.0,134.0,125.07,92.01
2016,5,31,14,15,0.0,101.0,4.4,26.5,101.5,94.7,68.7
2016,5,31,14,30,0.0,69.0,4.1,26.0,69.0,64.48,45.31
2016,5,31,14,45,0.0,59.0,3.8,26.0,59.0,55.09,38.01
2016,5,31,15,0,0.0,49.0,3.5,26.0,49.0,45.72,30.68
2016,5,31,15,15,0.0,45.0,3.4,25.5,45.0,41.96,27.84
2016,5,31,15,30,0.0,41.0,3.3,25.0,41.0,38.21,24.98
2016,5,31,15,45,0.0,68.5,3.25,25.0,68.5,63.86,45.53
2016,5,31,16,0,0.0,96.0,3.2,25.0,96.0,89.6,66.12
2016,5,31,16,15,14.5,160.0,3.1,24.5,169.0,166.05,127.48
2016,5,31,16,30,29.0,224.0,3.0,24.0,242.0,259.26,201.09
2016,5,31,16,45,134.0,214.5,2.95,24.0,283.5,353.31,277.49
2016,5,31,17,0,239.0,205.0,2.9,24.0,325.0,440.68,347.13
2016,5,31,17,15,219.0,184.5,2.85,23.5,284.5,382.52,303.78
2016,5,31,17,30,199.0,164.0,2.8,23.0,244.0,338.48,270.76
2016,5,31,17,45,158.0,144.0,2.8,23.0,201.5,281.34,225.58
2016,5,31,18,0,117.0,124.0,2.8,23.0,159.0,227.28,181.86
2016,5,31,18,15,89.0,99.5,2.7,23.0,123.0,178.08,141.4
2016,5,31,18,30,61.0,75.0,2.6,23.0,87.0,121.81,94.54
2016,5,31,18,45,30.5,49.5,2.55,23.0,55.5,73.22,53.56
2016,5,31,19,0,0.0,24.0,2.5,23.0,24.0,22.53,11.07
2016,5,31,19,15,0.0,12.0,2.45,23.0,12.0,11.44,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,15.25,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,26.22,14.61
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.5,41.7,29.79
2016,6,1,6,30,240.0,72.0,1.0,21.0,118.0,56.69,43.36
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.5,63.74,49.73
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,72.63,57.39
2016,6,1,7,15,430.0,112.5,0.8,22.0,264.0,78.77,62.58
2016,6,1,7,30,480.0,124.0,0.7,22.0,315.0,84.54,67.3
2016,6,1,7,45,520.5,132.5,0.65,22.5,367.0,110.01,72.16
2016,6,1,8,0,561.0,141.0,0.6,23.0,419.0,150.58,93.85
2016,6,1,8,15,590.0,148.0,0.6,23.0,469.5,191.47,122.23
2016,6,1,8,30,619.0,155.0,0.6,23.0,520.0,236.59,157.3
2016,6,1,8,45,640.0,161.5,0.6,23.5,567.5,282.54,194.47
2016,6,1,9,0,661.0,168.0,0.6,24.0,615.0,330.72,233.49
2016,6,1,9,15,500.0,248.5,0.65,24.0,600.0,375.43,272.68
2016,6,1,9,30,339.0,329.0,0.7,24.0,585.0,407.43,299.5
2016,6,1,9,45,294.5,361.0,0.8,24.5,592.5,433.26,319.02
2016,6,1,10,0,250.0,393.0,0.9,25.0,600.0,454.86,334.66
2016,6,1,10,15,497.5,291.5,0.9,25.0,724.0,524.29,386.4
2016,6,1,10,30,745.0,190.0,0.9,25.0,848.0,615.76,453.27
2016,6,1,10,45,389.5,286.5,0.95,25.0,631.5,503.32,372.18
2016,6,1,11,0,34.0,383.0,1.0,25.0,415.0,368.57,271.22
2016,6,1,11,15,37.5,388.0,1.0,25.0,424.0,379.88,280.09
2016,6,1,11,30,41.0,393.0,1.0,25.0,433.0,391.47,288.23
2016,6,1,11,45,215.5,415.0,1.0,25.5,627.0,556.05,406.69
2016,6,1,12,0,390.0,437.0,1.0,26.0,821.0,736.87,528.34
2016,6,1,12,15,415.0,441.0,1.0,26.0,850.5,780.68,555.24
2016,6,1,12,30,440.0,445.0,1.0,26.0,880.0,825.95,584.22
2016,6,1,12,45,414.5,441.5,1.0,26.0,850.0,815.32,576.78
2016,6,1,13,0,389.0,438.0,1.0,26.0,820.0,802.93,568.83
2016,6,1,13,15,393.5,430.0,1.05,26.0,813.0,812.54,576.35
2016,6,1,13,30,398.0,422.0,1.1,26.0,806.0,820.46,582.59
2016,6,1,13,45,345.0,435.5,1.15,26.0,763.5,791.38,563.44
2016,6,1,14,0,292.0,449.0,1.2,26.0,721.0,760.32,543.15
2016,6,1,14,15,248.0,443.5,1.3,26.0,670.0,717.1,515.66
2016,6,1,14,30,204.0,438.0,1.4,26.0,619.0,660.32,478.75
2016,6,1,14,45,486.0,296.5,1.55,26.5,704.5,820.75,596.06
2016,6,1,15,0,768.0,155.0,1.7,27.0,790.0,948.17,682.29
2016,6,1,15,15,502.0,255.0,1.75,27.0,661.5,790.34,577.23
2016,6,1,15,30,236.0,355.0,1.8,27.0,533.0,610.95,450.76
2016,6,1,15,45,209.0,334.5,1.9,27.0,485.5,562.19,419.15
2016,6,1,16,0,182.0,314.0,2.0,27.0,438.0,513.48,385.88
2016,6,1,16,15,187.0,288.5,1.95,26.5,407.5,488.36,370.23
2016,6,1,16,30,192.0,263.0,1.9,26.0,377.0,462.03,353.33
2016,6,1,16,45,96.0,200.0,1.85,26.0,257.0,303.76,234.56
2016,6,1,17,0,0.0,137.0,1.8,26.0,137.0,131.99,99.93
2016,6,1,17,15,0.0,120.0,1.7,25.5,120.0,115.4,87.64
2016,6,1,17,30,0.0,103.0,1.6,25.0,103.0,98.74,74.78
2016,6,1,17,45,0.0,86.5,1.55,25.0,86.5,82.54,61.92
2016,6,1,18,0,0.0,70.0,1.5,25.0,70.0,66.24,48.77
2016,6,1,18,15,0.0,54.5,1.4,24.5,54.5,50.92,36.27
2016,6,1,18,30,0.0,39.0,1.3,24.0,39.0,36.23,24.07
2016,6,1,18,45,0.0,26.5,1.2,23.5,26.5,24.59,14.24
2016,6,1,19,0,0.0,14.0,1.1,23.0,14.0,12.97,4.08
2016,6,1,19,15,0.0,7.0,1.15,23.0,7.0,6.67,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
