Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.86,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,5.55,0.0
2016,6,2,6,15,0.0,12.5,1.3,21.0,12.5,11.57,4.22
2016,6,2,6,30,0.0,19.0,1.6,21.0,19.0,17.61,9.65
2016,6,2,6,45,0.0,26.5,1.95,21.0,26.5,24.58,15.86
2016,6,2,7,0,0.0,34.0,2.3,21.0,34.0,31.55,22.01
2016,6,2,7,15,0.0,40.0,2.4,21.0,40.0,37.14,26.85
2016,6,2,7,30,0.0,46.0,2.5,21.0,46.0,42.74,31.63
2016,6,2,7,45,12.0,114.0,2.6,21.5,120.5,103.61,79.45
2016,6,2,8,0,24.0,182.0,2.7,22.0,195.0,160.76,124.16
2016,6,2,8,15,108.0,221.5,2.75,22.0,285.0,191.12,143.96
2016,6,2,8,30,192.0,261.0,2.8,22.0,375.0,245.74,183.25
2016,6,2,8,45,137.0,281.5,2.85,22.0,366.0,261.28,197.61
2016,6,2,9,0,82.0,302.0,2.9,22.0,357.0,278.6,212.7
2016,6,2,9,15,54.0,294.5,2.9,22.0,332.0,270.99,207.36
2016,6,2,9,30,26.0,287.0,2.9,22.0,307.0,259.36,198.61
2016,6,2,9,45,57.5,338.0,2.95,22.5,385.0,318.91,243.14
2016,6,2,10,0,89.0,389.0,3.0,23.0,463.0,382.22,289.69
2016,6,2,10,15,62.5,377.5,3.0,23.0,430.5,366.0,277.15
2016,6,2,10,30,36.0,366.0,3.0,23.0,398.0,346.38,262.11
2016,6,2,10,45,58.5,406.5,3.05,23.5,460.0,400.09,301.5
2016,6,2,11,0,81.0,447.0,3.1,24.0,522.0,456.47,342.0
2016,6,2,11,15,117.0,469.0,2.95,24.0,580.0,506.06,377.8
2016,6,2,11,30,153.0,491.0,2.8,24.0,638.0,563.0,418.33
2016,6,2,11,45,279.5,462.0,2.65,24.5,735.0,649.79,480.75
2016,6,2,12,0,406.0,433.0,2.5,25.0,832.0,746.75,548.1
2016,6,2,12,15,299.0,471.0,2.3,25.0,765.5,706.19,516.06
2016,6,2,12,30,192.0,509.0,2.1,25.0,699.0,657.98,479.43
2016,6,2,12,45,310.5,472.5,1.9,25.0,779.0,748.0,542.94
2016,6,2,13,0,429.0,436.0,1.7,25.0,859.0,842.61,606.17
2016,6,2,13,15,408.0,431.0,1.6,25.0,829.5,827.5,594.47
2016,6,2,13,30,387.0,426.0,1.5,25.0,800.0,813.6,584.61
2016,6,2,13,45,395.5,413.0,1.45,25.0,788.0,818.65,588.42
2016,6,2,14,0,404.0,400.0,1.4,25.0,776.0,830.52,596.32
2016,6,2,14,15,631.5,260.5,1.45,25.0,828.5,926.0,666.5
2016,6,2,14,30,859.0,121.0,1.5,25.0,881.0,997.36,712.72
2016,6,2,14,45,851.5,119.0,1.55,25.5,847.5,987.03,705.76
2016,6,2,15,0,844.0,117.0,1.6,26.0,814.0,973.67,697.96
2016,6,2,15,15,832.5,114.5,1.6,25.5,774.5,952.91,687.61
2016,6,2,15,30,821.0,112.0,1.6,25.0,735.0,929.46,675.58
2016,6,2,15,45,555.5,205.0,1.6,25.0,615.0,781.74,579.2
2016,6,2,16,0,290.0,298.0,1.6,25.0,495.0,610.14,456.82
2016,6,2,16,15,525.0,198.0,1.55,25.0,522.0,720.38,542.6
2016,6,2,16,30,760.0,98.0,1.5,25.0,549.0,802.05,599.98
2016,6,2,16,45,738.0,93.0,1.5,25.0,497.5,756.06,569.81
2016,6,2,17,0,716.0,88.0,1.5,25.0,446.0,709.15,539.8
2016,6,2,17,15,683.5,83.0,1.4,24.5,393.0,656.73,505.41
2016,6,2,17,30,651.0,78.0,1.3,24.0,340.0,601.68,468.25
2016,6,2,17,45,610.0,71.5,1.25,24.0,287.5,539.59,424.04
2016,6,2,18,0,569.0,65.0,1.2,24.0,235.0,479.47,378.64
2016,6,2,18,15,504.5,57.5,1.1,23.5,185.0,405.89,321.42
2016,6,2,18,30,440.0,50.0,1.0,23.0,135.0,337.2,265.61
2016,6,2,18,45,347.0,38.5,0.9,22.5,92.5,254.14,196.49
2016,6,2,19,0,254.0,27.0,0.8,22.0,50.0,180.4,128.27
2016,6,2,19,15,127.0,13.5,0.8,21.5,25.0,84.0,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.5,10.0,9.53,0.0
2016,6,3,6,0,0.0,20.0,1.5,19.0,20.0,18.56,8.88
2016,6,3,6,15,0.0,37.5,1.55,19.0,37.5,34.42,23.86
2016,6,3,6,30,0.0,55.0,1.6,19.0,55.0,49.83,37.8
2016,6,3,6,45,0.0,75.0,1.65,19.5,75.0,67.06,53.05
2016,6,3,7,0,0.0,95.0,1.7,20.0,95.0,84.12,67.83
2016,6,3,7,15,17.0,122.0,1.7,20.0,129.0,106.29,86.81
2016,6,3,7,30,34.0,149.0,1.7,20.0,163.0,121.49,99.51
2016,6,3,7,45,108.5,179.5,1.7,20.5,232.0,142.08,108.42
2016,6,3,8,0,183.0,210.0,1.7,21.0,301.0,179.75,133.11
2016,6,3,8,15,496.5,142.5,1.85,21.0,426.5,175.52,115.24
2016,6,3,8,30,810.0,75.0,2.0,21.0,552.0,224.58,143.26
2016,6,3,8,45,826.5,77.0,2.15,21.5,601.0,275.17,186.87
2016,6,3,9,0,843.0,79.0,2.3,22.0,650.0,327.19,232.02
2016,6,3,9,15,855.5,81.0,2.4,22.5,694.0,378.99,276.53
2016,6,3,9,30,868.0,83.0,2.5,23.0,738.0,431.4,320.5
2016,6,3,9,45,606.0,225.5,2.7,23.5,695.0,463.1,348.03
2016,6,3,10,0,344.0,368.0,2.9,24.0,652.0,483.67,363.41
2016,6,3,10,15,621.0,229.0,2.95,24.0,767.5,540.2,408.77
2016,6,3,10,30,898.0,90.0,3.0,24.0,883.0,629.64,478.52
2016,6,3,10,45,900.0,93.0,3.05,24.5,909.0,674.81,511.27
2016,6,3,11,0,902.0,96.0,3.1,25.0,935.0,718.35,541.74
2016,6,3,11,15,458.0,183.5,3.1,25.0,610.0,503.2,383.91
2016,6,3,11,30,14.0,271.0,3.1,25.0,285.0,261.96,196.14
2016,6,3,11,45,21.0,330.0,3.1,25.5,351.0,323.09,241.83
2016,6,3,12,0,28.0,389.0,3.1,26.0,417.0,385.65,286.91
2016,6,3,12,15,21.5,337.0,3.05,26.0,358.5,333.63,248.58
2016,6,3,12,30,15.0,285.0,3.0,26.0,300.0,280.71,209.55
2016,6,3,12,45,59.0,389.0,2.95,26.0,447.5,425.91,317.26
2016,6,3,13,0,103.0,493.0,2.9,26.0,595.0,573.04,421.8
2016,6,3,13,15,159.5,491.0,2.85,26.0,646.5,639.16,468.73
2016,6,3,13,30,216.0,489.0,2.8,26.0,698.0,700.42,512.15
2016,6,3,13,45,110.0,321.0,2.75,26.0,428.0,432.67,323.2
2016,6,3,14,0,4.0,153.0,2.7,26.0,158.0,148.11,109.59
2016,6,3,14,15,205.5,263.0,2.65,25.5,445.5,485.31,369.01
2016,6,3,14,30,407.0,373.0,2.6,25.0,733.0,818.18,603.23
2016,6,3,14,45,297.5,388.5,2.55,25.0,646.5,717.61,530.05
2016,6,3,15,0,188.0,404.0,2.5,25.0,560.0,614.57,456.79
2016,6,3,15,15,265.5,367.0,2.45,25.0,575.5,666.44,496.94
2016,6,3,15,30,343.0,330.0,2.4,25.0,591.0,701.09,524.05
2016,6,3,15,45,193.5,305.5,2.35,25.0,451.0,514.6,389.7
2016,6,3,16,0,44.0,281.0,2.3,25.0,311.0,332.89,253.28
2016,6,3,16,15,315.5,221.5,2.15,25.0,411.0,541.77,417.53
2016,6,3,16,30,587.0,162.0,2.0,25.0,511.0,728.26,555.1
2016,6,3,16,45,404.0,185.5,1.9,25.0,415.5,577.58,444.07
2016,6,3,17,0,221.0,209.0,1.8,25.0,320.0,417.62,324.52
2016,6,3,17,15,213.5,184.5,1.7,24.5,282.0,378.29,297.19
2016,6,3,17,30,206.0,160.0,1.6,24.0,244.0,338.62,268.23
2016,6,3,17,45,190.5,137.5,1.55,24.0,205.5,295.61,235.28
2016,6,3,18,0,175.0,115.0,1.5,24.0,167.0,253.15,201.89
2016,6,3,18,15,149.5,93.0,1.35,23.5,131.5,205.78,163.7
2016,6,3,18,30,124.0,71.0,1.2,23.0,96.0,159.9,125.68
2016,6,3,18,45,86.0,51.0,1.05,22.5,65.5,111.9,85.03
2016,6,3,19,0,48.0,31.0,0.9,22.0,35.0,66.09,44.57
2016,6,3,19,15,24.0,15.5,0.9,21.5,17.5,30.25,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.5,13.5,2.05,17.5,23.5,12.87,0.0
2016,6,4,6,0,233.0,27.0,2.3,18.0,47.0,21.41,11.18
2016,6,4,6,15,332.5,38.0,2.4,18.5,89.0,29.16,19.4
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,36.47,26.19
2016,6,4,6,45,388.5,72.0,2.6,19.5,164.0,52.77,40.63
2016,6,4,7,0,345.0,95.0,2.7,20.0,197.0,67.99,53.89
2016,6,4,7,15,267.0,127.0,2.85,20.5,215.5,94.52,76.62
2016,6,4,7,30,189.0,159.0,3.0,21.0,234.0,121.7,99.46
2016,6,4,7,45,148.0,184.5,3.15,22.0,249.0,146.89,110.92
2016,6,4,8,0,107.0,210.0,3.3,23.0,264.0,172.69,129.87
2016,6,4,8,15,64.0,211.5,3.45,23.5,245.0,185.17,140.46
2016,6,4,8,30,21.0,213.0,3.6,24.0,226.0,192.07,147.01
2016,6,4,8,45,55.0,258.5,3.75,24.5,295.5,231.34,175.77
2016,6,4,9,0,89.0,304.0,3.9,25.0,365.0,282.27,213.47
2016,6,4,9,15,130.5,332.0,4.0,25.0,427.5,319.59,241.15
2016,6,4,9,30,172.0,360.0,4.1,25.0,490.0,369.22,278.37
2016,6,4,9,45,213.5,376.0,4.2,25.5,546.0,414.3,311.64
2016,6,4,10,0,255.0,392.0,4.3,26.0,602.0,456.63,342.84
2016,6,4,10,15,282.0,403.0,4.35,26.0,644.5,497.99,373.7
2016,6,4,10,30,309.0,414.0,4.4,26.0,687.0,541.71,406.02
2016,6,4,10,45,300.0,431.5,4.45,26.0,703.0,569.37,426.05
2016,6,4,11,0,291.0,449.0,4.5,26.0,719.0,596.14,445.21
2016,6,4,11,15,174.0,446.5,4.55,26.0,609.5,528.94,395.14
2016,6,4,11,30,57.0,444.0,4.6,26.0,500.0,449.18,334.93
2016,6,4,11,45,58.0,451.5,4.65,26.0,508.5,462.54,344.87
2016,6,4,12,0,59.0,459.0,4.7,26.0,517.0,476.04,354.63
2016,6,4,12,15,245.5,451.0,4.75,26.0,694.5,640.69,477.99
2016,6,4,12,30,432.0,443.0,4.8,26.0,872.0,816.53,604.46
2016,6,4,12,45,407.5,441.5,4.85,26.0,844.5,808.53,598.06
2016,6,4,13,0,383.0,440.0,4.9,26.0,817.0,798.9,591.51
2016,6,4,13,15,410.5,430.0,4.9,26.0,830.0,828.77,613.25
2016,6,4,13,30,438.0,420.0,4.9,26.0,843.0,863.9,638.18
2016,6,4,13,45,415.0,412.5,4.95,26.0,806.5,844.85,625.39
2016,6,4,14,0,392.0,405.0,5.0,26.0,770.0,814.96,605.57
2016,6,4,14,15,250.5,419.5,4.95,26.0,650.0,694.42,518.13
2016,6,4,14,30,109.0,434.0,4.9,26.0,530.0,547.98,410.33
2016,6,4,14,45,189.5,412.5,4.85,26.0,572.5,622.19,467.47
2016,6,4,15,0,270.0,391.0,4.8,26.0,615.0,695.44,522.3
2016,6,4,15,15,144.5,330.0,4.7,26.0,449.5,492.75,374.1
2016,6,4,15,30,19.0,269.0,4.6,26.0,284.0,279.36,212.04
2016,6,4,15,45,143.0,286.0,4.55,26.0,385.0,444.54,341.69
2016,6,4,16,0,267.0,303.0,4.5,26.0,486.0,594.47,455.21
2016,6,4,16,15,192.0,283.5,4.3,25.5,410.0,487.04,375.59
2016,6,4,16,30,117.0,264.0,4.1,25.0,334.0,396.97,307.83
2016,6,4,16,45,224.5,228.0,3.9,25.0,346.5,446.55,349.97
2016,6,4,17,0,332.0,192.0,3.7,25.0,359.0,501.47,394.78
2016,6,4,17,15,322.0,170.0,3.35,24.5,316.5,458.49,363.32
2016,6,4,17,30,312.0,148.0,3.0,24.0,274.0,415.06,331.26
2016,6,4,17,45,294.0,127.5,2.65,24.0,232.0,367.58,294.48
2016,6,4,18,0,276.0,107.0,2.3,24.0,190.0,320.63,257.23
2016,6,4,18,15,241.5,88.0,2.05,23.5,150.0,266.18,213.29
2016,6,4,18,30,207.0,69.0,1.8,23.0,110.0,214.16,169.99
2016,6,4,18,45,153.0,50.5,1.55,22.5,75.5,155.2,119.92
2016,6,4,19,0,99.0,32.0,1.3,22.0,41.0,100.56,70.9
2016,6,4,19,15,49.5,16.0,1.3,21.5,20.5,46.63,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,16.5,14.5,3.3,19.5,16.0,13.82,0.0
2016,6,5,6,0,33.0,29.0,3.5,20.0,32.0,25.05,13.91
2016,6,5,6,15,68.5,49.5,3.6,20.5,61.0,41.52,29.69
2016,6,5,6,30,104.0,70.0,3.7,21.0,90.0,57.56,44.1
2016,6,5,6,45,134.5,90.5,3.8,21.5,125.0,73.18,57.89
2016,6,5,7,0,165.0,111.0,3.9,22.0,160.0,88.39,71.0
2016,6,5,7,15,360.0,105.5,4.0,22.5,240.0,73.42,57.93
2016,6,5,7,30,555.0,100.0,4.1,23.0,320.0,66.05,51.35
2016,6,5,7,45,634.0,99.0,4.25,23.5,386.0,88.69,51.85
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,131.13,72.52
2016,6,5,8,15,738.5,102.5,4.45,24.5,504.5,183.92,110.65
2016,6,5,8,30,764.0,107.0,4.5,25.0,557.0,233.92,150.81
2016,6,5,8,45,787.0,109.0,4.55,25.5,608.0,284.01,193.13
2016,6,5,9,0,810.0,111.0,4.6,26.0,659.0,336.37,237.75
2016,6,5,9,15,824.5,113.5,4.6,26.0,704.5,388.13,282.21
2016,6,5,9,30,839.0,116.0,4.6,26.0,750.0,446.12,330.49
2016,6,5,9,45,852.0,117.5,4.65,26.5,791.0,497.5,372.24
2016,6,5,10,0,865.0,119.0,4.7,27.0,832.0,549.11,413.02
2016,6,5,10,15,647.5,240.0,4.75,27.0,787.0,564.17,424.71
2016,6,5,10,30,430.0,361.0,4.8,27.0,742.0,567.43,425.54
2016,6,5,10,45,663.0,242.5,4.85,27.5,849.5,642.87,483.95
2016,6,5,11,0,896.0,124.0,4.9,28.0,957.0,737.91,555.56
2016,6,5,11,15,900.5,125.0,4.9,28.0,977.0,779.73,584.12
2016,6,5,11,30,905.0,126.0,4.9,28.0,997.0,819.81,611.23
2016,6,5,11,45,913.5,122.0,4.95,28.0,1011.0,856.87,636.4
2016,6,5,12,0,922.0,118.0,5.0,28.0,1025.0,892.07,660.22
2016,6,5,12,15,922.5,118.5,4.95,28.0,1029.5,922.28,679.96
2016,6,5,12,30,923.0,119.0,4.9,28.0,1034.0,950.05,698.01
2016,6,5,12,45,921.5,119.5,4.9,28.0,1030.0,973.46,713.5
2016,6,5,13,0,920.0,120.0,4.9,28.0,1026.0,994.08,727.21
2016,6,5,13,15,917.5,119.5,4.85,28.0,1014.5,1009.79,737.34
2016,6,5,13,30,915.0,119.0,4.8,28.0,1003.0,1022.31,745.47
2016,6,5,13,45,909.5,119.0,4.8,28.0,982.5,1029.1,750.37
2016,6,5,14,0,904.0,119.0,4.8,28.0,962.0,1032.59,753.28
2016,6,5,14,15,898.5,118.0,4.7,28.0,935.5,1031.75,752.63
2016,6,5,14,30,893.0,117.0,4.6,28.0,909.0,1027.64,750.07
2016,6,5,14,45,882.5,117.0,4.6,28.0,874.5,1016.38,743.69
2016,6,5,15,0,872.0,117.0,4.6,28.0,840.0,1002.07,735.55
2016,6,5,15,15,861.5,115.0,4.5,28.0,800.0,982.67,723.66
2016,6,5,15,30,851.0,113.0,4.4,28.0,760.0,960.47,709.95
2016,6,5,15,45,839.5,109.0,4.3,28.0,715.5,932.42,692.39
2016,6,5,16,0,828.0,105.0,4.2,28.0,671.0,909.98,678.67
2016,6,5,16,15,810.5,102.0,3.95,27.5,621.5,872.69,655.37
2016,6,5,16,30,793.0,99.0,3.7,27.0,572.0,833.6,630.71
2016,6,5,16,45,719.0,105.0,3.45,26.5,503.5,759.17,580.9
2016,6,5,17,0,645.0,111.0,3.2,26.0,435.0,683.87,529.57
2016,6,5,17,15,603.0,108.5,2.85,25.5,384.5,626.31,489.64
2016,6,5,17,30,561.0,106.0,2.5,25.0,334.0,569.86,448.77
2016,6,5,17,45,529.0,94.0,2.15,24.5,283.5,511.13,405.05
2016,6,5,18,0,497.0,82.0,1.8,24.0,233.0,453.64,360.87
2016,6,5,18,15,441.5,70.5,1.65,23.0,184.5,383.7,306.46
2016,6,5,18,30,386.0,59.0,1.5,22.0,136.0,314.69,250.54
2016,6,5,18,45,301.0,45.0,1.4,21.5,94.0,235.93,184.34
2016,6,5,19,0,216.0,31.0,1.3,21.0,52.0,165.52,120.37
2016,6,5,19,15,108.0,15.5,1.3,20.5,26.0,77.54,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.0,14.0,2.2,17.5,25.5,13.34,0.0
2016,6,6,6,0,264.0,28.0,2.4,18.0,51.0,22.37,11.98
2016,6,6,6,15,372.5,38.5,2.6,18.5,96.5,29.65,19.82
2016,6,6,6,30,481.0,49.0,2.8,19.0,142.0,36.54,26.26
2016,6,6,6,45,549.0,56.5,3.0,20.0,194.5,40.45,29.8
2016,6,6,7,0,617.0,64.0,3.2,21.0,247.0,44.15,32.97
2016,6,6,7,15,662.5,69.5,3.15,21.5,302.0,46.03,34.5
2016,6,6,7,30,708.0,75.0,3.1,22.0,357.0,52.82,40.19
2016,6,6,7,45,740.5,79.5,3.1,22.5,412.5,83.73,45.43
2016,6,6,8,0,773.0,84.0,3.1,23.0,468.0,131.25,70.47
2016,6,6,8,15,796.0,87.5,3.2,23.5,521.5,180.39,105.69
2016,6,6,8,30,819.0,91.0,3.3,24.0,575.0,232.16,147.61
2016,6,6,8,45,836.5,94.0,3.4,25.0,625.0,284.56,191.89
2016,6,6,9,0,854.0,97.0,3.5,26.0,675.0,344.98,242.46
2016,6,6,9,15,867.0,99.5,3.5,26.0,721.0,398.04,287.86
2016,6,6,9,30,880.0,102.0,3.5,26.0,767.0,451.76,332.88
2016,6,6,9,45,890.0,104.0,3.5,26.5,807.5,504.1,375.08
2016,6,6,10,0,900.0,106.0,3.5,27.0,848.0,556.35,415.9
2016,6,6,10,15,907.0,107.5,3.45,27.0,882.5,606.17,454.48
2016,6,6,10,30,914.0,109.0,3.4,27.0,917.0,655.18,491.4
2016,6,6,10,45,919.0,110.5,3.4,27.5,944.0,701.84,524.86
2016,6,6,11,0,924.0,112.0,3.4,28.0,971.0,747.1,556.3
2016,6,6,11,15,927.5,113.0,3.35,28.0,991.0,789.22,584.12
2016,6,6,11,30,931.0,114.0,3.3,28.0,1011.0,829.46,610.38
2016,6,6,11,45,934.5,113.5,3.25,28.0,1023.5,866.33,634.16
2016,6,6,12,0,938.0,113.0,3.2,28.0,1036.0,901.0,656.3
2016,6,6,12,15,938.5,113.0,3.15,28.0,1040.0,931.2,675.36
2016,6,6,12,30,939.0,113.0,3.1,28.0,1044.0,958.89,692.73
2016,6,6,12,45,937.5,113.0,3.1,28.5,1039.5,982.14,706.18
2016,6,6,13,0,936.0,113.0,3.1,29.0,1035.0,1002.54,717.8
2016,6,6,13,15,933.5,112.5,3.05,29.0,1023.0,1018.43,727.62
2016,6,6,13,30,931.0,112.0,3.0,29.0,1011.0,1031.08,735.49
2016,6,6,13,45,926.0,111.5,3.0,29.0,990.5,1037.95,740.25
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,1041.45,743.05
2016,6,6,14,15,915.0,110.0,2.95,29.0,942.5,1040.07,742.49
2016,6,6,14,30,909.0,109.0,2.9,29.0,915.0,1035.37,740.0
2016,6,6,14,45,896.5,110.0,2.85,29.0,879.5,1023.04,732.83
2016,6,6,15,0,884.0,111.0,2.8,29.0,844.0,1007.68,723.9
2016,6,6,15,15,873.5,109.0,2.75,28.5,804.0,988.11,713.83
2016,6,6,15,30,863.0,107.0,2.7,28.0,764.0,965.69,701.97
2016,6,6,15,45,850.0,104.0,2.65,28.0,718.5,937.08,684.72
2016,6,6,16,0,837.0,101.0,2.6,28.0,673.0,906.04,665.89
2016,6,6,16,15,819.5,98.0,2.45,28.0,623.5,876.5,647.23
2016,6,6,16,30,802.0,95.0,2.3,28.0,574.0,837.2,621.96
2016,6,6,16,45,779.5,91.0,2.2,28.0,521.5,790.84,592.15
2016,6,6,17,0,757.0,87.0,2.1,28.0,469.0,743.49,561.32
2016,6,6,17,15,725.5,82.5,1.95,27.5,414.5,687.74,524.79
2016,6,6,17,30,694.0,78.0,1.8,27.0,360.0,635.77,490.11
2016,6,6,17,45,651.0,72.0,1.7,26.5,306.0,571.19,445.43
2016,6,6,18,0,608.0,66.0,1.6,26.0,252.0,508.62,399.35
2016,6,6,18,15,543.5,59.0,1.45,25.0,200.0,433.81,342.24
2016,6,6,18,30,479.0,52.0,1.3,24.0,148.0,363.73,286.16
2016,6,6,18,45,377.5,41.0,1.2,23.0,102.5,274.56,212.99
2016,6,6,19,0,276.0,30.0,1.1,22.0,57.0,195.25,142.29
2016,6,6,19,15,138.0,15.0,1.1,21.5,28.5,92.69,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.5,15.5,0.9,19.0,24.0,14.77,0.0
2016,6,7,6,0,199.0,31.0,0.9,20.0,48.0,24.26,13.37
2016,6,7,6,15,302.0,43.5,1.0,20.5,91.0,33.34,22.81
2016,6,7,6,30,405.0,56.0,1.1,21.0,134.0,42.7,31.36
2016,6,7,6,45,471.0,66.0,1.2,21.5,184.0,48.39,36.51
2016,6,7,7,0,537.0,76.0,1.3,22.0,234.0,53.74,41.14
2016,6,7,7,15,584.5,83.0,1.25,22.5,287.5,56.25,43.17
2016,6,7,7,30,632.0,90.0,1.2,23.0,341.0,58.57,44.95
2016,6,7,7,45,665.0,95.5,1.2,24.0,394.5,87.47,49.89
2016,6,7,8,0,698.0,101.0,1.2,25.0,448.0,132.05,73.25
2016,6,7,8,15,723.5,105.5,1.3,25.5,500.0,178.64,106.02
2016,6,7,8,30,749.0,110.0,1.4,26.0,552.0,233.32,149.07
2016,6,7,8,45,768.0,114.0,1.55,26.5,601.5,283.14,190.4
2016,6,7,9,0,787.0,118.0,1.7,27.0,651.0,334.84,233.54
2016,6,7,9,15,801.5,121.0,1.7,27.0,696.0,385.75,276.02
2016,6,7,9,30,816.0,124.0,1.7,27.0,741.0,437.65,318.34
2016,6,7,9,45,827.5,126.5,1.75,27.5,781.0,488.49,358.31
2016,6,7,10,0,839.0,129.0,1.8,28.0,821.0,543.5,399.9
2016,6,7,10,15,847.5,131.0,1.8,28.0,854.5,591.78,436.24
2016,6,7,10,30,856.0,133.0,1.8,28.0,888.0,639.49,471.22
2016,6,7,10,45,862.0,134.5,1.8,28.5,915.5,684.36,502.38
2016,6,7,11,0,868.0,136.0,1.8,29.0,943.0,728.04,531.84
2016,6,7,11,15,872.5,137.0,1.85,29.0,963.0,768.8,559.23
2016,6,7,11,30,877.0,138.0,1.9,29.0,983.0,807.89,584.61
2016,6,7,11,45,882.5,136.5,1.95,29.0,996.0,843.83,607.8
2016,6,7,12,0,888.0,135.0,2.0,29.0,1009.0,877.84,629.66
2016,6,7,12,15,889.0,135.0,2.0,29.0,1013.5,907.21,648.02
2016,6,7,12,30,890.0,135.0,2.0,29.0,1018.0,934.31,664.91
2016,6,7,12,45,890.5,133.5,2.05,29.5,1014.5,957.23,678.34
2016,6,7,13,0,891.0,132.0,2.1,30.0,1011.0,977.54,690.17
2016,6,7,13,15,888.5,131.5,2.1,30.0,999.0,993.01,699.89
2016,6,7,13,30,886.0,131.0,2.1,30.0,987.0,1005.41,707.83
2016,6,7,13,45,882.5,130.0,2.15,30.0,967.5,1013.16,713.58
2016,6,7,14,0,879.0,129.0,2.2,30.0,948.0,1017.7,717.51
2016,6,7,14,15,872.5,127.5,2.2,30.0,921.5,1015.49,716.85
2016,6,7,14,30,866.0,126.0,2.2,30.0,895.0,1010.08,714.39
2016,6,7,14,45,857.5,124.5,2.25,30.0,861.5,999.54,709.41
2016,6,7,15,0,849.0,123.0,2.3,30.0,828.0,985.96,702.65
2016,6,7,15,15,838.0,120.5,2.25,29.5,788.5,965.94,692.26
2016,6,7,15,30,827.0,118.0,2.2,29.0,749.0,951.75,685.71
2016,6,7,15,45,812.0,115.5,2.2,29.0,704.0,922.52,668.59
2016,6,7,16,0,797.0,113.0,2.2,29.0,659.0,891.01,650.05
2016,6,7,16,15,779.0,109.5,2.1,29.0,610.5,853.52,626.58
2016,6,7,16,30,761.0,106.0,2.0,29.0,562.0,814.32,601.88
2016,6,7,16,45,740.0,100.5,1.9,29.0,510.5,768.77,572.65
2016,6,7,17,0,719.0,95.0,1.8,29.0,459.0,725.86,544.92
2016,6,7,17,15,687.0,90.0,1.7,28.5,406.0,670.68,509.18
2016,6,7,17,30,655.0,85.0,1.6,28.0,353.0,615.93,472.88
2016,6,7,17,45,610.5,79.0,1.55,28.0,299.5,551.83,427.68
2016,6,7,18,0,566.0,73.0,1.5,28.0,246.0,489.86,381.6
2016,6,7,18,15,501.0,64.5,1.35,27.0,195.0,414.59,324.57
2016,6,7,18,30,436.0,56.0,1.2,26.0,144.0,344.09,268.7
2016,6,7,18,45,339.5,44.5,1.1,25.0,100.5,258.82,199.24
2016,6,7,19,0,243.0,33.0,1.0,24.0,57.0,181.68,131.66
2016,6,7,19,15,121.5,16.5,1.05,23.5,28.5,85.63,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,78.0,16.0,0.25,21.5,23.0,15.25,0.0
2016,6,8,6,0,156.0,32.0,0.2,22.0,46.0,25.04,13.88
2016,6,8,6,15,249.0,47.0,0.35,22.5,87.0,36.07,24.93
2016,6,8,6,30,342.0,62.0,0.5,23.0,128.0,46.61,34.44
2016,6,8,6,45,436.5,65.5,0.7,23.5,177.0,47.88,35.75
2016,6,8,7,0,531.0,69.0,0.9,24.0,226.0,47.93,35.81
2016,6,8,7,15,548.5,83.0,1.1,24.5,274.0,56.14,42.71
2016,6,8,7,30,566.0,97.0,1.3,25.0,322.0,63.74,48.95
2016,6,8,7,45,561.5,115.0,1.55,25.5,366.0,98.3,60.73
2016,6,8,8,0,557.0,133.0,1.8,26.0,410.0,143.66,87.72
2016,6,8,8,15,572.5,146.0,1.9,26.0,458.0,187.86,119.48
2016,6,8,8,30,588.0,159.0,2.0,26.0,506.0,233.98,156.01
2016,6,8,8,45,675.5,141.0,2.15,26.5,572.5,275.54,188.03
2016,6,8,9,0,763.0,123.0,2.3,27.0,639.0,331.39,232.32
2016,6,8,9,15,778.0,126.0,2.35,27.0,683.5,381.2,274.19
2016,6,8,9,30,793.0,129.0,2.4,27.0,728.0,432.07,316.12
2016,6,8,9,45,564.5,249.5,2.45,27.5,687.5,464.59,343.01
2016,6,8,10,0,336.0,370.0,2.5,28.0,647.0,480.77,354.72
2016,6,8,10,15,289.5,400.0,2.5,28.0,646.0,499.5,368.36
2016,6,8,10,30,243.0,430.0,2.5,28.0,645.0,514.0,378.33
2016,6,8,10,45,282.5,434.5,2.5,28.5,691.5,559.96,410.5
2016,6,8,11,0,322.0,439.0,2.5,29.0,738.0,608.98,444.18
2016,6,8,11,15,249.5,465.0,2.5,29.0,700.0,596.29,433.85
2016,6,8,11,30,177.0,491.0,2.5,29.0,662.0,581.21,421.82
2016,6,8,11,45,119.5,476.5,2.5,29.0,593.0,533.65,387.84
2016,6,8,12,0,62.0,462.0,2.5,29.0,524.0,481.11,349.95
2016,6,8,12,15,51.5,447.5,2.5,29.0,499.5,464.37,338.24
2016,6,8,12,30,41.0,433.0,2.5,29.0,475.0,446.47,325.48
2016,6,8,12,45,106.5,469.5,2.55,29.5,575.0,546.9,397.04
2016,6,8,13,0,172.0,506.0,2.6,30.0,675.0,656.61,472.28
2016,6,8,13,15,485.0,344.5,2.6,30.0,814.5,823.23,592.97
2016,6,8,13,30,798.0,183.0,2.6,30.0,954.0,978.49,697.54
2016,6,8,13,45,792.5,182.0,2.65,30.0,935.0,984.51,700.86
2016,6,8,14,0,787.0,181.0,2.7,30.0,916.0,987.48,703.74
2016,6,8,14,15,779.5,179.0,2.7,29.5,889.5,984.38,703.9
2016,6,8,14,30,772.0,177.0,2.7,29.0,863.0,978.27,702.3
2016,6,8,14,45,758.5,176.5,2.7,29.0,829.0,964.77,694.69
2016,6,8,15,0,745.0,176.0,2.7,29.0,795.0,954.49,689.32
2016,6,8,15,15,732.0,172.5,2.7,28.5,756.5,933.11,678.17
2016,6,8,15,30,719.0,169.0,2.7,28.0,718.0,909.27,665.48
2016,6,8,15,45,701.5,165.0,2.7,28.0,674.0,878.28,646.69
2016,6,8,16,0,684.0,161.0,2.7,28.0,630.0,845.36,626.56
2016,6,8,16,15,662.5,155.5,2.6,27.5,582.5,805.38,602.03
2016,6,8,16,30,641.0,150.0,2.5,27.0,535.0,764.12,576.36
2016,6,8,16,45,509.5,167.5,2.4,27.0,456.0,647.89,494.99
2016,6,8,17,0,378.0,185.0,2.3,27.0,377.0,531.42,410.24
2016,6,8,17,15,352.5,169.0,2.15,26.5,332.0,481.85,375.58
2016,6,8,17,30,327.0,153.0,2.0,26.0,287.0,433.15,340.29
2016,6,8,17,45,301.5,133.5,1.85,26.0,243.0,381.13,301.01
2016,6,8,18,0,276.0,114.0,1.7,26.0,199.0,330.35,261.67
2016,6,8,18,15,235.0,95.0,1.6,25.5,157.5,272.05,215.59
2016,6,8,18,30,194.0,76.0,1.5,25.0,116.0,216.89,170.55
2016,6,8,18,45,140.0,56.0,1.4,24.5,80.0,156.63,120.25
2016,6,8,19,0,86.0,36.0,1.3,24.0,44.0,100.59,71.53
2016,6,8,19,15,43.0,18.0,1.35,23.5,22.0,47.6,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,15.25,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,25.03,13.82
2016,6,9,6,15,239.0,47.5,1.0,22.5,85.5,36.46,25.21
2016,6,9,6,30,330.0,63.0,0.9,23.0,126.0,47.38,35.07
2016,6,9,6,45,402.0,73.0,0.85,23.5,174.5,53.56,40.62
2016,6,9,7,0,474.0,83.0,0.8,24.0,223.0,59.57,45.78
2016,6,9,7,15,521.5,91.5,1.0,24.5,274.5,62.98,48.54
2016,6,9,7,30,569.0,100.0,1.2,25.0,326.0,66.13,50.97
2016,6,9,7,45,607.5,105.5,1.4,25.5,378.5,92.69,55.15
2016,6,9,8,0,646.0,111.0,1.6,26.0,431.0,134.65,77.11
2016,6,9,8,15,672.0,116.0,1.7,26.0,482.0,178.85,108.26
2016,6,9,8,30,698.0,121.0,1.8,26.0,533.0,226.04,145.66
2016,6,9,8,45,719.0,125.0,1.95,26.5,581.5,274.01,185.4
2016,6,9,9,0,740.0,129.0,2.1,27.0,630.0,329.06,230.85
2016,6,9,9,15,755.5,132.5,2.2,27.5,674.0,378.23,271.54
2016,6,9,9,30,771.0,136.0,2.3,28.0,718.0,428.55,312.27
2016,6,9,9,45,519.0,262.0,2.4,28.5,663.5,453.22,333.45
2016,6,9,10,0,267.0,388.0,2.5,29.0,609.0,459.29,337.76
2016,6,9,10,15,540.5,267.0,2.6,29.0,736.5,527.77,390.28
2016,6,9,10,30,814.0,146.0,2.7,29.0,864.0,621.95,461.39
2016,6,9,10,45,820.5,147.5,2.8,29.0,891.0,666.19,493.73
2016,6,9,11,0,827.0,149.0,2.9,29.0,918.0,709.68,525.22
2016,6,9,11,15,831.5,150.0,2.95,29.0,937.5,748.88,552.74
2016,6,9,11,30,836.0,151.0,3.0,29.0,957.0,786.5,577.79
2016,6,9,11,45,840.5,150.5,3.1,29.5,970.0,821.15,599.79
2016,6,9,12,0,845.0,150.0,3.2,30.0,983.0,853.95,620.43
2016,6,9,12,15,846.0,150.5,3.25,30.0,987.0,882.64,639.25
2016,6,9,12,30,847.0,151.0,3.3,30.0,991.0,909.23,656.71
2016,6,9,12,45,846.0,151.0,3.35,30.0,987.5,931.38,671.31
2016,6,9,13,0,845.0,151.0,3.4,30.0,984.0,951.08,684.4
2016,6,9,13,15,842.0,150.5,3.4,30.0,972.5,965.67,693.95
2016,6,9,13,30,839.0,150.0,3.4,30.0,961.0,977.32,701.72
2016,6,9,13,45,835.0,148.5,3.4,30.0,942.0,983.99,706.42
2016,6,9,14,0,831.0,147.0,3.4,30.0,923.0,987.57,709.29
2016,6,9,14,15,824.5,145.5,3.35,30.0,897.0,985.57,708.36
2016,6,9,14,30,818.0,144.0,3.3,30.0,871.0,989.79,711.62
2016,6,9,14,45,789.5,153.5,3.3,30.0,834.0,971.65,700.88
2016,6,9,15,0,761.0,163.0,3.3,30.0,797.0,950.86,688.66
2016,6,9,15,15,559.5,245.5,3.25,29.5,699.5,837.31,614.35
2016,6,9,15,30,358.0,328.0,3.2,29.0,602.0,713.64,527.25
2016,6,9,15,45,528.0,240.0,3.2,29.0,616.5,789.92,586.83
2016,6,9,16,0,698.0,152.0,3.2,29.0,631.0,848.43,629.9
2016,6,9,16,15,677.5,147.0,3.1,29.0,583.5,809.61,604.26
2016,6,9,16,30,657.0,142.0,3.0,29.0,536.0,769.45,578.24
2016,6,9,16,45,423.5,179.0,2.95,29.0,424.0,587.9,448.84
2016,6,9,17,0,190.0,216.0,2.9,29.0,312.0,400.8,308.31
2016,6,9,17,15,359.0,166.0,2.7,28.5,322.0,483.45,376.14
2016,6,9,17,30,528.0,116.0,2.5,28.0,332.0,552.6,431.15
2016,6,9,17,45,483.0,105.5,2.35,27.5,281.5,488.5,383.52
2016,6,9,18,0,438.0,95.0,2.2,27.0,231.0,427.03,337.11
2016,6,9,18,15,375.5,82.5,2.05,26.5,182.5,355.15,280.89
2016,6,9,18,30,313.0,70.0,1.9,26.0,134.0,288.37,226.74
2016,6,9,18,45,232.5,53.5,1.75,25.5,93.0,212.35,163.77
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,144.19,104.38
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,62.8,1.44
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.5,15.0,1.0,21.5,23.5,14.3,0.0
2016,6,10,6,0,197.0,30.0,1.1,22.0,47.0,23.44,12.58
2016,6,10,6,15,295.5,42.5,1.25,22.5,88.5,32.54,21.91
2016,6,10,6,30,394.0,55.0,1.4,23.0,130.0,41.78,30.28
2016,6,10,6,45,464.0,63.5,1.6,23.5,179.5,46.22,34.31
2016,6,10,7,0,534.0,72.0,1.8,24.0,229.0,50.42,37.94
2016,6,10,7,15,579.5,78.5,1.9,24.0,281.0,52.7,39.85
2016,6,10,7,30,625.0,85.0,2.0,24.0,333.0,54.81,41.54
2016,6,10,7,45,461.0,140.0,2.1,24.5,337.5,113.73,75.88
2016,6,10,8,0,297.0,195.0,2.2,25.0,342.0,172.67,121.23
2016,6,10,8,15,333.0,211.5,2.25,25.5,394.0,209.38,146.54
2016,6,10,8,30,369.0,228.0,2.3,26.0,446.0,250.11,176.71
2016,6,10,8,45,574.0,169.0,2.35,26.5,541.5,271.68,188.29
2016,6,10,9,0,779.0,110.0,2.4,27.0,637.0,325.28,227.51
2016,6,10,9,15,793.5,113.0,2.4,27.0,681.5,375.68,270.0
2016,6,10,9,30,808.0,116.0,2.4,27.0,726.0,427.06,312.42
2016,6,10,9,45,819.0,118.5,2.4,27.5,765.5,481.94,355.58
2016,6,10,10,0,830.0,121.0,2.4,28.0,805.0,531.62,393.76
2016,6,10,10,15,838.5,122.5,2.4,28.0,838.5,578.97,429.99
2016,6,10,10,30,847.0,124.0,2.4,28.0,872.0,625.76,464.89
2016,6,10,10,45,853.0,125.5,2.4,28.5,898.5,670.15,496.26
2016,6,10,11,0,859.0,127.0,2.4,29.0,925.0,713.37,525.98
2016,6,10,11,15,863.5,128.0,2.4,29.0,945.0,753.71,553.04
2016,6,10,11,30,868.0,129.0,2.4,29.0,965.0,792.4,578.21
2016,6,10,11,45,874.5,126.5,2.45,29.5,978.5,827.89,600.22
2016,6,10,12,0,881.0,124.0,2.5,30.0,992.0,861.52,620.85
2016,6,10,12,15,882.0,124.0,2.5,30.0,996.5,890.59,639.29
2016,6,10,12,30,883.0,124.0,2.5,30.0,1001.0,917.4,656.24
2016,6,10,12,45,541.5,314.0,2.55,30.5,851.0,815.17,585.21
2016,6,10,13,0,200.0,504.0,2.6,31.0,701.0,681.07,485.81
2016,6,10,13,15,276.0,474.5,2.6,31.0,743.0,741.56,529.52
2016,6,10,13,30,352.0,445.0,2.6,31.0,785.0,797.44,568.53
2016,6,10,13,45,610.0,283.5,2.6,31.0,859.0,910.69,650.59
2016,6,10,14,0,868.0,122.0,2.6,31.0,933.0,999.54,708.28
2016,6,10,14,15,597.0,267.0,2.6,31.0,818.0,897.8,642.01
2016,6,10,14,30,326.0,412.0,2.6,31.0,703.0,767.21,549.62
2016,6,10,14,45,581.5,265.0,2.65,31.0,759.0,886.62,638.47
2016,6,10,15,0,837.0,118.0,2.7,31.0,815.0,969.05,693.78
2016,6,10,15,15,826.5,116.0,2.65,30.5,776.5,950.22,683.21
2016,6,10,15,30,816.0,114.0,2.6,30.0,738.0,928.72,671.84
2016,6,10,15,45,798.0,113.5,2.6,30.0,693.5,907.6,659.83
2016,6,10,16,0,780.0,113.0,2.6,30.0,649.0,875.99,640.9
2016,6,10,16,15,762.0,109.5,2.5,29.5,601.0,839.01,618.89
2016,6,10,16,30,744.0,106.0,2.4,29.0,553.0,800.37,595.54
2016,6,10,16,45,713.5,104.0,2.35,29.0,501.5,755.14,566.56
2016,6,10,17,0,683.0,102.0,2.3,29.0,450.0,706.14,534.56
2016,6,10,17,15,650.5,96.5,2.15,28.5,397.5,651.27,498.28
2016,6,10,17,30,618.0,91.0,2.0,28.0,345.0,596.91,461.5
2016,6,10,17,45,563.5,86.5,1.85,28.0,292.0,528.91,411.89
2016,6,10,18,0,509.0,82.0,1.7,28.0,239.0,463.76,362.57
2016,6,10,18,15,445.5,72.0,1.55,27.5,190.0,389.9,305.73
2016,6,10,18,30,382.0,62.0,1.4,27.0,141.0,317.81,248.22
2016,6,10,18,45,287.0,49.0,1.3,26.5,98.0,235.07,180.54
2016,6,10,19,0,192.0,36.0,1.2,26.0,55.0,161.89,117.35
2016,6,10,19,15,96.0,18.0,1.2,25.5,27.5,78.03,7.7
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,15.25,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,26.26,14.65
2016,6,11,6,15,194.0,49.5,2.2,23.5,81.5,38.02,26.37
2016,6,11,6,30,279.0,67.0,2.4,24.0,121.0,50.44,37.5
2016,6,11,6,45,350.5,79.0,2.6,24.5,168.5,58.03,44.25
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,65.25,50.43
2016,6,11,7,15,471.0,101.0,2.9,25.0,266.5,70.56,54.91
2016,6,11,7,30,520.0,111.0,3.0,25.0,317.0,75.56,58.99
2016,6,11,7,45,558.5,118.0,3.1,25.5,369.0,100.34,62.63
2016,6,11,8,0,597.0,125.0,3.2,26.0,421.0,140.71,84.05
2016,6,11,8,15,624.5,131.0,3.25,26.0,471.0,183.19,113.99
2016,6,11,8,30,652.0,137.0,3.3,26.0,521.0,228.86,150.15
2016,6,11,8,45,669.5,144.0,3.35,26.5,568.5,275.82,189.11
2016,6,11,9,0,687.0,151.0,3.4,27.0,616.0,324.6,229.81
2016,6,11,9,15,704.0,155.0,3.4,27.0,660.0,372.45,269.96
2016,6,11,9,30,721.0,159.0,3.4,27.0,704.0,421.68,310.53
2016,6,11,9,45,724.5,168.5,3.45,27.5,741.0,470.3,349.2
2016,6,11,10,0,728.0,178.0,3.5,28.0,778.0,518.63,386.52
2016,6,11,10,15,474.5,305.5,3.5,28.0,703.5,521.59,388.36
2016,6,11,10,30,221.0,433.0,3.5,28.0,629.0,508.64,376.32
2016,6,11,10,45,271.0,435.5,3.55,28.5,683.0,552.8,408.06
2016,6,11,11,0,321.0,438.0,3.6,29.0,737.0,606.95,446.16
2016,6,11,11,15,539.0,321.0,3.6,29.0,835.0,683.66,504.68
2016,6,11,11,30,757.0,204.0,3.6,29.0,933.0,772.86,571.21
2016,6,11,11,45,755.0,209.0,3.6,29.5,944.0,805.79,592.04
2016,6,11,12,0,753.0,214.0,3.6,30.0,955.0,839.48,613.0
2016,6,11,12,15,754.0,214.5,3.55,30.0,959.5,864.61,629.1
2016,6,11,12,30,755.0,215.0,3.5,30.0,964.0,890.58,645.76
2016,6,11,12,45,755.0,214.0,3.5,30.0,961.0,912.35,659.92
2016,6,11,13,0,755.0,213.0,3.5,30.0,958.0,931.86,672.66
2016,6,11,13,15,563.5,323.5,3.45,30.0,876.0,878.26,633.89
2016,6,11,13,30,372.0,434.0,3.4,30.0,794.0,805.99,580.45
2016,6,11,13,45,396.5,414.5,3.4,30.0,791.5,820.45,591.93
2016,6,11,14,0,421.0,395.0,3.4,30.0,789.0,841.97,607.38
2016,6,11,14,15,346.5,411.5,3.35,30.0,729.5,782.1,565.91
2016,6,11,14,30,272.0,428.0,3.3,30.0,670.0,729.72,529.28
2016,6,11,14,45,471.0,322.0,3.25,30.0,722.5,832.71,605.98
2016,6,11,15,0,670.0,216.0,3.2,30.0,775.0,923.53,671.18
2016,6,11,15,15,656.0,211.5,3.15,30.0,737.0,901.22,656.69
2016,6,11,15,30,642.0,207.0,3.1,30.0,699.0,876.63,641.62
2016,6,11,15,45,368.0,259.0,3.05,30.0,537.5,658.09,488.67
2016,6,11,16,0,94.0,311.0,3.0,30.0,376.0,413.3,308.84
2016,6,11,16,15,274.0,261.0,2.9,29.5,430.5,550.17,415.75
2016,6,11,16,30,454.0,211.0,2.8,29.0,485.0,662.37,501.0
2016,6,11,16,45,480.5,187.5,2.7,29.0,453.5,646.97,491.31
2016,6,11,17,0,507.0,164.0,2.6,29.0,422.0,627.99,479.78
2016,6,11,17,15,470.5,153.0,2.4,28.5,371.5,570.35,439.38
2016,6,11,17,30,434.0,142.0,2.2,28.0,321.0,513.99,399.18
2016,6,11,17,45,389.0,128.5,2.05,28.0,271.5,450.27,351.78
2016,6,11,18,0,344.0,115.0,1.9,28.0,222.0,389.29,305.18
2016,6,11,18,15,285.0,98.5,1.8,27.5,175.0,308.36,242.58
2016,6,11,18,30,226.0,82.0,1.7,27.0,128.0,244.17,190.87
2016,6,11,18,45,155.5,60.5,1.65,26.5,88.0,171.67,131.35
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,104.79,74.77
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,44.64,4.36
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
