Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.0,16.0,2.2,23.5,20.5,15.25,0.0
2016,6,12,6,0,102.0,32.0,2.4,24.0,41.0,26.25,14.53
2016,6,12,6,15,182.0,50.5,2.45,24.0,80.0,40.63,28.49
2016,6,12,6,30,262.0,69.0,2.5,24.0,119.0,52.0,38.82
2016,6,12,6,45,332.0,82.0,2.65,24.5,166.0,60.3,46.19
2016,6,12,7,0,402.0,95.0,2.8,25.0,213.0,68.19,52.94
2016,6,12,7,15,256.5,127.5,2.9,25.0,208.5,94.83,75.51
2016,6,12,7,30,111.0,160.0,3.0,25.0,204.0,122.0,98.14
2016,6,12,7,45,178.5,181.0,3.1,25.5,264.0,145.8,107.84
2016,6,12,8,0,246.0,202.0,3.2,26.0,324.0,172.49,122.76
2016,6,12,8,15,303.0,216.0,3.25,26.0,383.0,207.9,146.69
2016,6,12,8,30,360.0,230.0,3.3,26.0,442.0,249.47,177.04
2016,6,12,8,45,345.5,257.0,3.35,26.5,475.0,288.54,208.62
2016,6,12,9,0,331.0,284.0,3.4,27.0,508.0,326.4,238.99
2016,6,12,9,15,220.5,318.5,3.4,27.5,472.5,341.68,253.37
2016,6,12,9,30,110.0,353.0,3.4,28.0,437.0,345.26,257.22
2016,6,12,9,45,256.5,346.5,3.4,28.5,554.5,403.59,299.51
2016,6,12,10,0,403.0,340.0,3.4,29.0,672.0,485.11,358.92
2016,6,12,10,15,437.5,345.0,3.35,29.0,719.0,532.56,393.76
2016,6,12,10,30,472.0,350.0,3.3,29.0,766.0,582.83,430.26
2016,6,12,10,45,475.0,367.5,3.3,29.0,797.5,625.39,460.46
2016,6,12,11,0,478.0,385.0,3.3,29.0,829.0,667.77,490.04
2016,6,12,11,15,462.0,400.5,3.3,29.0,838.0,694.2,508.01
2016,6,12,11,30,446.0,416.0,3.3,29.0,847.0,718.82,524.53
2016,6,12,11,45,456.0,424.5,3.35,29.5,869.5,756.81,549.51
2016,6,12,12,0,466.0,433.0,3.4,30.0,892.0,794.77,574.04
2016,6,12,12,15,431.0,436.0,3.35,30.0,862.0,788.27,568.77
2016,6,12,12,30,396.0,439.0,3.3,30.0,832.0,777.93,561.18
2016,6,12,12,45,407.5,436.0,3.3,30.0,840.0,802.07,577.83
2016,6,12,13,0,419.0,433.0,3.3,30.0,848.0,828.83,595.85
2016,6,12,13,15,400.0,431.0,3.3,30.0,823.0,818.61,588.95
2016,6,12,13,30,381.0,429.0,3.3,30.0,798.0,809.72,583.14
2016,6,12,13,45,408.5,411.0,3.3,30.0,800.0,836.15,601.96
2016,6,12,14,0,436.0,393.0,3.3,30.0,802.0,854.9,615.62
2016,6,12,14,15,349.0,411.5,3.25,30.0,733.0,784.54,567.03
2016,6,12,14,30,262.0,430.0,3.2,30.0,664.0,721.71,523.12
2016,6,12,14,45,294.0,404.0,3.2,30.0,657.0,730.36,531.4
2016,6,12,15,0,326.0,378.0,3.2,30.0,650.0,736.92,537.91
2016,6,12,15,15,318.5,360.0,3.15,30.0,615.5,710.91,521.06
2016,6,12,15,30,311.0,342.0,3.1,30.0,581.0,683.54,503.41
2016,6,12,15,45,205.5,327.5,3.05,30.0,481.5,550.8,409.55
2016,6,12,16,0,100.0,313.0,3.0,30.0,382.0,421.16,315.14
2016,6,12,16,15,108.5,290.5,2.9,29.5,360.5,404.87,305.6
2016,6,12,16,30,117.0,268.0,2.8,29.0,339.0,401.38,304.78
2016,6,12,16,45,241.0,228.5,2.7,29.0,357.5,475.41,363.79
2016,6,12,17,0,365.0,189.0,2.6,29.0,376.0,526.14,404.7
2016,6,12,17,15,403.0,163.5,2.4,28.5,348.0,529.54,408.98
2016,6,12,17,30,441.0,138.0,2.2,28.0,320.0,514.76,400.21
2016,6,12,17,45,400.5,124.0,2.05,28.0,271.0,453.31,354.32
2016,6,12,18,0,360.0,110.0,1.9,28.0,222.0,394.19,309.22
2016,6,12,18,15,300.0,94.5,1.85,27.5,175.5,323.72,254.56
2016,6,12,18,30,240.0,79.0,1.8,27.0,129.0,247.98,194.14
2016,6,12,18,45,171.0,59.0,1.75,26.5,89.5,177.51,136.15
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,112.82,81.11
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,53.97,8.84
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,24.0,21.5,15.73,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,27.02,15.08
2016,6,13,6,15,208.0,49.5,3.15,24.5,83.0,38.05,26.26
2016,6,13,6,30,299.0,66.0,3.3,25.0,123.0,49.71,36.71
2016,6,13,6,45,385.0,74.5,3.5,25.5,172.5,54.7,41.22
2016,6,13,7,0,471.0,83.0,3.7,26.0,222.0,59.65,45.46
2016,6,13,7,15,520.0,91.5,3.75,26.0,273.5,63.07,48.32
2016,6,13,7,30,569.0,100.0,3.8,26.0,325.0,66.23,50.87
2016,6,13,7,45,618.5,102.0,3.85,26.5,379.5,89.84,52.74
2016,6,13,8,0,668.0,104.0,3.9,27.0,434.0,130.64,73.09
2016,6,13,8,15,528.5,163.5,3.85,27.0,443.0,195.08,126.94
2016,6,13,8,30,389.0,223.0,3.8,27.0,452.0,250.05,175.88
2016,6,13,8,45,578.5,169.5,3.8,27.5,543.0,272.56,188.76
2016,6,13,9,0,768.0,116.0,3.8,28.0,634.0,325.85,228.23
2016,6,13,9,15,550.5,222.5,3.75,28.5,607.0,372.29,270.57
2016,6,13,9,30,333.0,329.0,3.7,29.0,580.0,404.02,297.8
2016,6,13,9,45,358.5,339.0,3.7,29.5,623.0,444.85,328.14
2016,6,13,10,0,384.0,349.0,3.7,30.0,666.0,487.96,359.65
2016,6,13,10,15,356.5,377.5,3.65,30.0,681.5,518.34,381.79
2016,6,13,10,30,329.0,406.0,3.6,30.0,697.0,546.17,401.51
2016,6,13,10,45,335.0,418.0,3.6,30.5,722.0,579.86,424.69
2016,6,13,11,0,341.0,430.0,3.6,31.0,747.0,613.78,447.58
2016,6,13,11,15,598.0,283.0,3.55,31.0,853.5,690.99,507.0
2016,6,13,11,30,855.0,136.0,3.5,31.0,960.0,787.29,576.47
2016,6,13,11,45,857.0,137.0,3.5,31.5,972.0,821.79,597.44
2016,6,13,12,0,859.0,138.0,3.5,32.0,984.0,854.26,617.25
2016,6,13,12,15,860.0,138.5,3.5,32.0,988.5,883.31,635.95
2016,6,13,12,30,861.0,139.0,3.5,32.0,993.0,910.21,653.23
2016,6,13,12,45,858.0,140.0,3.5,32.0,989.0,931.66,666.99
2016,6,13,13,0,855.0,141.0,3.5,32.0,985.0,950.57,679.17
2016,6,13,13,15,852.5,140.5,3.5,32.0,973.5,965.78,689.06
2016,6,13,13,30,850.0,140.0,3.5,32.0,962.0,978.03,697.16
2016,6,13,13,45,843.5,140.0,3.5,32.0,942.5,983.77,701.22
2016,6,13,14,0,837.0,140.0,3.5,32.0,923.0,986.42,703.47
2016,6,13,14,15,579.5,277.0,3.5,32.0,812.5,890.06,639.89
2016,6,13,14,30,322.0,414.0,3.5,32.0,702.0,765.12,550.38
2016,6,13,14,45,364.0,379.0,3.5,32.0,692.5,773.8,559.45
2016,6,13,15,0,406.0,344.0,3.5,32.0,683.0,791.76,573.72
2016,6,13,15,15,476.0,301.0,3.4,31.5,680.0,815.18,593.41
2016,6,13,15,30,546.0,258.0,3.3,31.0,677.0,833.75,609.9
2016,6,13,15,45,480.5,263.0,3.25,31.0,615.5,770.28,566.66
2016,6,13,16,0,415.0,268.0,3.2,31.0,554.0,707.36,523.65
2016,6,13,16,15,409.0,248.0,3.05,30.5,512.5,672.68,502.06
2016,6,13,16,30,403.0,228.0,2.9,30.0,471.0,636.53,478.99
2016,6,13,16,45,374.0,211.0,2.8,30.0,421.0,568.87,432.14
2016,6,13,17,0,345.0,194.0,2.7,30.0,371.0,515.78,394.79
2016,6,13,17,15,323.0,174.0,2.5,29.5,324.5,465.4,359.33
2016,6,13,17,30,301.0,154.0,2.3,29.0,278.0,415.52,323.41
2016,6,13,17,45,275.5,134.5,2.15,29.0,236.0,364.5,285.13
2016,6,13,18,0,250.0,115.0,2.0,29.0,194.0,314.76,246.87
2016,6,13,18,15,215.0,95.5,1.95,28.5,154.0,260.52,204.46
2016,6,13,18,30,180.0,76.0,1.9,28.0,114.0,208.8,162.68
2016,6,13,18,45,130.5,56.5,1.9,27.5,80.0,151.95,115.67
2016,6,13,19,0,81.0,37.0,1.9,27.0,46.0,98.95,70.45
2016,6,13,19,15,40.5,18.5,2.05,27.0,23.0,42.02,7.24
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,15.73,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,26.99,15.02
2016,6,14,6,15,176.5,51.5,3.3,24.0,80.5,41.35,29.07
2016,6,14,6,30,262.0,70.0,3.4,24.0,120.0,52.83,39.51
2016,6,14,6,45,131.0,79.5,3.55,24.5,104.5,65.55,50.66
2016,6,14,7,0,0.0,89.0,3.7,25.0,89.0,79.46,62.54
2016,6,14,7,15,0.0,87.0,3.75,25.0,87.0,79.1,62.17
2016,6,14,7,30,0.0,85.0,3.8,25.0,85.0,78.25,61.29
2016,6,14,7,45,5.5,126.0,3.9,25.5,129.0,112.97,85.85
2016,6,14,8,0,11.0,167.0,4.0,26.0,173.0,147.96,112.79
2016,6,14,8,15,5.5,160.5,3.9,26.0,163.5,144.5,109.79
2016,6,14,8,30,0.0,154.0,3.8,26.0,154.0,139.52,105.72
2016,6,14,8,45,7.0,189.0,3.7,26.5,194.0,171.73,130.03
2016,6,14,9,0,14.0,224.0,3.6,27.0,234.0,204.78,154.63
2016,6,14,9,15,18.0,249.5,3.45,27.5,263.0,229.76,172.85
2016,6,14,9,30,22.0,275.0,3.3,28.0,292.0,255.34,191.32
2016,6,14,9,45,22.0,287.5,3.15,28.5,305.5,268.65,200.45
2016,6,14,10,0,22.0,300.0,3.0,29.0,319.0,281.96,209.51
2016,6,14,10,15,27.0,327.5,2.95,29.0,351.0,304.36,225.7
2016,6,14,10,30,32.0,355.0,2.9,29.0,383.0,334.34,247.31
2016,6,14,10,45,25.5,338.0,2.85,29.5,361.0,319.67,235.72
2016,6,14,11,0,19.0,321.0,2.8,30.0,339.0,307.52,226.12
2016,6,14,11,15,19.0,325.0,2.9,30.0,343.5,313.05,230.1
2016,6,14,11,30,19.0,329.0,3.0,30.0,348.0,318.54,234.02
2016,6,14,11,45,39.5,394.5,3.1,30.5,434.0,395.57,289.31
2016,6,14,12,0,60.0,460.0,3.2,31.0,520.0,477.17,346.42
2016,6,14,12,15,138.5,483.0,3.35,31.0,621.0,574.39,416.08
2016,6,14,12,30,217.0,506.0,3.5,31.0,722.0,676.39,487.63
2016,6,14,12,45,298.0,474.0,3.7,31.5,769.5,736.07,529.59
2016,6,14,13,0,379.0,442.0,3.9,32.0,817.0,795.59,571.28
2016,6,14,13,15,225.5,452.5,4.0,32.0,675.0,664.21,479.39
2016,6,14,13,30,72.0,463.0,4.1,32.0,533.0,523.61,378.78
2016,6,14,13,45,175.0,459.5,4.25,32.0,624.5,636.59,461.52
2016,6,14,14,0,278.0,456.0,4.4,32.0,716.0,752.43,543.45
2016,6,14,14,15,557.5,293.5,4.4,32.0,796.5,882.56,640.11
2016,6,14,14,30,837.0,131.0,4.4,32.0,877.0,986.37,711.1
2016,6,14,14,45,551.0,263.0,4.45,32.0,747.0,854.05,622.09
2016,6,14,15,0,265.0,395.0,4.5,32.0,617.0,694.47,506.54
2016,6,14,15,15,247.0,378.0,4.45,31.5,577.0,660.06,485.1
2016,6,14,15,30,229.0,361.0,4.4,31.0,537.0,610.68,452.51
2016,6,14,15,45,500.5,238.0,4.4,31.0,592.5,762.0,567.88
2016,6,14,16,0,772.0,115.0,4.4,31.0,648.0,871.87,646.52
2016,6,14,16,15,753.5,111.5,4.25,30.5,600.5,834.77,622.94
2016,6,14,16,30,735.0,108.0,4.1,30.0,553.0,796.04,598.93
2016,6,14,16,45,709.0,104.5,4.0,30.0,502.0,753.3,570.85
2016,6,14,17,0,683.0,101.0,3.9,30.0,451.0,706.38,539.48
2016,6,14,17,15,650.5,96.0,3.6,29.5,399.5,652.19,502.76
2016,6,14,17,30,618.0,91.0,3.3,29.0,348.0,598.49,465.64
2016,6,14,17,45,573.0,84.5,3.05,29.0,296.0,534.84,418.75
2016,6,14,18,0,528.0,78.0,2.8,29.0,244.0,473.38,371.75
2016,6,14,18,15,464.5,69.0,2.65,28.5,194.5,399.86,314.83
2016,6,14,18,30,401.0,60.0,2.5,28.0,145.0,330.94,259.4
2016,6,14,18,45,308.0,48.0,2.4,27.5,102.0,245.44,189.3
2016,6,14,19,0,215.0,36.0,2.3,27.0,59.0,173.07,126.85
2016,6,14,19,15,107.5,18.0,2.4,26.5,29.5,84.05,22.96
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,15.73,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,28.0,15.75
2016,6,15,6,15,113.0,56.0,3.15,24.5,75.0,46.07,32.93
2016,6,15,6,30,181.0,79.0,3.3,25.0,113.0,61.55,46.71
2016,6,15,6,45,254.5,94.5,3.5,25.5,160.0,72.77,56.57
2016,6,15,7,0,328.0,110.0,3.7,26.0,207.0,83.58,65.77
2016,6,15,7,15,379.0,123.0,3.8,26.0,256.5,86.41,68.1
2016,6,15,7,30,430.0,136.0,3.9,26.0,306.0,93.02,73.49
2016,6,15,7,45,487.5,139.5,4.05,26.5,359.5,113.54,74.96
2016,6,15,8,0,545.0,143.0,4.2,27.0,413.0,150.03,93.31
2016,6,15,8,15,574.5,150.5,4.3,27.5,463.0,190.45,121.2
2016,6,15,8,30,604.0,158.0,4.4,28.0,513.0,234.86,155.56
2016,6,15,8,45,647.5,153.5,4.5,28.5,564.0,276.52,189.12
2016,6,15,9,0,691.0,149.0,4.6,29.0,615.0,322.88,227.18
2016,6,15,9,15,708.0,153.0,4.6,29.0,659.5,370.87,267.45
2016,6,15,9,30,725.0,157.0,4.6,29.0,704.0,420.24,308.17
2016,6,15,9,45,754.0,151.0,4.7,29.5,746.5,472.21,349.48
2016,6,15,10,0,783.0,145.0,4.8,30.0,789.0,521.48,388.05
2016,6,15,10,15,792.5,147.5,4.8,30.0,823.0,568.78,424.81
2016,6,15,10,30,802.0,150.0,4.8,30.0,857.0,615.81,460.53
2016,6,15,10,45,817.5,146.0,4.85,30.5,886.5,660.71,493.31
2016,6,15,11,0,833.0,142.0,4.9,31.0,916.0,705.92,525.57
2016,6,15,11,15,838.0,143.5,4.85,31.0,936.0,746.15,553.8
2016,6,15,11,30,843.0,145.0,4.8,31.0,956.0,784.86,579.59
2016,6,15,11,45,853.0,140.0,4.8,31.5,971.0,820.4,602.04
2016,6,15,12,0,863.0,135.0,4.8,32.0,986.0,854.34,623.2
2016,6,15,12,15,864.0,135.5,4.7,32.0,990.5,883.53,641.72
2016,6,15,12,30,865.0,136.0,4.6,32.0,995.0,910.55,658.92
2016,6,15,12,45,865.5,135.0,4.55,32.5,992.0,933.54,672.34
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,954.05,684.11
2016,6,15,13,15,863.5,133.5,4.4,33.0,978.0,969.4,693.69
2016,6,15,13,30,861.0,133.0,4.3,33.0,967.0,981.77,701.42
2016,6,15,13,45,857.0,132.0,4.2,33.0,948.5,989.09,705.99
2016,6,15,14,0,853.0,131.0,4.1,33.0,930.0,993.29,708.68
2016,6,15,14,15,847.0,130.0,4.0,33.0,904.5,992.36,708.19
2016,6,15,14,30,841.0,129.0,3.9,33.0,879.0,988.33,705.88
2016,6,15,14,45,832.5,127.5,3.8,33.0,846.5,978.23,699.8
2016,6,15,15,0,824.0,126.0,3.7,33.0,814.0,965.2,691.98
2016,6,15,15,15,813.5,123.5,3.6,33.0,776.0,955.02,686.14
2016,6,15,15,30,803.0,121.0,3.5,33.0,738.0,933.4,672.96
2016,6,15,15,45,788.5,118.5,3.45,33.0,694.5,905.39,656.04
2016,6,15,16,0,774.0,116.0,3.4,33.0,651.0,875.14,637.65
2016,6,15,16,15,756.0,112.5,3.25,32.5,604.0,838.49,615.64
2016,6,15,16,30,738.0,109.0,3.1,32.0,557.0,800.18,592.33
2016,6,15,16,45,715.5,104.5,3.0,31.5,506.5,759.21,567.18
2016,6,15,17,0,693.0,100.0,2.9,31.0,456.0,713.77,538.5
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.0,660.03,502.95
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,606.69,466.91
2016,6,15,17,45,589.5,83.0,2.3,30.0,300.0,545.18,422.54
2016,6,15,18,0,549.0,76.0,2.1,30.0,248.0,485.48,377.6
2016,6,15,18,15,486.5,67.5,2.05,29.0,198.5,412.28,322.58
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,343.57,268.51
2016,6,15,18,45,334.0,47.5,1.95,27.5,105.5,261.69,201.54
2016,6,15,19,0,244.0,36.0,1.9,27.0,62.0,187.23,137.55
2016,6,15,19,15,122.0,18.0,2.05,26.5,31.0,90.62,27.88
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,15.73,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,27.0,14.92
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,38.09,26.26
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,49.76,36.73
2016,6,16,6,45,389.5,74.5,4.05,25.5,173.0,54.76,41.26
2016,6,16,7,0,478.0,83.0,4.2,26.0,223.0,59.78,45.58
2016,6,16,7,15,527.5,91.0,4.2,26.0,275.0,62.79,48.09
2016,6,16,7,30,577.0,99.0,4.2,26.0,327.0,65.58,50.32
2016,6,16,7,45,627.0,100.5,4.25,26.5,381.5,88.12,51.6
2016,6,16,8,0,677.0,102.0,4.3,27.0,436.0,128.93,71.58
2016,6,16,8,15,703.0,106.5,4.3,27.5,487.5,174.21,103.17
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,227.74,145.32
2016,6,16,8,45,755.5,111.5,4.35,28.5,589.5,275.31,184.77
2016,6,16,9,0,782.0,112.0,4.4,29.0,640.0,325.57,226.95
2016,6,16,9,15,796.5,115.0,4.4,29.5,684.5,376.05,269.22
2016,6,16,9,30,811.0,118.0,4.4,30.0,729.0,427.51,311.36
2016,6,16,9,45,825.0,118.5,4.45,30.5,769.0,482.27,354.81
2016,6,16,10,0,839.0,119.0,4.5,31.0,809.0,532.13,393.62
2016,6,16,10,15,847.0,121.0,4.5,31.0,842.5,580.03,430.73
2016,6,16,10,30,855.0,123.0,4.5,31.0,876.0,627.33,466.5
2016,6,16,10,45,862.5,123.0,4.55,31.5,903.5,671.84,498.66
2016,6,16,11,0,870.0,123.0,4.6,32.0,931.0,715.28,529.3
2016,6,16,11,15,874.0,124.0,4.6,32.0,951.0,755.75,556.98
2016,6,16,11,30,878.0,125.0,4.6,32.0,971.0,794.52,582.8
2016,6,16,11,45,880.0,125.5,4.6,32.5,983.0,829.38,604.59
2016,6,16,12,0,882.0,126.0,4.6,33.0,995.0,862.14,624.79
2016,6,16,12,15,883.0,126.5,4.6,33.0,999.5,891.85,644.12
2016,6,16,12,30,884.0,127.0,4.6,33.0,1004.0,919.3,661.95
2016,6,16,12,45,883.0,127.0,4.6,33.0,1001.0,942.17,676.78
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,962.45,690.0
2016,6,16,13,15,879.5,126.5,4.55,33.0,986.5,978.0,699.96
2016,6,16,13,30,877.0,126.0,4.5,33.0,975.0,990.51,708.05
2016,6,16,13,45,873.5,124.5,4.45,33.0,956.5,997.93,712.98
2016,6,16,14,0,870.0,123.0,4.4,33.0,938.0,1002.16,715.99
2016,6,16,14,15,864.0,122.0,4.35,33.0,912.5,1001.21,715.81
2016,6,16,14,30,858.0,121.0,4.3,33.0,887.0,997.11,713.76
2016,6,16,14,45,844.0,122.5,4.25,33.0,853.0,984.54,706.39
2016,6,16,15,0,830.0,124.0,4.2,33.0,819.0,969.13,697.34
2016,6,16,15,15,819.5,122.0,4.1,33.0,780.5,950.72,686.17
2016,6,16,15,30,809.0,120.0,4.0,33.0,742.0,938.28,679.03
2016,6,16,15,45,794.5,117.5,3.95,33.0,698.5,910.2,661.91
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,879.86,643.37
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,843.1,621.25
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,804.66,597.8
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.0,758.76,567.97
2016,6,16,17,0,694.0,101.0,3.4,32.0,458.0,716.18,540.13
2016,6,16,17,15,662.5,95.5,3.15,31.5,406.0,661.8,503.95
2016,6,16,17,30,631.0,90.0,2.9,31.0,354.0,607.82,467.31
2016,6,16,17,45,585.5,84.0,2.7,30.5,301.5,543.92,422.02
2016,6,16,18,0,540.0,78.0,2.5,30.0,249.0,482.19,376.21
2016,6,16,18,15,477.0,69.5,2.35,29.0,199.0,409.0,320.7
2016,6,16,18,30,414.0,61.0,2.2,28.0,149.0,340.29,266.31
2016,6,16,18,45,320.5,49.0,2.1,27.5,105.5,253.9,195.78
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,180.55,132.79
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,88.0,29.23
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.0,2.9,22.5,23.0,15.25,0.0
2016,6,17,6,0,163.0,32.0,3.2,23.0,46.0,25.1,13.49
2016,6,17,6,15,263.5,46.5,3.35,23.5,88.0,35.76,24.42
2016,6,17,6,30,364.0,61.0,3.5,24.0,130.0,45.96,33.66
2016,6,17,6,45,457.0,67.0,3.65,24.5,182.0,49.46,36.91
2016,6,17,7,0,550.0,73.0,3.8,25.0,234.0,51.48,38.67
2016,6,17,7,15,596.5,79.5,3.8,25.5,287.0,53.73,40.47
2016,6,17,7,30,643.0,86.0,3.8,26.0,340.0,55.82,42.05
2016,6,17,7,45,689.0,87.0,3.85,26.5,395.5,80.0,43.87
2016,6,17,8,0,735.0,88.0,3.9,27.0,451.0,128.39,68.99
2016,6,17,8,15,758.5,92.0,3.9,27.5,503.0,175.64,101.94
2016,6,17,8,30,782.0,96.0,3.9,28.0,555.0,225.59,141.51
2016,6,17,8,45,805.5,96.5,3.9,28.5,605.0,275.26,182.97
2016,6,17,9,0,829.0,97.0,3.9,29.0,655.0,333.64,231.54
2016,6,17,9,15,842.0,99.5,3.85,29.5,700.0,385.2,274.75
2016,6,17,9,30,855.0,102.0,3.8,30.0,745.0,437.46,317.51
2016,6,17,9,45,867.5,102.5,3.8,30.5,785.5,488.34,358.16
2016,6,17,10,0,880.0,103.0,3.8,31.0,826.0,539.42,397.74
2016,6,17,10,15,887.5,104.5,3.75,31.0,860.0,588.5,435.46
2016,6,17,10,30,895.0,106.0,3.7,31.0,894.0,636.87,471.67
2016,6,17,10,45,901.0,106.5,3.7,31.5,921.5,682.5,504.2
2016,6,17,11,0,907.0,107.0,3.7,32.0,949.0,726.88,534.97
2016,6,17,11,15,910.5,107.5,3.65,32.0,968.5,767.96,561.95
2016,6,17,11,30,914.0,108.0,3.6,32.0,988.0,807.21,587.45
2016,6,17,11,45,917.0,107.5,3.55,32.5,1000.5,843.18,609.31
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,876.99,629.5
2016,6,17,12,15,920.5,107.5,3.4,33.0,1017.5,907.25,648.2
2016,6,17,12,30,921.0,108.0,3.3,33.0,1022.0,935.08,665.22
2016,6,17,12,45,919.5,107.5,3.25,33.5,1018.0,957.66,677.75
2016,6,17,13,0,918.0,107.0,3.2,34.0,1014.0,977.47,688.51
2016,6,17,13,15,915.5,106.5,3.15,34.0,1003.0,993.33,698.21
2016,6,17,13,30,913.0,106.0,3.1,34.0,992.0,1006.03,706.03
2016,6,17,13,45,909.0,105.5,3.05,34.0,972.5,1014.03,711.0
2016,6,17,14,0,905.0,105.0,3.0,34.0,953.0,1018.76,714.08
2016,6,17,14,15,899.5,104.0,2.95,34.0,927.0,1018.19,714.0
2016,6,17,14,30,894.0,103.0,2.9,34.0,901.0,1014.35,712.05
2016,6,17,14,45,886.0,101.5,2.85,34.0,868.0,1004.27,706.36
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,991.08,698.88
2016,6,17,15,15,868.5,98.5,2.75,34.0,796.5,973.4,688.71
2016,6,17,15,30,859.0,97.0,2.7,34.0,758.0,952.9,676.86
2016,6,17,15,45,846.5,94.5,2.7,34.0,714.0,925.69,661.2
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,896.05,643.99
2016,6,17,16,15,818.0,89.0,2.6,33.5,622.0,860.4,623.34
2016,6,17,16,30,802.0,86.0,2.5,33.0,574.0,830.3,606.21
2016,6,17,16,45,781.5,82.5,2.45,33.0,523.0,786.56,578.86
2016,6,17,17,0,761.0,79.0,2.4,33.0,472.0,741.7,550.48
2016,6,17,17,15,733.0,75.5,2.25,32.5,419.0,690.04,517.41
2016,6,17,17,30,705.0,72.0,2.1,32.0,366.0,638.37,483.57
2016,6,17,17,45,666.0,67.0,2.0,31.5,313.0,577.25,442.22
2016,6,17,18,0,627.0,62.0,1.9,31.0,260.0,521.05,402.33
2016,6,17,18,15,569.0,55.5,1.75,30.0,209.0,449.9,349.28
2016,6,17,18,30,511.0,49.0,1.6,29.0,158.0,382.9,296.93
2016,6,17,18,45,420.0,40.0,1.5,28.0,113.0,299.55,229.79
2016,6,17,19,0,329.0,31.0,1.4,27.0,68.0,224.76,165.66
2016,6,17,19,15,164.5,15.5,1.45,26.5,34.0,109.38,40.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,15.25,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,25.1,13.35
2016,6,18,6,15,238.5,47.0,2.45,24.5,84.5,36.15,24.63
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,46.71,34.15
2016,6,18,6,45,411.0,71.5,2.65,25.5,174.0,52.56,39.39
2016,6,18,7,0,486.0,81.0,2.8,26.0,223.0,58.16,44.19
2016,6,18,7,15,534.5,89.0,2.7,26.0,275.0,61.25,46.78
2016,6,18,7,30,583.0,97.0,2.6,26.0,327.0,64.11,49.08
2016,6,18,7,45,618.5,103.5,2.55,26.5,379.5,89.28,53.07
2016,6,18,8,0,654.0,110.0,2.5,27.0,432.0,132.03,74.96
2016,6,18,8,15,680.5,115.0,2.4,27.0,483.0,176.48,105.81
2016,6,18,8,30,707.0,120.0,2.3,27.0,534.0,223.99,143.16
2016,6,18,8,45,729.5,123.0,2.2,27.5,583.0,271.85,182.51
2016,6,18,9,0,752.0,126.0,2.1,28.0,632.0,326.86,227.59
2016,6,18,9,15,767.5,129.5,1.9,28.5,677.0,376.53,268.1
2016,6,18,9,30,783.0,133.0,1.7,29.0,722.0,427.35,308.3
2016,6,18,9,45,798.5,133.5,1.55,29.5,762.5,476.61,346.12
2016,6,18,10,0,814.0,134.0,1.4,30.0,803.0,526.57,382.97
2016,6,18,10,15,823.0,136.0,1.25,30.0,837.0,574.62,417.79
2016,6,18,10,30,832.0,138.0,1.1,30.0,871.0,624.68,452.53
2016,6,18,10,45,842.0,137.0,0.95,30.5,899.0,669.11,481.28
2016,6,18,11,0,852.0,136.0,0.8,31.0,927.0,712.72,508.19
2016,6,18,11,15,857.0,137.5,0.85,31.0,947.5,753.74,535.21
2016,6,18,11,30,862.0,139.0,0.9,31.0,968.0,793.21,560.11
2016,6,18,11,45,858.0,144.5,1.0,31.5,979.5,827.09,580.88
2016,6,18,12,0,854.0,150.0,1.1,32.0,991.0,858.58,600.08
2016,6,18,12,15,855.5,150.0,1.2,32.0,996.0,887.73,619.01
2016,6,18,12,30,857.0,150.0,1.3,32.0,1001.0,914.78,636.67
2016,6,18,12,45,858.0,149.0,1.4,32.0,998.5,938.36,652.26
2016,6,18,13,0,859.0,148.0,1.5,32.0,996.0,959.55,666.47
2016,6,18,13,15,856.5,147.5,1.55,32.0,985.5,975.15,676.68
2016,6,18,13,30,854.0,147.0,1.6,32.0,975.0,987.79,685.24
2016,6,18,13,45,851.0,145.0,1.65,32.0,956.5,995.44,690.91
2016,6,18,14,0,848.0,143.0,1.7,32.0,938.0,999.96,694.83
2016,6,18,14,15,841.5,141.5,1.7,32.0,912.0,998.33,694.5
2016,6,18,14,30,835.0,140.0,1.7,32.0,886.0,993.6,692.46
2016,6,18,14,45,825.0,139.0,1.75,32.0,853.0,992.03,693.17
2016,6,18,15,0,815.0,138.0,1.8,32.0,820.0,978.46,686.55
2016,6,18,15,15,803.5,135.0,1.8,32.0,781.5,958.35,675.44
2016,6,18,15,30,792.0,132.0,1.8,32.0,743.0,935.56,662.75
2016,6,18,15,45,775.0,130.0,1.8,32.0,698.5,906.08,645.84
2016,6,18,16,0,758.0,128.0,1.8,32.0,654.0,874.46,627.54
2016,6,18,16,15,738.5,124.0,1.75,31.5,606.0,836.37,605.66
2016,6,18,16,30,719.0,120.0,1.7,31.0,558.0,801.18,585.46
2016,6,18,16,45,521.5,160.0,1.65,31.0,462.5,651.65,485.4
2016,6,18,17,0,324.0,200.0,1.6,31.0,367.0,506.22,381.4
2016,6,18,17,15,457.5,151.0,1.5,30.5,358.0,559.36,424.68
2016,6,18,17,30,591.0,102.0,1.4,30.0,349.0,592.73,451.92
2016,6,18,17,45,537.5,96.0,1.35,30.0,296.5,524.45,402.47
2016,6,18,18,0,484.0,90.0,1.3,30.0,244.0,454.2,350.93
2016,6,18,18,15,422.0,79.0,1.25,29.0,194.5,382.08,297.24
2016,6,18,18,30,360.0,68.0,1.2,28.0,145.0,314.9,244.9
2016,6,18,18,45,268.0,54.0,1.15,27.5,102.0,233.04,178.68
2016,6,18,19,0,176.0,40.0,1.1,27.0,59.0,160.25,117.35
2016,6,18,19,15,88.0,20.0,1.15,26.5,29.5,79.8,29.4
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,14.77,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,25.45,13.54
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,39.49,27.48
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,50.56,37.56
2016,6,19,6,45,340.5,79.0,2.05,24.5,164.5,58.16,44.34
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,65.39,50.55
2016,6,19,7,15,463.5,98.5,2.2,25.5,260.0,68.91,53.39
2016,6,19,7,30,512.0,106.0,2.2,26.0,308.0,71.12,55.0
2016,6,19,7,45,559.0,113.0,2.25,26.5,363.0,94.09,58.41
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,135.0,79.2
2016,6,19,8,15,519.0,164.5,2.2,27.0,440.0,192.42,124.89
2016,6,19,8,30,432.0,209.0,2.1,27.0,462.0,239.26,165.14
2016,6,19,8,45,375.5,247.0,2.05,27.5,481.0,287.03,204.67
2016,6,19,9,0,319.0,285.0,2.0,28.0,500.0,321.82,233.44
2016,6,19,9,15,285.0,315.5,1.95,28.0,517.5,353.51,258.84
2016,6,19,9,30,251.0,346.0,1.9,28.0,535.0,381.96,280.95
2016,6,19,9,45,259.0,365.5,1.9,28.5,570.0,418.06,307.14
2016,6,19,10,0,267.0,385.0,1.9,29.0,605.0,455.03,333.39
2016,6,19,10,15,342.0,374.0,1.95,29.0,667.5,505.84,370.41
2016,6,19,10,30,417.0,363.0,2.0,29.0,730.0,557.9,408.23
2016,6,19,10,45,373.5,398.5,2.1,29.5,735.5,587.28,427.52
2016,6,19,11,0,330.0,434.0,2.2,30.0,741.0,608.0,440.5
2016,6,19,11,15,339.0,438.5,2.3,30.0,759.5,637.5,461.27
2016,6,19,11,30,348.0,443.0,2.4,30.0,778.0,667.18,481.95
2016,6,19,11,45,235.5,470.5,2.5,30.0,698.5,620.99,448.46
2016,6,19,12,0,123.0,498.0,2.6,30.0,619.0,564.1,407.2
2016,6,19,12,15,160.0,502.5,2.65,30.0,661.0,610.31,440.28
2016,6,19,12,30,197.0,507.0,2.7,30.0,703.0,658.47,473.86
2016,6,19,12,45,168.0,505.0,2.75,30.0,672.0,640.83,461.19
2016,6,19,13,0,139.0,503.0,2.8,30.0,641.0,621.11,447.42
2016,6,19,13,15,79.0,416.0,2.8,30.0,494.0,479.0,348.68
2016,6,19,13,30,19.0,329.0,2.8,30.0,347.0,330.74,242.27
2016,6,19,13,45,51.0,390.0,2.85,30.0,438.0,433.3,317.46
2016,6,19,14,0,83.0,451.0,2.9,30.0,529.0,530.89,386.65
2016,6,19,14,15,284.0,403.0,2.9,30.0,659.0,709.81,515.98
2016,6,19,14,30,485.0,355.0,2.9,30.0,789.0,877.66,632.28
2016,6,19,14,45,401.0,368.5,2.9,30.0,718.5,799.49,578.45
2016,6,19,15,0,317.0,382.0,2.9,30.0,648.0,732.1,532.44
2016,6,19,15,15,547.5,257.5,2.8,29.5,690.5,839.21,613.87
2016,6,19,15,30,778.0,133.0,2.7,29.0,733.0,923.16,672.47
2016,6,19,15,45,767.5,128.0,2.65,29.0,691.0,896.82,655.56
2016,6,19,16,0,757.0,123.0,2.6,29.0,649.0,868.09,638.04
2016,6,19,16,15,738.5,119.5,2.5,29.0,602.0,831.52,614.87
2016,6,19,16,30,720.0,116.0,2.4,29.0,555.0,797.49,593.35
2016,6,19,16,45,700.0,110.0,2.35,29.0,505.5,753.85,565.39
2016,6,19,17,0,680.0,104.0,2.3,29.0,456.0,709.24,536.43
2016,6,19,17,15,505.5,127.5,2.1,28.5,373.0,569.48,438.21
2016,6,19,17,30,331.0,151.0,1.9,28.0,290.0,435.23,338.43
2016,6,19,17,45,435.5,114.0,1.7,28.0,269.5,467.84,365.27
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,482.02,376.34
2016,6,19,18,15,479.0,68.5,1.4,27.5,199.5,410.06,321.07
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,342.44,267.47
2016,6,19,18,45,332.5,48.0,1.25,26.5,107.0,259.41,200.13
2016,6,19,19,0,247.0,36.0,1.2,26.0,64.0,188.97,139.79
2016,6,19,19,15,123.5,18.0,1.2,25.5,32.0,92.14,36.52
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,22.5,21.5,14.3,0.0
2016,6,20,6,0,153.0,30.0,1.5,23.0,43.0,23.49,12.05
2016,6,20,6,15,249.0,44.0,1.6,23.5,82.5,33.79,22.76
2016,6,20,6,30,345.0,58.0,1.7,24.0,122.0,43.64,31.68
2016,6,20,6,45,418.0,67.0,1.85,24.5,170.5,49.52,36.96
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,53.98,40.81
2016,6,20,7,15,538.5,83.5,2.05,25.5,270.0,56.87,43.15
2016,6,20,7,30,586.0,91.0,2.1,26.0,321.0,59.55,45.21
2016,6,20,7,45,625.5,95.0,2.15,26.5,373.5,82.12,47.63
2016,6,20,8,0,665.0,99.0,2.2,27.0,426.0,123.65,68.07
2016,6,20,8,15,690.5,104.0,2.15,27.5,477.0,168.48,98.92
2016,6,20,8,30,716.0,109.0,2.1,28.0,528.0,216.24,136.15
2016,6,20,8,45,737.5,112.0,2.1,28.5,576.0,269.02,179.23
2016,6,20,9,0,759.0,115.0,2.1,29.0,624.0,318.77,220.43
2016,6,20,9,15,428.0,231.0,2.05,29.0,522.0,332.64,240.75
2016,6,20,9,30,97.0,347.0,2.0,29.0,420.0,334.45,246.88
2016,6,20,9,45,154.0,370.5,1.95,29.5,494.0,380.67,279.65
2016,6,20,10,0,211.0,394.0,1.9,30.0,568.0,440.21,321.53
2016,6,20,10,15,231.0,409.0,1.85,30.5,607.0,478.16,347.54
2016,6,20,10,30,251.0,424.0,1.8,31.0,646.0,511.79,370.32
2016,6,20,10,45,549.5,276.5,1.75,31.5,781.0,592.85,430.39
2016,6,20,11,0,848.0,129.0,1.7,32.0,916.0,703.03,508.88
2016,6,20,11,15,852.5,130.0,1.7,32.0,936.0,743.09,534.77
2016,6,20,11,30,857.0,131.0,1.7,32.0,956.0,781.56,559.11
2016,6,20,11,45,861.5,130.5,1.7,32.5,969.5,816.99,580.12
2016,6,20,12,0,866.0,130.0,1.7,33.0,983.0,850.52,599.69
2016,6,20,12,15,867.5,130.5,1.7,33.0,988.0,880.34,617.99
2016,6,20,12,30,869.0,131.0,1.7,33.0,993.0,907.98,634.9
2016,6,20,12,45,870.0,129.5,1.75,33.0,991.0,931.16,649.6
2016,6,20,13,0,871.0,128.0,1.8,33.0,989.0,951.86,662.85
2016,6,20,13,15,869.0,127.5,1.8,33.0,978.5,967.87,672.73
2016,6,20,13,30,867.0,127.0,1.8,33.0,968.0,980.9,680.9
2016,6,20,13,45,574.5,290.5,1.85,33.0,843.5,880.9,617.45
2016,6,20,14,0,282.0,454.0,1.9,33.0,719.0,753.75,528.86
2016,6,20,14,15,567.0,287.0,1.95,33.0,800.5,886.88,625.45
2016,6,20,14,30,852.0,120.0,2.0,33.0,882.0,989.97,692.22
2016,6,20,14,45,827.0,129.0,2.05,33.0,846.0,974.43,683.07
2016,6,20,15,0,802.0,138.0,2.1,33.0,810.0,965.6,679.35
2016,6,20,15,15,791.0,135.5,2.15,33.0,772.5,946.75,669.36
2016,6,20,15,30,780.0,133.0,2.2,33.0,735.0,925.24,657.79
2016,6,20,15,45,523.0,221.0,2.25,33.0,615.0,765.22,554.27
2016,6,20,16,0,266.0,309.0,2.3,33.0,495.0,600.8,438.71
2016,6,20,16,15,490.0,214.0,2.3,32.5,524.5,709.82,523.04
2016,6,20,16,30,714.0,119.0,2.3,32.0,554.0,796.03,585.56
2016,6,20,16,45,688.5,114.5,2.3,32.0,504.0,749.7,555.46
2016,6,20,17,0,663.0,110.0,2.3,32.0,454.0,702.74,525.53
2016,6,20,17,15,630.0,104.5,2.15,31.5,402.0,648.29,489.96
2016,6,20,17,30,597.0,99.0,2.0,31.0,350.0,594.35,453.94
2016,6,20,17,45,551.0,92.0,1.95,31.0,298.0,530.11,408.0
2016,6,20,18,0,505.0,85.0,1.9,31.0,246.0,468.07,362.15
2016,6,20,18,15,442.0,75.5,1.75,30.0,197.0,390.61,304.12
2016,6,20,18,30,379.0,66.0,1.6,29.0,148.0,323.76,251.71
2016,6,20,18,45,287.5,53.0,1.45,28.0,105.0,242.41,186.08
2016,6,20,19,0,196.0,40.0,1.3,27.0,62.0,170.12,125.2
2016,6,20,19,15,98.0,20.0,1.35,26.5,31.0,84.58,34.23
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,14.77,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,25.46,13.41
2016,6,21,6,15,223.0,46.0,2.75,23.5,81.0,35.38,24.06
2016,6,21,6,30,320.0,61.0,2.8,24.0,121.0,45.97,33.64
2016,6,21,6,45,393.5,71.0,2.85,25.0,169.0,52.21,39.17
2016,6,21,7,0,467.0,81.0,2.9,26.0,217.0,58.28,44.29
2016,6,21,7,15,517.0,89.0,2.85,26.5,268.0,61.36,46.78
2016,6,21,7,30,567.0,97.0,2.8,27.0,319.0,64.22,48.96
2016,6,21,7,45,606.5,102.0,2.8,28.0,371.5,86.22,51.26
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,127.43,71.33
2016,6,21,8,15,673.0,112.0,2.65,29.5,475.0,171.46,101.22
2016,6,21,8,30,700.0,117.0,2.5,30.0,526.0,218.58,137.53
2016,6,21,8,45,721.5,121.0,2.35,30.5,575.0,266.52,176.5
2016,6,21,9,0,743.0,125.0,2.2,31.0,624.0,321.51,221.05
2016,6,21,9,15,758.5,128.0,2.1,31.0,668.5,370.27,261.19
2016,6,21,9,30,774.0,131.0,2.0,31.0,713.0,420.19,301.39
2016,6,21,9,45,787.0,133.5,1.9,31.5,752.5,469.51,339.42
2016,6,21,10,0,800.0,136.0,1.8,32.0,792.0,519.3,376.46
2016,6,21,10,15,809.0,138.0,1.75,32.0,826.0,566.71,411.6
2016,6,21,10,30,818.0,140.0,1.7,32.0,860.0,613.79,445.47
2016,6,21,10,45,827.5,140.0,1.7,32.5,888.0,660.49,477.49
2016,6,21,11,0,837.0,140.0,1.7,33.0,916.0,704.05,506.57
2016,6,21,11,15,509.5,314.0,1.75,33.0,789.5,652.67,466.83
2016,6,21,11,30,182.0,488.0,1.8,33.0,663.0,580.53,411.57
2016,6,21,11,45,204.5,492.5,1.9,33.5,692.0,614.89,435.07
2016,6,21,12,0,227.0,497.0,2.0,34.0,721.0,650.52,458.49
2016,6,21,12,15,546.5,316.0,2.05,34.0,858.0,778.56,551.56
2016,6,21,12,30,866.0,135.0,2.1,34.0,995.0,908.5,637.64
2016,6,21,12,45,865.0,135.0,2.15,34.5,992.0,931.21,649.79
2016,6,21,13,0,864.0,135.0,2.2,35.0,989.0,951.44,661.38
2016,6,21,13,15,862.0,134.5,2.25,35.0,978.5,967.49,671.83
2016,6,21,13,30,860.0,134.0,2.3,35.0,968.0,980.6,680.59
2016,6,21,13,45,855.0,134.0,2.35,35.0,949.5,988.18,686.09
2016,6,21,14,0,850.0,134.0,2.4,35.0,931.0,992.66,689.84
2016,6,21,14,15,550.0,284.5,2.4,35.0,795.0,867.24,609.43
2016,6,21,14,30,250.0,435.0,2.4,35.0,659.0,714.26,502.91
2016,6,21,14,45,241.5,419.0,2.45,35.0,628.5,693.23,491.13
2016,6,21,15,0,233.0,403.0,2.5,35.0,598.0,657.6,468.86
2016,6,21,15,15,522.0,259.5,2.5,34.5,670.5,816.26,584.81
2016,6,21,15,30,811.0,116.0,2.5,34.0,743.0,927.91,660.6
2016,6,21,15,45,797.5,113.5,2.5,34.0,699.5,909.38,649.27
2016,6,21,16,0,784.0,111.0,2.5,34.0,656.0,880.07,632.16
2016,6,21,16,15,766.5,108.0,2.45,33.5,609.0,844.4,611.78
2016,6,21,16,30,749.0,105.0,2.4,33.0,562.0,807.01,590.06
