Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,45,727.0,100.5,2.4,33.0,511.5,762.51,562.4
2016,6,21,17,0,705.0,96.0,2.4,33.0,461.0,720.65,536.15
2016,6,21,17,15,674.5,91.0,2.3,32.5,409.0,667.35,501.94
2016,6,21,17,30,644.0,86.0,2.2,32.0,357.0,614.37,467.15
2016,6,21,17,45,605.5,79.0,2.1,31.5,305.5,553.75,425.69
2016,6,21,18,0,567.0,72.0,2.0,31.0,254.0,494.77,382.91
2016,6,21,18,15,507.0,64.5,1.8,30.0,204.0,423.53,329.46
2016,6,21,18,30,447.0,57.0,1.6,29.0,154.0,356.55,276.97
2016,6,21,18,45,359.5,46.0,1.45,28.5,110.0,275.3,211.06
2016,6,21,19,0,272.0,35.0,1.3,28.0,66.0,202.18,148.86
2016,6,21,19,15,136.0,17.5,1.35,27.5,33.0,97.11,41.09
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,15.0,2.6,23.5,21.0,14.3,0.0
2016,6,22,6,0,152.0,30.0,2.9,24.0,42.0,23.53,11.78
2016,6,22,6,15,251.5,43.5,3.05,24.5,82.0,33.43,22.3
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,42.92,30.89
2016,6,22,6,45,426.0,66.0,3.35,25.5,171.0,48.76,36.14
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,53.27,40.02
2016,6,22,7,15,549.0,82.0,3.5,26.5,271.5,55.8,42.06
2016,6,22,7,30,597.0,89.0,3.5,27.0,323.0,58.16,43.85
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.5,80.55,46.56
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,123.06,67.35
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.5,167.92,97.98
2016,6,22,8,30,724.0,108.0,3.4,29.0,531.0,220.9,139.2
2016,6,22,8,45,744.5,111.5,3.4,29.5,579.5,269.05,178.87
2016,6,22,9,0,765.0,115.0,3.4,30.0,628.0,319.26,220.7
2016,6,22,9,15,780.0,118.0,3.4,30.5,672.5,368.99,261.96
2016,6,22,9,30,795.0,121.0,3.4,31.0,717.0,419.8,303.17
2016,6,22,9,45,807.0,123.0,3.4,31.5,757.0,469.27,342.38
2016,6,22,10,0,819.0,125.0,3.4,32.0,797.0,523.24,383.54
2016,6,22,10,15,828.0,127.0,3.45,32.0,831.0,570.83,420.04
2016,6,22,10,30,837.0,129.0,3.5,32.0,865.0,617.98,455.38
2016,6,22,10,45,844.0,130.0,3.55,32.5,892.5,662.33,487.02
2016,6,22,11,0,851.0,131.0,3.6,33.0,920.0,705.65,517.17
2016,6,22,11,15,462.5,295.0,3.65,33.0,725.0,601.49,439.43
2016,6,22,11,30,74.0,459.0,3.7,33.0,530.0,474.31,342.14
2016,6,22,11,45,240.5,444.5,3.75,33.5,680.5,599.33,432.74
2016,6,22,12,0,407.0,430.0,3.8,34.0,831.0,740.72,530.57
2016,6,22,12,15,643.5,278.0,3.85,34.0,915.5,825.68,593.67
2016,6,22,12,30,880.0,126.0,3.9,34.0,1000.0,912.65,652.06
2016,6,22,12,45,881.0,125.0,3.95,34.5,997.5,936.54,665.84
2016,6,22,13,0,882.0,124.0,4.0,35.0,995.0,957.94,678.43
2016,6,22,13,15,879.5,123.5,4.0,35.0,984.5,973.68,688.57
2016,6,22,13,30,877.0,123.0,4.0,35.0,974.0,986.39,696.91
2016,6,22,13,45,873.5,122.0,4.05,35.0,956.0,994.52,702.74
2016,6,22,14,0,870.0,121.0,4.1,35.0,938.0,999.48,706.72
2016,6,22,14,15,864.5,119.5,4.1,34.5,912.5,998.75,708.39
2016,6,22,14,30,859.0,118.0,4.1,34.0,887.0,994.85,708.21
2016,6,22,14,45,837.5,125.0,4.1,34.0,851.5,980.78,700.18
2016,6,22,15,0,816.0,132.0,4.1,34.0,816.0,973.04,696.4
2016,6,22,15,15,805.0,129.5,4.05,34.0,778.0,954.08,685.14
2016,6,22,15,30,794.0,127.0,4.0,34.0,740.0,932.42,672.28
2016,6,22,15,45,778.0,125.0,4.0,34.0,696.5,903.98,655.27
2016,6,22,16,0,762.0,123.0,4.0,34.0,653.0,873.37,636.8
2016,6,22,16,15,743.5,119.0,3.9,33.5,605.5,836.21,614.67
2016,6,22,16,30,725.0,115.0,3.8,33.0,558.0,797.41,591.2
2016,6,22,16,45,699.5,111.0,3.75,33.0,507.5,755.44,564.29
2016,6,22,17,0,674.0,107.0,3.7,33.0,457.0,708.78,533.75
2016,6,22,17,15,642.0,101.5,3.5,32.5,405.5,654.77,498.03
2016,6,22,17,30,610.0,96.0,3.3,32.0,354.0,601.19,461.83
2016,6,22,17,45,566.0,89.0,3.15,31.5,302.0,537.91,416.87
2016,6,22,18,0,522.0,82.0,3.0,31.0,250.0,476.68,371.62
2016,6,22,18,15,461.0,73.0,2.8,30.0,200.5,404.74,317.03
2016,6,22,18,30,400.0,64.0,2.6,29.0,151.0,333.8,261.08
2016,6,22,18,45,313.0,51.5,2.45,28.5,107.5,254.35,196.0
2016,6,22,19,0,226.0,39.0,2.3,28.0,64.0,183.48,135.48
2016,6,22,19,15,113.0,19.5,2.4,27.5,32.0,90.66,39.12
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.5,21.0,14.3,0.0
2016,6,23,6,0,142.0,30.0,3.1,24.0,42.0,23.54,11.66
2016,6,23,6,15,240.5,45.0,3.25,24.0,82.0,34.65,23.35
2016,6,23,6,30,339.0,60.0,3.4,24.0,122.0,45.27,33.03
2016,6,23,6,45,427.5,67.0,3.55,24.5,172.5,49.72,37.11
2016,6,23,7,0,516.0,74.0,3.7,25.0,223.0,52.52,39.56
2016,6,23,7,15,564.0,81.0,3.7,25.5,275.0,55.1,41.65
2016,6,23,7,30,612.0,88.0,3.7,26.0,327.0,57.5,43.49
2016,6,23,7,45,660.0,89.0,3.7,26.5,382.0,77.06,43.76
2016,6,23,8,0,708.0,90.0,3.7,27.0,437.0,124.04,67.2
2016,6,23,8,15,732.5,94.0,3.65,27.5,488.5,169.84,98.48
2016,6,23,8,30,757.0,98.0,3.6,28.0,540.0,218.48,136.61
2016,6,23,8,45,782.0,98.5,3.6,28.5,590.0,267.08,176.92
2016,6,23,9,0,807.0,99.0,3.6,29.0,640.0,318.18,219.84
2016,6,23,9,15,821.0,101.5,3.55,29.5,684.5,375.34,267.1
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,426.94,309.26
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,477.08,349.34
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,527.5,388.43
2016,6,23,10,15,868.5,106.5,3.5,31.5,844.0,575.76,424.8
2016,6,23,10,30,876.0,108.0,3.5,32.0,878.0,623.36,459.6
2016,6,23,10,45,883.0,108.5,3.55,32.5,905.5,668.93,492.16
2016,6,23,11,0,890.0,109.0,3.6,33.0,933.0,713.37,523.11
2016,6,23,11,15,893.5,110.0,3.65,33.0,953.5,754.37,550.63
2016,6,23,11,30,897.0,111.0,3.7,33.0,974.0,793.6,576.53
2016,6,23,11,45,891.5,117.0,3.75,33.5,984.5,828.03,597.87
2016,6,23,12,0,886.0,123.0,3.8,34.0,995.0,859.86,617.36
2016,6,23,12,15,887.0,123.5,3.8,34.0,1000.5,889.89,636.61
2016,6,23,12,30,888.0,124.0,3.8,34.0,1006.0,917.65,654.35
2016,6,23,12,45,886.0,124.5,3.85,34.0,1002.5,940.35,669.09
2016,6,23,13,0,884.0,125.0,3.9,34.0,999.0,960.45,682.25
2016,6,23,13,15,882.0,124.5,3.9,34.0,988.5,976.77,692.8
2016,6,23,13,30,880.0,124.0,3.9,34.0,978.0,990.08,701.52
2016,6,23,13,45,875.5,123.5,3.95,34.5,959.5,997.81,705.66
2016,6,23,14,0,871.0,123.0,4.0,35.0,941.0,1002.36,707.93
2016,6,23,14,15,865.0,122.0,3.95,34.5,915.5,1001.73,709.37
2016,6,23,14,30,859.0,121.0,3.9,34.0,890.0,997.94,708.96
2016,6,23,14,45,852.0,118.5,3.9,34.0,857.5,988.46,703.91
2016,6,23,15,0,845.0,116.0,3.9,34.0,825.0,975.93,697.04
2016,6,23,15,15,834.5,114.0,3.85,34.0,787.0,957.53,686.22
2016,6,23,15,30,824.0,112.0,3.8,34.0,749.0,936.41,673.74
2016,6,23,15,45,459.0,213.5,3.8,34.0,565.0,695.63,511.73
2016,6,23,16,0,94.0,315.0,3.8,34.0,381.0,417.46,307.7
2016,6,23,16,15,425.5,209.0,3.75,33.5,473.0,645.35,482.19
2016,6,23,16,30,757.0,103.0,3.7,33.0,565.0,812.29,602.13
2016,6,23,16,45,730.0,100.0,3.7,33.0,514.0,765.04,570.6
2016,6,23,17,0,703.0,97.0,3.7,33.0,463.0,720.79,542.09
2016,6,23,17,15,672.0,92.5,3.5,32.5,410.5,667.82,507.23
2016,6,23,17,30,641.0,88.0,3.3,32.0,358.0,615.19,471.87
2016,6,23,17,45,593.0,82.5,3.15,31.5,305.5,549.71,425.94
2016,6,23,18,0,545.0,77.0,3.0,31.0,253.0,486.59,379.31
2016,6,23,18,15,484.0,69.0,2.75,30.0,203.0,414.94,324.92
2016,6,23,18,30,423.0,61.0,2.5,29.0,153.0,347.55,271.61
2016,6,23,18,45,331.5,49.5,2.3,28.5,109.0,261.65,201.63
2016,6,23,19,0,240.0,38.0,2.1,28.0,65.0,188.92,139.63
2016,6,23,19,15,120.0,19.0,2.2,27.5,32.5,93.03,41.14
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.0,15.0,1.8,22.5,20.5,14.3,0.0
2016,6,24,6,0,138.0,30.0,2.0,23.0,41.0,23.56,11.6
2016,6,24,6,15,239.5,44.5,2.15,23.5,81.5,34.27,23.08
2016,6,24,6,30,341.0,59.0,2.3,24.0,122.0,44.52,32.38
2016,6,24,6,45,433.0,66.0,2.5,24.5,172.5,48.9,36.41
2016,6,24,7,0,525.0,73.0,2.7,25.0,223.0,51.76,38.91
2016,6,24,7,15,425.0,105.5,2.75,25.5,243.5,74.05,57.78
2016,6,24,7,30,325.0,138.0,2.8,26.0,264.0,101.49,80.62
2016,6,24,7,45,527.0,111.0,2.85,27.0,352.5,88.91,56.03
2016,6,24,8,0,729.0,84.0,2.9,28.0,441.0,120.29,63.25
2016,6,24,8,15,381.5,154.0,2.95,28.5,342.5,163.16,107.43
2016,6,24,8,30,34.0,224.0,3.0,29.0,244.0,194.3,145.25
2016,6,24,8,45,248.0,230.5,3.05,29.5,395.0,241.64,173.69
2016,6,24,9,0,462.0,237.0,3.1,30.0,546.0,319.9,227.88
2016,6,24,9,15,378.0,286.0,3.15,30.0,550.5,362.5,263.28
2016,6,24,9,30,294.0,335.0,3.2,30.0,555.0,389.59,285.68
2016,6,24,9,45,392.5,319.0,3.3,30.5,630.0,441.36,323.61
2016,6,24,10,0,491.0,303.0,3.4,31.0,705.0,496.13,363.92
2016,6,24,10,15,694.0,199.0,3.5,31.0,794.0,548.83,405.08
2016,6,24,10,30,897.0,95.0,3.6,31.0,883.0,624.31,462.82
2016,6,24,10,45,674.5,239.5,3.7,31.5,843.0,640.77,471.22
2016,6,24,11,0,452.0,384.0,3.8,32.0,803.0,644.79,469.48
2016,6,24,11,15,684.0,240.5,3.9,32.0,890.0,713.11,522.7
2016,6,24,11,30,916.0,97.0,4.0,32.0,977.0,795.39,581.55
2016,6,24,11,45,897.0,112.0,4.1,32.5,984.0,827.55,601.49
2016,6,24,12,0,878.0,127.0,4.2,33.0,991.0,856.17,619.25
2016,6,24,12,15,878.5,127.0,4.25,32.5,995.5,885.15,639.56
2016,6,24,12,30,879.0,127.0,4.3,32.0,1000.0,911.86,658.44
2016,6,24,12,45,872.0,131.0,4.4,32.0,995.0,932.99,672.63
2016,6,24,13,0,865.0,135.0,4.5,32.0,990.0,951.46,685.18
2016,6,24,13,15,519.0,314.5,4.5,32.0,826.0,823.85,596.97
2016,6,24,13,30,173.0,494.0,4.5,32.0,662.0,661.06,476.5
2016,6,24,13,45,508.0,316.0,4.55,32.0,795.5,839.04,609.57
2016,6,24,14,0,843.0,138.0,4.6,32.0,929.0,989.24,712.59
2016,6,24,14,15,837.0,136.5,4.55,31.5,904.0,988.27,712.85
2016,6,24,14,30,831.0,135.0,4.5,31.0,879.0,984.21,712.24
2016,6,24,14,45,575.5,259.0,4.5,31.0,765.5,874.41,638.87
2016,6,24,15,0,320.0,383.0,4.5,31.0,652.0,736.04,538.57
2016,6,24,15,15,187.0,359.0,4.4,30.5,514.5,565.9,419.4
2016,6,24,15,30,54.0,335.0,4.3,30.0,377.0,396.91,295.7
2016,6,24,15,45,324.0,269.0,4.25,30.0,497.0,613.14,461.98
2016,6,24,16,0,594.0,203.0,4.2,30.0,617.0,810.02,606.19
2016,6,24,16,15,613.5,177.5,4.05,30.0,578.5,788.57,591.62
2016,6,24,16,30,633.0,152.0,3.9,30.0,540.0,763.29,575.36
2016,6,24,16,45,604.5,143.5,3.8,30.0,487.5,712.17,541.04
2016,6,24,17,0,576.0,135.0,3.7,30.0,435.0,660.71,506.13
2016,6,24,17,15,451.5,144.0,3.45,29.5,363.0,547.41,423.77
2016,6,24,17,30,327.0,153.0,3.2,29.0,291.0,435.3,339.97
2016,6,24,17,45,304.0,134.0,2.95,28.5,248.5,385.56,303.38
2016,6,24,18,0,281.0,115.0,2.7,28.0,206.0,336.8,266.23
2016,6,24,18,15,247.0,96.5,2.45,27.5,165.0,282.9,223.76
2016,6,24,18,30,213.0,78.0,2.2,27.0,124.0,231.43,181.92
2016,6,24,18,45,159.5,59.0,2.0,27.0,88.5,171.23,131.7
2016,6,24,19,0,106.0,40.0,1.8,27.0,53.0,115.39,84.09
2016,6,24,19,15,53.0,20.0,1.85,26.5,26.5,56.44,23.44
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,5.5,2.4,24.0,5.5,5.24,0.0
2016,6,25,6,0,0.0,11.0,2.5,24.0,11.0,10.19,1.71
2016,6,25,6,15,0.0,22.0,2.55,24.0,22.0,20.4,11.43
2016,6,25,6,30,0.0,33.0,2.6,24.0,33.0,30.63,20.56
2016,6,25,6,45,0.0,47.0,2.65,24.5,47.0,43.68,31.94
2016,6,25,7,0,0.0,61.0,2.7,25.0,61.0,56.58,43.03
2016,6,25,7,15,15.5,102.0,2.85,25.0,108.5,90.85,72.17
2016,6,25,7,30,31.0,143.0,3.0,25.0,156.0,117.18,94.15
2016,6,25,7,45,97.5,174.0,3.2,25.5,220.5,143.53,108.48
2016,6,25,8,0,164.0,205.0,3.4,26.0,285.0,172.19,126.11
2016,6,25,8,15,132.5,229.0,3.55,26.0,298.5,197.62,146.0
2016,6,25,8,30,101.0,253.0,3.7,26.0,312.0,227.56,170.24
2016,6,25,8,45,71.5,262.5,3.85,26.5,306.0,236.92,178.11
2016,6,25,9,0,42.0,272.0,4.0,27.0,300.0,242.73,182.97
2016,6,25,9,15,119.0,312.0,4.05,27.0,399.0,298.39,223.62
2016,6,25,9,30,196.0,352.0,4.1,27.0,498.0,369.98,276.5
2016,6,25,9,45,211.5,371.5,4.15,27.5,537.5,406.55,303.33
2016,6,25,10,0,227.0,391.0,4.2,28.0,577.0,444.72,331.11
2016,6,25,10,15,233.0,408.5,4.2,28.0,606.5,477.58,355.28
2016,6,25,10,30,239.0,426.0,4.2,28.0,636.0,510.96,379.54
2016,6,25,10,45,206.5,445.0,4.25,28.0,631.0,521.17,386.51
2016,6,25,11,0,174.0,464.0,4.3,28.0,626.0,528.52,391.22
2016,6,25,11,15,195.0,474.0,4.25,28.0,659.0,564.74,417.21
2016,6,25,11,30,216.0,484.0,4.2,28.0,692.0,602.49,443.96
2016,6,25,11,45,108.0,282.0,4.2,28.5,386.0,348.4,260.37
2016,6,25,12,0,0.0,80.0,4.2,29.0,80.0,74.86,52.33
2016,6,25,12,15,0.0,82.5,4.15,29.0,82.5,77.25,54.31
2016,6,25,12,30,0.0,85.0,4.1,29.0,85.0,79.64,56.14
2016,6,25,12,45,4.5,140.0,4.05,29.0,145.0,135.47,99.05
2016,6,25,13,0,9.0,195.0,4.0,29.0,205.0,191.81,141.77
2016,6,25,13,15,4.5,136.5,3.95,29.0,141.5,132.57,96.78
2016,6,25,13,30,0.0,78.0,3.9,29.0,78.0,73.11,51.14
2016,6,25,13,45,10.5,206.0,3.85,29.0,216.0,204.93,152.02
2016,6,25,14,0,21.0,334.0,3.8,29.0,354.0,339.81,252.0
2016,6,25,14,15,18.0,305.0,3.75,29.0,322.0,309.43,229.54
2016,6,25,14,30,15.0,276.0,3.7,29.0,290.0,278.74,207.17
2016,6,25,14,45,9.5,218.0,3.7,29.0,227.0,216.86,161.23
2016,6,25,15,0,4.0,160.0,3.7,29.0,164.0,155.16,114.69
2016,6,25,15,15,2.0,120.5,3.7,28.5,122.5,115.14,84.39
2016,6,25,15,30,0.0,81.0,3.7,28.0,81.0,75.6,53.91
2016,6,25,15,45,0.0,99.5,3.7,28.0,99.5,93.0,67.69
2016,6,25,16,0,0.0,118.0,3.7,28.0,118.0,110.84,81.8
2016,6,25,16,15,0.0,99.0,3.65,28.0,99.0,92.49,67.65
2016,6,25,16,30,0.0,80.0,3.6,28.0,80.0,74.54,53.73
2016,6,25,16,45,0.0,107.0,3.6,28.0,107.0,100.53,74.49
2016,6,25,17,0,0.0,134.0,3.6,28.0,134.0,128.36,96.69
2016,6,25,17,15,0.0,101.5,3.4,27.5,101.5,95.83,71.41
2016,6,25,17,30,0.0,69.0,3.2,27.0,69.0,64.2,46.45
2016,6,25,17,45,0.0,58.5,3.05,27.0,58.5,54.39,38.69
2016,6,25,18,0,0.0,48.0,2.9,27.0,48.0,44.59,30.81
2016,6,25,18,15,0.0,38.5,2.65,26.5,38.5,35.74,23.65
2016,6,25,18,30,0.0,29.0,2.4,26.0,29.0,26.9,16.37
2016,6,25,18,45,0.0,20.5,2.15,25.5,20.5,19.0,9.76
2016,6,25,19,0,0.0,12.0,1.9,25.0,12.0,11.11,3.1
2016,6,25,19,15,0.0,6.0,1.95,25.0,6.0,5.55,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,23.5,11.5,10.96,0.0
2016,6,26,6,0,0.0,23.0,1.3,24.0,23.0,21.19,9.51
2016,6,26,6,15,17.0,43.5,1.45,24.0,47.0,38.18,26.26
2016,6,26,6,30,34.0,64.0,1.6,24.0,71.0,55.0,41.26
2016,6,26,6,45,53.5,86.5,1.8,24.5,100.5,72.9,56.84
2016,6,26,7,0,73.0,109.0,2.0,25.0,130.0,90.44,71.79
2016,6,26,7,15,86.5,132.0,2.05,25.0,162.0,107.93,86.51
2016,6,26,7,30,100.0,155.0,2.1,25.0,194.0,118.64,95.27
2016,6,26,7,45,374.0,130.0,2.2,25.5,307.0,98.55,67.49
2016,6,26,8,0,648.0,105.0,2.3,26.0,420.0,122.73,69.0
2016,6,26,8,15,515.5,162.0,2.35,26.0,431.0,186.38,120.97
2016,6,26,8,30,383.0,219.0,2.4,26.0,442.0,241.43,169.38
2016,6,26,8,45,376.5,244.0,2.45,26.5,479.0,282.24,201.92
2016,6,26,9,0,370.0,269.0,2.5,27.0,516.0,322.64,234.11
2016,6,26,9,15,228.5,305.0,2.55,27.5,461.0,331.35,244.61
2016,6,26,9,30,87.0,341.0,2.6,28.0,406.0,324.92,241.7
2016,6,26,9,45,145.0,367.0,2.7,28.5,483.0,372.65,276.15
2016,6,26,10,0,203.0,393.0,2.8,29.0,560.0,433.88,320.12
2016,6,26,10,15,526.0,255.5,2.85,29.5,711.5,503.82,373.01
2016,6,26,10,30,849.0,118.0,2.9,30.0,863.0,613.38,454.54
2016,6,26,10,45,675.5,245.5,3.0,30.5,850.0,645.33,474.0
2016,6,26,11,0,502.0,373.0,3.1,31.0,837.0,669.25,486.67
2016,6,26,11,15,685.5,248.0,3.15,31.0,897.5,719.61,526.2
2016,6,26,11,30,869.0,123.0,3.2,31.0,958.0,780.71,570.57
2016,6,26,11,45,857.5,134.0,3.25,31.5,967.0,813.79,590.98
2016,6,26,12,0,846.0,145.0,3.3,32.0,976.0,843.97,609.52
2016,6,26,12,15,640.5,293.0,3.3,32.0,924.5,834.97,600.94
2016,6,26,12,30,435.0,441.0,3.3,32.0,873.0,812.1,579.53
2016,6,26,12,45,410.5,439.5,3.35,32.0,846.5,804.98,575.05
2016,6,26,13,0,386.0,438.0,3.4,32.0,820.0,795.92,569.14
2016,6,26,13,15,289.5,465.0,3.4,32.0,750.0,742.78,531.52
2016,6,26,13,30,193.0,492.0,3.4,32.0,680.0,678.44,486.14
2016,6,26,13,45,315.5,443.5,3.4,32.0,743.5,767.49,550.42
2016,6,26,14,0,438.0,395.0,3.4,32.0,807.0,857.23,613.1
2016,6,26,14,15,626.5,268.5,3.35,32.0,840.0,927.65,665.24
2016,6,26,14,30,815.0,142.0,3.3,32.0,873.0,975.16,696.76
2016,6,26,14,45,807.0,140.0,3.3,32.0,841.0,975.01,697.24
2016,6,26,15,0,799.0,138.0,3.3,32.0,809.0,962.78,690.48
2016,6,26,15,15,716.5,181.0,3.25,32.0,762.0,928.85,669.5
2016,6,26,15,30,634.0,224.0,3.2,32.0,715.0,888.4,644.25
2016,6,26,15,45,583.5,224.0,3.15,32.0,655.5,831.95,607.39
2016,6,26,16,0,533.0,224.0,3.1,32.0,596.0,770.92,567.13
2016,6,26,16,15,539.5,202.5,2.95,31.5,556.0,742.95,550.95
2016,6,26,16,30,546.0,181.0,2.8,31.0,516.0,712.4,532.58
2016,6,26,16,45,536.0,166.0,2.7,31.0,470.5,672.67,506.32
2016,6,26,17,0,526.0,151.0,2.6,31.0,425.0,631.67,478.86
2016,6,26,17,15,564.0,124.0,2.3,30.5,388.5,620.01,472.75
2016,6,26,17,30,602.0,97.0,2.0,30.0,352.0,597.34,458.03
2016,6,26,17,45,558.0,90.0,1.7,29.5,300.5,534.36,412.6
2016,6,26,18,0,514.0,83.0,1.4,29.0,249.0,473.42,367.3
2016,6,26,18,15,452.5,73.5,1.3,28.5,199.5,400.84,312.45
2016,6,26,18,30,391.0,64.0,1.2,28.0,150.0,329.2,256.28
2016,6,26,18,45,302.0,51.5,1.15,27.5,107.0,248.9,191.39
2016,6,26,19,0,213.0,39.0,1.1,27.0,64.0,177.34,131.08
2016,6,26,19,15,106.5,19.5,1.1,26.5,32.0,88.27,40.59
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.5,13.5,1.4,22.5,19.5,12.87,0.0
2016,6,27,6,0,161.0,27.0,1.6,23.0,39.0,21.17,9.36
2016,6,27,6,15,259.5,40.5,1.65,23.5,79.0,31.16,20.43
2016,6,27,6,30,358.0,54.0,1.7,24.0,119.0,40.72,29.13
2016,6,27,6,45,443.5,60.0,1.75,24.5,167.5,43.84,32.08
2016,6,27,7,0,529.0,66.0,1.8,25.0,216.0,46.15,34.11
2016,6,27,7,15,580.0,72.5,1.75,25.5,269.5,48.68,36.18
2016,6,27,7,30,631.0,79.0,1.7,26.0,323.0,51.02,38.0
2016,6,27,7,45,524.5,122.0,1.7,27.0,345.5,96.71,63.27
2016,6,27,8,0,418.0,165.0,1.7,28.0,368.0,149.53,97.96
2016,6,27,8,15,403.5,191.0,1.7,28.5,405.5,192.02,128.47
2016,6,27,8,30,389.0,217.0,1.7,29.0,443.0,240.63,166.03
2016,6,27,8,45,595.0,156.5,1.75,29.5,537.0,259.27,174.8
2016,6,27,9,0,801.0,96.0,1.8,30.0,631.0,310.67,211.61
2016,6,27,9,15,814.5,99.0,1.8,30.5,675.5,367.8,258.07
2016,6,27,9,30,828.0,102.0,1.8,31.0,720.0,419.29,299.39
2016,6,27,9,45,839.0,103.5,1.8,31.5,760.0,469.02,338.32
2016,6,27,10,0,850.0,105.0,1.8,32.0,800.0,518.86,376.08
2016,6,27,10,15,858.0,107.0,1.8,32.0,834.0,567.38,412.51
2016,6,27,10,30,866.0,109.0,1.8,32.0,868.0,615.31,447.51
2016,6,27,10,45,871.5,110.0,1.8,32.5,895.0,660.01,478.44
2016,6,27,11,0,877.0,111.0,1.8,33.0,922.0,703.49,507.66
2016,6,27,11,15,881.0,112.0,1.8,33.0,942.5,744.47,534.32
2016,6,27,11,30,885.0,113.0,1.8,33.0,963.0,783.77,559.15
2016,6,27,11,45,880.0,119.0,1.8,33.5,974.0,818.35,579.55
2016,6,27,12,0,875.0,125.0,1.8,34.0,985.0,850.41,598.16
2016,6,27,12,15,647.5,281.0,1.8,34.0,919.0,829.92,582.89
2016,6,27,12,30,420.0,437.0,1.8,34.0,853.0,794.73,553.95
2016,6,27,12,45,647.5,281.0,1.8,34.5,921.5,875.94,611.73
2016,6,27,13,0,875.0,125.0,1.8,35.0,990.0,950.62,657.25
2016,6,27,13,15,873.0,124.5,1.85,35.0,979.5,966.95,667.26
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,980.3,676.14
2016,6,27,13,45,866.0,123.5,1.95,35.0,951.0,987.61,681.48
2016,6,27,14,0,861.0,123.0,2.0,35.0,933.0,991.77,685.07
2016,6,27,14,15,676.5,239.0,2.0,35.0,864.5,947.84,658.74
2016,6,27,14,30,492.0,355.0,2.0,35.0,796.0,884.14,614.83
2016,6,27,14,45,648.0,245.5,2.0,35.5,804.0,933.22,650.96
2016,6,27,15,0,804.0,136.0,2.0,36.0,812.0,965.57,670.27
2016,6,27,15,15,713.5,182.5,2.0,35.5,762.0,927.57,648.97
2016,6,27,15,30,623.0,229.0,2.0,35.0,712.0,882.95,623.52
2016,6,27,15,45,487.5,260.0,2.05,35.0,624.0,774.85,553.15
2016,6,27,16,0,352.0,291.0,2.1,35.0,536.0,661.46,477.37
2016,6,27,16,15,306.0,277.5,2.1,34.5,480.0,599.34,437.4
2016,6,27,16,30,260.0,264.0,2.1,34.0,424.0,538.34,396.78
2016,6,27,16,45,336.5,223.5,2.15,34.0,411.0,552.85,411.09
2016,6,27,17,0,413.0,183.0,2.2,34.0,398.0,575.18,430.01
2016,6,27,17,15,492.0,143.5,2.1,33.5,372.0,579.62,436.76
2016,6,27,17,30,571.0,104.0,2.0,33.0,346.0,582.29,441.86
2016,6,27,17,45,530.5,95.5,1.9,32.5,295.5,521.2,398.7
2016,6,27,18,0,490.0,87.0,1.8,32.0,245.0,461.91,355.79
2016,6,27,18,15,434.5,76.0,1.65,31.0,197.0,387.91,300.74
2016,6,27,18,30,379.0,65.0,1.5,30.0,149.0,323.62,250.69
2016,6,27,18,45,299.0,52.0,1.35,29.5,106.5,248.09,189.55
2016,6,27,19,0,219.0,39.0,1.2,29.0,64.0,180.38,132.42
2016,6,27,19,15,109.5,19.5,1.2,28.5,32.0,89.69,41.26
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,12.87,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,22.32,9.82
2016,6,28,6,15,175.5,46.0,2.45,25.5,72.5,37.19,25.18
2016,6,28,6,30,255.0,65.0,2.5,26.0,111.0,49.26,36.04
2016,6,28,6,45,320.5,79.5,2.6,27.0,157.0,58.83,44.39
2016,6,28,7,0,386.0,94.0,2.7,28.0,203.0,67.92,52.03
2016,6,28,7,15,435.0,105.0,2.5,28.5,253.0,73.91,56.92
2016,6,28,7,30,484.0,116.0,2.3,29.0,303.0,79.54,61.35
2016,6,28,7,45,522.0,125.0,2.1,29.5,354.0,98.05,64.05
2016,6,28,8,0,560.0,134.0,1.9,30.0,405.0,136.87,82.35
2016,6,28,8,15,589.0,141.0,1.7,30.5,455.0,177.84,109.0
2016,6,28,8,30,618.0,148.0,1.5,31.0,505.0,222.24,141.98
2016,6,28,8,45,640.5,153.5,1.35,31.5,553.0,267.16,177.34
2016,6,28,9,0,663.0,159.0,1.2,32.0,601.0,314.5,214.85
2016,6,28,9,15,680.0,164.0,1.2,32.5,645.0,361.76,252.32
2016,6,28,9,30,697.0,169.0,1.2,33.0,689.0,410.49,290.04
2016,6,28,9,45,708.5,174.0,1.25,33.5,728.0,458.01,326.13
2016,6,28,10,0,720.0,179.0,1.3,34.0,767.0,506.06,361.54
2016,6,28,10,15,730.5,182.0,1.4,34.0,801.0,552.23,395.75
2016,6,28,10,30,741.0,185.0,1.5,34.0,835.0,601.13,430.98
2016,6,28,10,45,745.0,190.0,1.65,34.0,861.0,643.94,461.73
2016,6,28,11,0,749.0,195.0,1.8,34.0,887.0,685.81,491.35
2016,6,28,11,15,754.5,197.0,1.9,34.0,907.5,725.1,518.56
2016,6,28,11,30,760.0,199.0,2.0,34.0,928.0,763.25,544.64
2016,6,28,11,45,779.0,188.0,2.1,34.0,945.0,799.53,568.88
2016,6,28,12,0,798.0,177.0,2.2,34.0,962.0,835.01,591.91
2016,6,28,12,15,799.0,177.5,2.25,34.0,967.0,864.22,610.5
2016,6,28,12,30,800.0,178.0,2.3,34.0,972.0,891.45,627.87
2016,6,28,12,45,607.5,305.5,2.4,34.0,908.0,861.21,606.79
2016,6,28,13,0,415.0,433.0,2.5,34.0,844.0,821.39,576.29
2016,6,28,13,15,410.0,427.0,2.55,34.0,829.5,826.1,580.25
2016,6,28,13,30,405.0,421.0,2.6,34.0,815.0,822.76,578.86
2016,6,28,13,45,245.0,437.5,2.7,34.0,674.5,691.31,490.07
2016,6,28,14,0,85.0,454.0,2.8,34.0,534.0,535.45,382.02
2016,6,28,14,15,42.5,271.5,2.9,33.5,311.5,309.75,225.61
2016,6,28,14,30,0.0,89.0,3.0,33.0,89.0,83.32,58.05
2016,6,28,14,45,0.0,97.0,3.1,33.0,97.0,90.84,64.04
2016,6,28,15,0,0.0,105.0,3.2,33.0,105.0,98.38,69.89
2016,6,28,15,15,0.0,118.0,3.25,32.5,118.0,110.77,79.59
2016,6,28,15,30,0.0,131.0,3.3,32.0,131.0,123.3,89.48
2016,6,28,15,45,0.0,74.5,3.35,32.0,74.5,69.49,48.39
2016,6,28,16,0,0.0,18.0,3.4,32.0,18.0,16.75,7.48
2016,6,28,16,15,0.0,17.5,3.35,31.5,17.5,16.27,7.18
2016,6,28,16,30,0.0,17.0,3.3,31.0,17.0,15.8,6.87
2016,6,28,16,45,0.0,13.5,3.25,30.5,13.5,12.54,4.34
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,9.28,1.78
2016,6,28,17,15,12.5,82.0,3.0,29.5,87.5,90.6,67.27
2016,6,28,17,30,25.0,154.0,2.8,29.0,165.0,172.77,132.64
2016,6,28,17,45,19.5,133.0,2.6,28.5,141.0,147.24,112.84
2016,6,28,18,0,14.0,112.0,2.4,28.0,117.0,121.95,93.06
2016,6,28,18,15,7.0,91.5,2.15,27.5,94.0,96.53,72.71
2016,6,28,18,30,0.0,71.0,1.9,27.0,71.0,71.41,52.23
2016,6,28,18,45,0.0,50.5,1.7,27.0,50.5,50.23,34.71
2016,6,28,19,0,0.0,30.0,1.5,27.0,30.0,28.23,16.41
2016,6,28,19,15,0.0,15.0,1.35,26.5,15.0,13.91,1.79
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,12.39,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.39,8.31
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.0,31.19,20.35
2016,6,29,6,30,339.0,55.0,2.3,24.0,115.0,41.53,29.79
2016,6,29,6,45,412.5,64.5,2.35,24.5,163.0,47.89,35.52
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,52.86,39.84
2016,6,29,7,15,535.0,81.5,2.4,25.5,262.5,55.82,42.27
2016,6,29,7,30,584.0,89.0,2.4,26.0,314.0,58.56,44.4
2016,6,29,7,45,622.0,94.5,2.4,26.5,366.5,75.48,45.55
2016,6,29,8,0,660.0,100.0,2.4,27.0,419.0,117.5,64.65
2016,6,29,8,15,686.5,104.5,2.4,27.5,470.5,161.65,93.91
2016,6,29,8,30,713.0,109.0,2.4,28.0,522.0,208.84,130.2
2016,6,29,8,45,555.0,184.5,2.4,28.5,523.5,271.72,186.57
2016,6,29,9,0,397.0,260.0,2.4,29.0,525.0,322.44,231.24
2016,6,29,9,15,367.0,291.0,2.45,29.5,549.0,360.15,261.24
2016,6,29,9,30,337.0,322.0,2.5,30.0,573.0,394.98,288.15
2016,6,29,9,45,572.5,226.0,2.55,30.5,681.0,438.52,320.13
2016,6,29,10,0,808.0,130.0,2.6,31.0,789.0,512.43,375.38
2016,6,29,10,15,817.5,132.0,2.65,31.0,823.5,564.03,414.44
2016,6,29,10,30,827.0,134.0,2.7,31.0,858.0,611.18,449.66
2016,6,29,10,45,529.5,295.5,2.75,31.5,764.5,594.18,433.95
2016,6,29,11,0,232.0,457.0,2.8,32.0,671.0,561.66,405.54
2016,6,29,11,15,218.5,470.5,2.85,32.0,676.5,577.99,416.85
2016,6,29,11,30,205.0,484.0,2.9,32.0,682.0,593.13,426.93
2016,6,29,11,45,535.5,308.5,2.95,32.0,833.0,713.85,517.9
2016,6,29,12,0,866.0,133.0,3.0,32.0,984.0,848.83,611.8
2016,6,29,12,15,867.0,133.5,3.0,32.0,989.5,878.59,630.03
2016,6,29,12,30,868.0,134.0,3.0,32.0,995.0,906.16,647.56
2016,6,29,12,45,866.0,134.5,3.05,32.5,992.0,928.75,660.9
2016,6,29,13,0,864.0,135.0,3.1,33.0,989.0,948.83,672.65
2016,6,29,13,15,861.5,134.5,3.1,33.0,979.0,964.75,682.83
2016,6,29,13,30,859.0,134.0,3.1,33.0,969.0,977.71,691.25
2016,6,29,13,45,853.5,134.5,3.1,33.0,950.5,985.63,696.61
2016,6,29,14,0,848.0,135.0,3.1,33.0,932.0,990.46,700.17
2016,6,29,14,15,584.5,276.0,3.1,33.0,818.5,892.61,636.48
2016,6,29,14,30,321.0,417.0,3.1,33.0,705.0,766.19,546.81
2016,6,29,14,45,551.5,284.0,3.1,33.0,757.0,872.99,626.23
2016,6,29,15,0,782.0,151.0,3.1,33.0,809.0,959.94,685.25
2016,6,29,15,15,770.5,148.5,3.15,33.0,771.5,941.23,674.1
2016,6,29,15,30,759.0,146.0,3.2,33.0,734.0,919.91,662.14
2016,6,29,15,45,743.0,142.5,3.25,33.0,691.0,890.68,645.01
2016,6,29,16,0,727.0,139.0,3.3,33.0,648.0,864.21,629.66
2016,6,29,16,15,553.5,188.5,3.3,32.5,559.5,740.1,548.41
2016,6,29,16,30,380.0,238.0,3.3,32.0,471.0,615.29,460.6
2016,6,29,16,45,509.0,179.5,3.35,32.0,462.5,665.48,501.53
2016,6,29,17,0,638.0,121.0,3.4,32.0,454.0,697.12,527.05
2016,6,29,17,15,605.5,114.0,3.2,31.5,402.5,642.17,489.99
2016,6,29,17,30,573.0,107.0,3.0,31.0,351.0,587.69,452.62
2016,6,29,17,45,530.0,99.0,2.85,30.5,299.5,525.24,407.84
2016,6,29,18,0,487.0,91.0,2.7,30.0,248.0,459.91,359.58
2016,6,29,18,15,427.5,80.0,2.4,29.5,199.0,389.0,304.86
2016,6,29,18,30,368.0,69.0,2.1,29.0,150.0,322.75,251.89
2016,6,29,18,45,290.5,54.5,1.85,28.5,107.5,247.18,190.12
2016,6,29,19,0,213.0,40.0,1.6,28.0,65.0,179.07,132.25
2016,6,29,19,15,106.5,20.0,1.55,27.5,32.5,89.37,41.65
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,12.39,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,20.39,8.01
2016,6,30,6,15,220.5,42.0,1.45,25.5,75.0,32.4,21.19
2016,6,30,6,30,314.0,58.0,1.5,26.0,114.0,43.89,31.5
2016,6,30,6,45,389.0,68.5,1.6,26.5,161.5,50.6,37.5
2016,6,30,7,0,464.0,79.0,1.7,27.0,209.0,57.22,43.19
2016,6,30,7,15,513.5,87.5,1.8,27.5,260.5,60.77,46.08
2016,6,30,7,30,563.0,96.0,1.9,28.0,312.0,64.07,48.64
2016,6,30,7,45,601.0,102.0,2.0,28.5,364.0,79.81,49.38
2016,6,30,8,0,639.0,108.0,2.1,29.0,416.0,121.03,67.81
2016,6,30,8,15,505.5,164.0,2.15,29.0,425.5,183.85,117.98
2016,6,30,8,30,372.0,220.0,2.2,29.0,435.0,238.02,164.98
2016,6,30,8,45,551.0,174.5,2.25,29.5,525.0,262.49,178.78
2016,6,30,9,0,730.0,129.0,2.3,30.0,615.0,308.84,212.13
2016,6,30,9,15,746.0,133.0,2.3,30.5,659.5,363.1,256.17
2016,6,30,9,30,762.0,137.0,2.3,31.0,704.0,413.46,296.49
2016,6,30,9,45,774.5,140.0,2.35,31.5,744.5,462.47,334.96
2016,6,30,10,0,787.0,143.0,2.4,32.0,785.0,511.96,372.68
2016,6,30,10,15,589.0,257.5,2.45,32.0,749.5,535.75,390.22
2016,6,30,10,30,391.0,372.0,2.5,32.0,714.0,550.26,399.05
2016,6,30,10,45,606.5,261.0,2.55,32.5,812.0,611.61,445.05
2016,6,30,11,0,822.0,150.0,2.6,33.0,910.0,695.88,506.12
2016,6,30,11,15,827.5,151.5,2.6,33.0,931.0,736.97,534.24
2016,6,30,11,30,833.0,153.0,2.6,33.0,952.0,776.17,559.74
2016,6,30,11,45,835.5,154.0,2.65,33.5,965.5,810.96,581.09
2016,6,30,12,0,838.0,155.0,2.7,34.0,979.0,843.83,601.03
2016,6,30,12,15,839.5,155.5,2.75,34.0,984.5,873.43,620.01
2016,6,30,12,30,841.0,156.0,2.8,34.0,990.0,900.98,637.67
2016,6,30,12,45,843.0,154.0,2.85,34.5,988.5,924.71,651.58
2016,6,30,13,0,845.0,152.0,2.9,35.0,987.0,946.15,664.06
2016,6,30,13,15,842.5,151.5,2.95,35.0,977.0,962.06,674.48
2016,6,30,13,30,840.0,151.0,3.0,35.0,967.0,975.08,683.23
2016,6,30,13,45,836.5,149.5,3.05,35.0,949.0,983.16,689.01
2016,6,30,14,0,833.0,148.0,3.1,35.0,931.0,988.17,693.03
2016,6,30,14,15,826.5,146.5,3.15,35.0,906.0,987.08,693.37
2016,6,30,14,30,820.0,145.0,3.2,35.0,881.0,992.19,697.78
2016,6,30,14,45,820.5,137.5,3.3,35.0,851.0,976.57,689.56
2016,6,30,15,0,821.0,130.0,3.4,35.0,821.0,967.0,685.37
2016,6,30,15,15,810.5,127.5,3.45,34.5,783.5,957.64,682.43
2016,6,30,15,30,800.0,125.0,3.5,34.0,746.0,936.66,672.06
2016,6,30,15,45,787.0,122.0,3.55,34.0,703.0,910.11,656.74
2016,6,30,16,0,774.0,119.0,3.6,34.0,660.0,881.23,639.85
2016,6,30,16,15,756.5,115.5,3.6,33.5,612.5,845.48,619.3
2016,6,30,16,30,739.0,112.0,3.6,33.0,565.0,807.98,597.33
2016,6,30,16,45,716.5,107.0,3.65,33.0,515.0,766.84,571.57
2016,6,30,17,0,694.0,102.0,3.7,33.0,465.0,721.02,542.14
2016,6,30,17,15,663.5,97.0,3.6,32.5,413.0,668.2,507.74
2016,6,30,17,30,633.0,92.0,3.5,32.0,361.0,615.64,472.72
2016,6,30,17,45,591.5,85.0,3.4,31.5,309.0,553.27,429.1
2016,6,30,18,0,550.0,78.0,3.3,31.0,257.0,492.72,384.57
2016,6,30,18,15,491.5,69.5,3.0,30.0,207.0,421.72,330.61
2016,6,30,18,30,433.0,61.0,2.7,29.0,157.0,354.76,277.6
2016,6,30,18,45,348.0,49.0,2.4,28.5,112.5,273.97,211.39
2016,6,30,19,0,263.0,37.0,2.1,28.0,68.0,199.33,147.86
2016,6,30,19,15,131.5,18.5,2.05,27.5,34.0,97.88,46.12
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,12.39,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,20.44,7.8
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,30.87,19.99
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,40.86,29.07
2016,7,1,6,45,436.5,63.5,1.65,26.0,167.0,47.21,34.71
2016,7,1,7,0,510.0,73.0,1.7,27.0,216.0,52.23,38.96
2016,7,1,7,15,559.0,80.5,1.75,27.5,268.5,55.23,41.41
2016,7,1,7,30,608.0,88.0,1.8,28.0,321.0,58.02,43.56
2016,7,1,7,45,645.0,93.5,1.9,28.5,374.5,73.55,44.23
2016,7,1,8,0,682.0,99.0,2.0,29.0,428.0,116.64,63.02
2016,7,1,8,15,708.0,104.0,2.05,29.5,480.0,162.25,92.7
2016,7,1,8,30,734.0,109.0,2.1,30.0,532.0,216.19,133.68
2016,7,1,8,45,755.0,112.5,2.15,30.5,581.5,264.93,173.17
2016,7,1,9,0,776.0,116.0,2.2,31.0,631.0,315.82,215.04
2016,7,1,9,15,791.0,119.0,2.2,31.5,676.0,366.19,256.35
2016,7,1,9,30,806.0,122.0,2.2,32.0,721.0,417.66,297.6
2016,7,1,9,45,819.0,123.5,2.25,32.5,762.0,467.88,336.98
2016,7,1,10,0,832.0,125.0,2.3,33.0,803.0,522.78,378.4
2016,7,1,10,15,840.5,127.0,2.35,33.0,837.5,570.96,414.84
2016,7,1,10,30,849.0,129.0,2.4,33.0,872.0,618.64,450.04
2016,7,1,10,45,856.5,130.0,2.45,33.5,900.0,664.15,481.97
2016,7,1,11,0,864.0,131.0,2.5,34.0,928.0,708.65,512.38
2016,7,1,11,15,868.5,132.0,2.55,34.0,949.0,749.78,540.41
2016,7,1,11,30,873.0,133.0,2.6,34.0,970.0,789.3,566.0
2016,7,1,11,45,869.5,138.0,2.65,34.5,981.5,824.06,587.14
2016,7,1,12,0,866.0,143.0,2.7,35.0,993.0,856.44,606.59
2016,7,1,12,15,622.0,293.5,2.75,35.0,906.0,817.32,578.77
2016,7,1,12,30,378.0,444.0,2.8,35.0,819.0,761.69,536.22
2016,7,1,12,45,622.5,293.0,2.9,35.5,909.0,862.57,608.86
2016,7,1,13,0,867.0,142.0,3.0,36.0,999.0,957.41,669.62
2016,7,1,13,15,864.5,141.5,3.05,36.0,988.0,973.6,679.56
2016,7,1,13,30,862.0,141.0,3.1,36.0,977.0,986.82,688.39
2016,7,1,13,45,485.0,303.0,3.2,36.0,772.0,801.98,567.6
2016,7,1,14,0,108.0,465.0,3.3,36.0,567.0,569.57,403.39
