Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,15,218.0,440.0,3.35,36.0,638.0,669.9,476.1
2016,7,1,14,30,328.0,415.0,3.4,36.0,709.0,770.98,546.22
2016,7,1,14,45,331.5,397.0,3.5,36.0,685.0,759.6,539.67
2016,7,1,15,0,335.0,379.0,3.6,36.0,661.0,746.47,532.68
2016,7,1,15,15,569.0,253.0,3.65,35.5,705.0,855.81,614.74
2016,7,1,15,30,803.0,127.0,3.7,35.0,749.0,941.88,674.6
2016,7,1,15,45,788.0,124.0,3.75,35.0,705.5,913.41,657.27
2016,7,1,16,0,773.0,121.0,3.8,35.0,662.0,882.66,639.18
2016,7,1,16,15,755.0,117.5,3.8,34.5,614.5,846.5,618.4
2016,7,1,16,30,737.0,114.0,3.8,34.0,567.0,808.61,596.21
2016,7,1,16,45,711.0,110.0,3.85,34.0,516.0,765.91,569.39
2016,7,1,17,0,685.0,106.0,3.9,34.0,465.0,718.58,538.94
2016,7,1,17,15,653.5,100.5,3.75,33.5,412.5,664.67,503.66
2016,7,1,17,30,622.0,95.0,3.6,33.0,360.0,611.09,467.82
2016,7,1,17,45,578.0,88.5,3.5,32.5,307.5,547.92,423.47
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,486.74,378.54
2016,7,1,18,15,474.0,73.0,3.15,31.0,205.0,414.78,324.09
2016,7,1,18,30,414.0,64.0,2.9,30.0,155.0,346.96,270.64
2016,7,1,18,45,327.0,51.5,2.65,29.5,111.0,263.02,202.3
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,191.09,141.15
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,94.57,44.07
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,12.87,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,22.25,8.6
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.5,37.12,25.1
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,49.41,36.26
2016,7,2,6,45,320.0,77.5,3.5,25.5,154.5,57.47,43.49
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,65.15,50.12
2016,7,2,7,15,455.0,100.0,3.75,26.5,253.0,70.53,54.57
2016,7,2,7,30,508.0,110.0,3.8,27.0,304.0,75.59,58.6
2016,7,2,7,45,558.0,114.5,3.9,28.0,357.5,86.97,56.82
2016,7,2,8,0,608.0,119.0,4.0,29.0,411.0,125.44,72.9
2016,7,2,8,15,637.0,124.5,4.05,29.5,462.0,167.81,100.27
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,213.57,134.83
2016,7,2,8,45,694.5,132.0,4.15,30.5,563.0,259.72,172.06
2016,7,2,9,0,723.0,134.0,4.2,31.0,613.0,308.87,212.49
2016,7,2,9,15,740.0,137.5,4.25,31.5,658.0,362.97,256.76
2016,7,2,9,30,757.0,141.0,4.3,32.0,703.0,413.03,297.36
2016,7,2,9,45,774.5,141.0,4.35,32.5,744.5,461.57,335.98
2016,7,2,10,0,792.0,141.0,4.4,33.0,786.0,511.1,374.33
2016,7,2,10,15,801.5,143.5,4.4,33.5,820.5,559.08,410.44
2016,7,2,10,30,811.0,146.0,4.4,34.0,855.0,606.83,445.35
2016,7,2,10,45,821.5,145.5,4.45,34.5,884.0,652.21,477.85
2016,7,2,11,0,832.0,145.0,4.5,35.0,913.0,697.67,509.58
2016,7,2,11,15,837.0,146.0,4.5,35.0,933.5,737.98,538.04
2016,7,2,11,30,842.0,147.0,4.5,35.0,954.0,776.8,563.69
2016,7,2,11,45,845.0,147.5,4.55,35.5,967.5,811.94,585.64
2016,7,2,12,0,848.0,148.0,4.6,36.0,981.0,845.16,606.14
2016,7,2,12,15,849.0,148.5,4.6,36.0,987.0,874.66,625.16
2016,7,2,12,30,850.0,149.0,4.6,36.0,993.0,902.03,642.77
2016,7,2,12,45,850.0,148.5,4.65,36.0,990.5,925.46,658.03
2016,7,2,13,0,850.0,148.0,4.7,36.0,988.0,946.51,671.84
2016,7,2,13,15,848.0,147.5,4.7,36.0,978.0,963.01,682.55
2016,7,2,13,30,846.0,147.0,4.7,36.0,968.0,976.62,691.52
2016,7,2,13,45,841.5,146.0,4.75,36.5,950.0,984.28,695.59
2016,7,2,14,0,837.0,145.0,4.8,37.0,932.0,988.84,697.81
2016,7,2,14,15,831.0,143.5,4.8,36.5,907.0,988.3,699.59
2016,7,2,14,30,825.0,142.0,4.8,36.0,882.0,984.68,699.5
2016,7,2,14,45,815.5,141.0,4.85,36.0,850.0,984.3,700.62
2016,7,2,15,0,806.0,140.0,4.9,36.0,818.0,971.85,694.06
2016,7,2,15,15,794.5,137.0,4.9,36.0,780.0,952.38,682.73
2016,7,2,15,30,783.0,134.0,4.9,36.0,742.0,930.21,669.73
2016,7,2,15,45,487.0,228.5,4.9,36.0,599.5,739.77,541.26
2016,7,2,16,0,191.0,323.0,4.9,36.0,457.0,532.07,390.57
2016,7,2,16,15,450.5,223.0,4.85,35.5,508.0,684.85,507.98
2016,7,2,16,30,710.0,123.0,4.8,35.0,559.0,799.42,592.32
2016,7,2,16,45,679.5,120.0,4.75,34.5,508.0,750.88,561.02
2016,7,2,17,0,649.0,117.0,4.7,34.0,457.0,701.98,529.79
2016,7,2,17,15,615.5,111.0,4.5,33.5,404.5,647.06,493.21
2016,7,2,17,30,582.0,105.0,4.3,33.0,352.0,592.66,456.06
2016,7,2,17,45,532.5,98.0,4.15,32.5,300.0,526.33,408.23
2016,7,2,18,0,483.0,91.0,4.0,32.0,248.0,457.57,357.2
2016,7,2,18,15,419.5,81.0,3.75,31.5,198.5,385.55,301.61
2016,7,2,18,30,356.0,71.0,3.5,31.0,149.0,318.61,248.07
2016,7,2,18,45,265.5,57.0,3.3,30.5,106.0,237.29,181.8
2016,7,2,19,0,175.0,43.0,3.1,30.0,63.0,164.88,120.89
2016,7,2,19,15,87.5,21.5,3.15,29.5,31.5,74.76,33.4
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.0,4.75,24.5,10.0,9.53,0.0
2016,7,3,6,0,0.0,20.0,4.9,25.0,20.0,18.53,5.82
2016,7,3,6,15,16.0,40.5,5.1,25.5,43.5,35.65,23.72
2016,7,3,6,30,32.0,61.0,5.3,26.0,67.0,52.51,38.68
2016,7,3,6,45,57.0,82.5,5.5,26.5,97.0,69.79,53.72
2016,7,3,7,0,82.0,104.0,5.7,27.0,127.0,83.01,65.04
2016,7,3,7,15,43.5,115.0,5.75,27.5,127.5,96.25,76.05
2016,7,3,7,30,5.0,126.0,5.8,28.0,128.0,110.43,87.59
2016,7,3,7,45,48.5,162.5,5.9,28.5,186.0,133.23,100.55
2016,7,3,8,0,92.0,199.0,6.0,29.0,244.0,167.76,124.5
2016,7,3,8,15,54.5,200.0,6.0,29.5,227.5,173.13,128.86
2016,7,3,8,30,17.0,201.0,6.0,30.0,211.0,180.56,135.47
2016,7,3,8,45,53.5,248.0,6.05,30.5,283.0,220.78,164.4
2016,7,3,9,0,90.0,295.0,6.1,31.0,355.0,272.56,202.14
2016,7,3,9,15,93.5,314.5,6.05,31.5,380.5,297.2,220.15
2016,7,3,9,30,97.0,334.0,6.0,32.0,406.0,322.29,238.36
2016,7,3,9,45,90.0,355.5,5.95,32.5,425.5,344.69,254.39
2016,7,3,10,0,83.0,377.0,5.9,33.0,445.0,366.53,269.71
2016,7,3,10,15,213.5,386.5,5.8,33.0,571.0,447.06,328.89
2016,7,3,10,30,344.0,396.0,5.7,33.0,697.0,540.51,397.06
2016,7,3,10,45,288.5,426.0,5.65,33.5,684.0,550.33,402.5
2016,7,3,11,0,233.0,456.0,5.6,34.0,671.0,560.4,407.75
2016,7,3,11,15,524.5,307.0,5.5,34.0,805.5,652.32,478.72
2016,7,3,11,30,816.0,158.0,5.4,34.0,940.0,767.28,563.73
2016,7,3,11,45,649.5,291.0,5.35,34.5,919.5,785.06,570.34
2016,7,3,12,0,483.0,424.0,5.3,35.0,899.0,794.15,570.01
2016,7,3,12,15,652.5,292.5,5.2,35.0,937.5,842.05,607.32
2016,7,3,12,30,822.0,161.0,5.1,35.0,976.0,893.25,642.61
2016,7,3,12,45,820.5,161.5,5.05,35.5,973.5,916.61,656.0
2016,7,3,13,0,819.0,162.0,5.0,36.0,971.0,937.51,667.87
2016,7,3,13,15,816.5,161.0,4.9,36.0,960.5,953.29,677.5
2016,7,3,13,30,814.0,160.0,4.8,36.0,950.0,966.16,685.3
2016,7,3,13,45,811.5,158.0,4.75,36.5,933.0,975.01,689.72
2016,7,3,14,0,809.0,156.0,4.7,37.0,916.0,980.81,692.27
2016,7,3,14,15,802.5,154.0,4.6,37.0,891.0,979.53,691.61
2016,7,3,14,30,796.0,152.0,4.5,37.0,866.0,975.18,689.16
2016,7,3,14,45,789.0,149.0,4.45,37.0,835.0,966.26,684.17
2016,7,3,15,0,782.0,146.0,4.4,37.0,804.0,954.39,677.44
2016,7,3,15,15,771.0,143.0,4.4,36.5,766.5,935.72,668.06
2016,7,3,15,30,760.0,140.0,4.4,36.0,729.0,914.4,657.0
2016,7,3,15,45,748.0,135.0,4.4,36.0,687.0,887.41,640.87
2016,7,3,16,0,736.0,130.0,4.4,36.0,645.0,858.11,623.19
2016,7,3,16,15,717.5,126.5,4.4,35.5,598.5,826.8,605.35
2016,7,3,16,30,699.0,123.0,4.4,35.0,552.0,789.68,583.36
2016,7,3,16,45,678.5,116.5,4.45,35.0,503.0,745.91,555.47
2016,7,3,17,0,658.0,110.0,4.5,35.0,454.0,701.18,526.51
2016,7,3,17,15,626.0,104.0,4.4,34.5,402.5,647.18,491.05
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,593.61,455.06
2016,7,3,17,45,555.5,90.0,4.25,33.5,300.0,533.69,412.67
2016,7,3,18,0,517.0,82.0,4.2,33.0,249.0,475.39,369.8
2016,7,3,18,15,455.5,73.0,4.1,32.5,200.0,403.18,314.5
2016,7,3,18,30,394.0,64.0,4.0,32.0,151.0,331.81,257.93
2016,7,3,18,45,307.0,51.5,3.95,31.5,108.0,252.29,193.13
2016,7,3,19,0,220.0,39.0,3.9,31.0,65.0,181.33,133.04
2016,7,3,19,15,110.0,19.5,4.0,30.5,32.5,90.11,40.8
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,25.0,6.0,5.72,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,11.12,1.0
2016,7,4,6,15,0.0,28.5,4.45,25.0,28.5,26.47,16.19
2016,7,4,6,30,0.0,45.0,4.6,25.0,45.0,41.26,29.34
2016,7,4,6,45,0.0,67.0,4.75,25.5,67.0,60.21,45.8
2016,7,4,7,0,0.0,89.0,4.9,26.0,89.0,78.86,61.77
2016,7,4,7,15,112.5,117.0,5.0,26.5,160.0,92.95,73.56
2016,7,4,7,30,225.0,145.0,5.1,27.0,231.0,105.93,84.15
2016,7,4,7,45,282.5,161.0,5.2,27.5,285.5,121.58,88.95
2016,7,4,8,0,340.0,177.0,5.3,28.0,340.0,155.62,106.84
2016,7,4,8,15,317.0,206.0,5.35,28.0,372.0,194.93,135.64
2016,7,4,8,30,294.0,235.0,5.4,28.0,404.0,232.33,165.41
2016,7,4,8,45,337.5,248.5,5.5,28.5,459.0,272.08,195.15
2016,7,4,9,0,381.0,262.0,5.6,29.0,514.0,316.49,229.17
2016,7,4,9,15,442.5,259.0,5.6,29.5,572.0,352.23,256.74
2016,7,4,9,30,504.0,256.0,5.6,30.0,630.0,400.84,294.29
2016,7,4,9,45,636.0,203.5,5.65,30.5,702.5,444.94,328.59
2016,7,4,10,0,768.0,151.0,5.7,31.0,775.0,505.82,375.75
2016,7,4,10,15,778.5,153.5,5.65,31.5,809.5,553.28,412.1
2016,7,4,10,30,789.0,156.0,5.6,32.0,844.0,600.66,447.4
2016,7,4,10,45,803.0,153.5,5.55,33.0,874.0,645.69,479.22
2016,7,4,11,0,817.0,151.0,5.5,34.0,904.0,690.45,509.88
2016,7,4,11,15,822.5,152.5,5.45,34.5,925.5,732.03,538.43
2016,7,4,11,30,828.0,154.0,5.4,35.0,947.0,770.71,563.37
2016,7,4,11,45,629.0,292.5,5.35,35.5,900.0,769.44,557.13
2016,7,4,12,0,430.0,431.0,5.3,36.0,853.0,755.62,540.91
2016,7,4,12,15,437.0,437.0,5.2,36.0,868.0,787.74,562.24
2016,7,4,12,30,444.0,443.0,5.1,36.0,883.0,819.48,582.87
2016,7,4,12,45,420.5,439.0,5.1,36.5,855.0,813.42,577.34
2016,7,4,13,0,397.0,435.0,5.1,37.0,827.0,801.57,568.25
2016,7,4,13,15,615.0,296.0,5.05,37.0,896.0,895.17,636.82
2016,7,4,13,30,833.0,157.0,5.0,37.0,965.0,972.81,688.46
2016,7,4,13,45,836.5,151.0,5.0,37.5,949.5,983.68,693.91
2016,7,4,14,0,840.0,145.0,5.0,38.0,934.0,991.44,697.87
2016,7,4,14,15,654.0,253.5,5.0,38.0,858.0,939.09,664.82
2016,7,4,14,30,468.0,362.0,5.0,38.0,782.0,866.53,612.79
2016,7,4,14,45,422.0,362.0,5.0,38.0,730.5,824.04,585.19
2016,7,4,15,0,376.0,362.0,5.0,38.0,679.0,768.92,548.99
2016,7,4,15,15,470.0,308.5,4.95,37.5,686.0,817.5,586.4
2016,7,4,15,30,564.0,255.0,4.9,37.0,693.0,849.12,612.31
2016,7,4,15,45,555.0,238.0,4.9,37.0,648.0,815.72,591.4
2016,7,4,16,0,546.0,221.0,4.9,37.0,603.0,780.3,569.33
2016,7,4,16,15,626.0,174.0,4.8,36.5,582.0,797.28,584.82
2016,7,4,16,30,706.0,127.0,4.7,36.0,561.0,800.79,589.73
2016,7,4,16,45,683.0,121.0,4.65,36.0,510.5,755.29,560.23
2016,7,4,17,0,660.0,115.0,4.6,36.0,460.0,708.96,530.02
2016,7,4,17,15,562.0,122.0,4.4,35.5,393.0,617.27,467.47
2016,7,4,17,30,464.0,129.0,4.2,35.0,326.0,525.4,401.52
2016,7,4,17,45,424.5,117.0,4.05,34.5,278.0,465.92,358.84
2016,7,4,18,0,385.0,105.0,3.9,34.0,230.0,408.59,316.32
2016,7,4,18,15,336.0,90.5,3.7,33.0,184.5,344.63,267.78
2016,7,4,18,30,287.0,76.0,3.5,32.0,139.0,284.43,220.33
2016,7,4,18,45,213.5,59.0,3.35,31.5,99.0,201.13,153.16
2016,7,4,19,0,140.0,42.0,3.2,31.0,59.0,136.01,98.63
2016,7,4,19,15,70.0,21.0,3.3,30.5,29.5,66.06,28.11
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,31.5,12.5,4.15,25.0,14.5,11.91,0.0
2016,7,5,6,0,63.0,25.0,4.2,25.0,29.0,20.67,6.21
2016,7,5,6,15,146.5,43.5,4.35,25.0,65.0,35.21,23.34
2016,7,5,6,30,230.0,62.0,4.5,25.0,101.0,47.15,34.29
2016,7,5,6,45,326.0,69.5,4.65,25.5,147.0,51.44,38.34
2016,7,5,7,0,422.0,77.0,4.8,26.0,193.0,55.62,42.0
2016,7,5,7,15,492.5,86.0,4.9,26.5,250.5,59.92,45.58
2016,7,5,7,30,563.0,95.0,5.0,27.0,308.0,63.72,48.6
2016,7,5,7,45,617.5,96.0,5.1,27.5,363.0,71.04,45.24
2016,7,5,8,0,672.0,97.0,5.2,28.0,418.0,110.41,59.81
2016,7,5,8,15,544.0,152.0,5.25,28.5,431.5,176.09,111.31
2016,7,5,8,30,416.0,207.0,5.3,29.0,445.0,226.21,155.17
2016,7,5,8,45,483.5,203.5,5.35,29.5,504.5,264.81,183.84
2016,7,5,9,0,551.0,200.0,5.4,30.0,564.0,310.47,219.25
2016,7,5,9,15,683.0,155.0,5.4,30.5,639.0,349.68,249.57
2016,7,5,9,30,815.0,110.0,5.4,31.0,714.0,413.07,299.07
2016,7,5,9,45,831.5,109.5,5.4,31.5,755.5,463.24,339.75
2016,7,5,10,0,848.0,109.0,5.4,32.0,797.0,514.07,379.86
2016,7,5,10,15,856.0,110.5,5.4,32.5,831.5,562.38,417.02
2016,7,5,10,30,864.0,112.0,5.4,33.0,866.0,610.11,452.71
2016,7,5,10,45,666.5,245.5,5.4,33.5,839.0,633.8,466.79
2016,7,5,11,0,469.0,379.0,5.4,34.0,812.0,647.3,471.99
2016,7,5,11,15,459.5,395.0,5.35,34.5,827.5,678.99,492.88
2016,7,5,11,30,450.0,411.0,5.3,35.0,843.0,709.4,512.37
2016,7,5,11,45,664.5,268.0,5.3,35.5,915.0,775.96,562.6
2016,7,5,12,0,879.0,125.0,5.3,36.0,987.0,849.42,612.65
2016,7,5,12,15,660.0,283.5,5.25,36.0,933.0,839.63,603.46
2016,7,5,12,30,441.0,442.0,5.2,36.0,879.0,815.58,580.49
2016,7,5,12,45,456.5,437.5,5.2,36.5,889.5,844.89,599.28
2016,7,5,13,0,472.0,433.0,5.2,37.0,900.0,873.31,617.07
2016,7,5,13,15,459.0,428.0,5.2,37.0,878.0,872.57,616.6
2016,7,5,13,30,446.0,423.0,5.2,37.0,856.0,869.34,614.7
2016,7,5,13,45,658.0,271.5,5.2,37.0,897.5,942.18,670.04
2016,7,5,14,0,870.0,120.0,5.2,37.0,939.0,996.22,705.63
2016,7,5,14,15,864.5,119.0,5.15,37.0,914.0,996.55,705.86
2016,7,5,14,30,859.0,118.0,5.1,37.0,889.0,993.7,704.5
2016,7,5,14,45,847.5,119.0,5.1,37.0,856.0,983.85,699.14
2016,7,5,15,0,836.0,120.0,5.1,37.0,823.0,971.06,692.04
2016,7,5,15,15,825.5,117.5,5.1,36.5,785.5,952.68,682.87
2016,7,5,15,30,815.0,115.0,5.1,36.0,748.0,931.55,671.94
2016,7,5,15,45,803.0,112.0,5.1,36.0,705.0,914.18,662.1
2016,7,5,16,0,791.0,109.0,5.1,36.0,662.0,885.97,645.08
2016,7,5,16,15,774.0,106.0,5.1,35.5,615.0,850.92,624.76
2016,7,5,16,30,757.0,103.0,5.1,35.0,568.0,814.07,603.0
2016,7,5,16,45,734.5,99.0,5.1,35.0,517.5,769.71,574.49
2016,7,5,17,0,712.0,95.0,5.1,35.0,467.0,724.36,544.93
2016,7,5,17,15,682.0,90.0,5.0,34.5,415.0,674.81,512.57
2016,7,5,17,30,652.0,85.0,4.9,34.0,363.0,621.98,477.12
2016,7,5,17,45,609.0,79.5,4.8,33.5,310.0,559.66,433.67
2016,7,5,18,0,566.0,74.0,4.7,33.0,257.0,499.27,389.03
2016,7,5,18,15,505.5,66.5,4.55,32.5,207.0,427.52,333.89
2016,7,5,18,30,445.0,59.0,4.4,32.0,157.0,359.99,280.02
2016,7,5,18,45,350.5,48.5,4.3,31.5,112.0,275.11,210.86
2016,7,5,19,0,256.0,38.0,4.2,31.0,67.0,197.81,145.42
2016,7,5,19,15,128.0,19.0,4.25,30.5,33.5,97.19,43.19
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.5,4.7,24.5,14.5,11.91,0.0
2016,7,6,6,0,67.0,25.0,4.8,25.0,29.0,20.66,5.62
2016,7,6,6,15,159.0,43.0,4.9,25.0,66.0,34.84,22.98
2016,7,6,6,30,251.0,61.0,5.0,25.0,103.0,46.43,33.66
2016,7,6,6,45,344.5,70.5,5.15,25.5,151.5,52.3,39.06
2016,7,6,7,0,438.0,80.0,5.3,26.0,200.0,57.94,43.98
2016,7,6,7,15,490.5,89.0,5.4,26.5,251.0,62.55,47.82
2016,7,6,7,30,543.0,98.0,5.5,27.0,302.0,66.17,50.68
2016,7,6,7,45,593.5,100.5,5.6,28.0,356.0,73.08,47.68
2016,7,6,8,0,644.0,103.0,5.7,29.0,410.0,111.91,61.98
2016,7,6,8,15,671.5,108.0,5.75,29.5,461.0,155.61,89.69
2016,7,6,8,30,699.0,113.0,5.8,30.0,512.0,202.5,125.15
2016,7,6,8,45,725.0,115.0,5.9,30.5,562.0,254.94,167.65
2016,7,6,9,0,751.0,117.0,6.0,31.0,612.0,304.44,208.99
2016,7,6,9,15,767.0,120.0,6.0,31.5,657.0,353.9,250.56
2016,7,6,9,30,783.0,123.0,6.0,32.0,702.0,404.59,292.44
2016,7,6,9,45,798.0,124.0,6.05,32.5,743.5,454.22,332.7
2016,7,6,10,0,813.0,125.0,6.1,33.0,785.0,504.54,372.45
2016,7,6,10,15,822.0,127.0,6.05,33.0,819.5,556.54,412.96
2016,7,6,10,30,831.0,129.0,6.0,33.0,854.0,603.82,449.21
2016,7,6,10,45,840.0,129.5,6.0,33.5,883.0,649.25,482.5
2016,7,6,11,0,849.0,130.0,6.0,34.0,912.0,693.84,514.37
2016,7,6,11,15,854.0,131.0,5.95,34.5,933.0,734.92,542.56
2016,7,6,11,30,859.0,132.0,5.9,35.0,954.0,774.48,567.91
2016,7,6,11,45,865.0,130.5,5.9,35.5,969.0,810.98,591.08
2016,7,6,12,0,871.0,129.0,5.9,36.0,984.0,845.69,612.82
2016,7,6,12,15,872.5,129.5,5.85,36.0,990.0,876.35,632.77
2016,7,6,12,30,874.0,130.0,5.8,36.0,996.0,904.8,651.21
2016,7,6,12,45,875.5,128.5,5.8,36.5,994.5,929.18,665.78
2016,7,6,13,0,877.0,127.0,5.8,37.0,993.0,951.09,678.7
2016,7,6,13,15,875.5,126.5,5.75,37.0,983.5,968.36,689.78
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,982.67,699.02
2016,7,6,13,45,870.5,125.0,5.7,37.0,956.5,991.44,705.07
2016,7,6,14,0,867.0,124.0,5.7,37.0,939.0,997.04,709.23
2016,7,6,14,15,861.5,122.5,5.7,37.0,914.0,996.95,709.84
2016,7,6,14,30,856.0,121.0,5.7,37.0,889.0,993.67,708.55
2016,7,6,14,45,841.0,124.0,5.7,37.0,855.5,982.49,702.26
2016,7,6,15,0,826.0,127.0,5.7,37.0,822.0,968.48,694.27
2016,7,6,15,15,815.5,124.5,5.7,37.0,784.5,950.33,683.67
2016,7,6,15,30,805.0,122.0,5.7,37.0,747.0,938.16,677.11
2016,7,6,15,45,787.0,121.5,5.7,37.0,703.0,909.71,659.8
2016,7,6,16,0,769.0,121.0,5.7,37.0,659.0,879.1,641.07
2016,7,6,16,15,751.0,117.5,5.7,36.5,611.5,843.11,619.94
2016,7,6,16,30,733.0,114.0,5.7,36.0,564.0,805.4,597.38
2016,7,6,16,45,702.0,112.0,5.75,35.5,512.5,760.98,569.99
2016,7,6,17,0,671.0,110.0,5.8,35.0,461.0,712.23,538.98
2016,7,6,17,15,638.5,104.5,5.7,34.5,408.5,658.0,502.85
2016,7,6,17,30,606.0,99.0,5.6,34.0,356.0,604.18,466.2
2016,7,6,17,45,553.0,93.5,5.55,33.5,303.0,536.23,417.17
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,470.9,368.28
2016,7,6,18,15,435.0,78.5,5.3,32.0,200.0,392.45,308.17
2016,7,6,18,30,370.0,69.0,5.1,31.0,150.0,324.51,253.93
2016,7,6,18,45,273.0,56.0,4.95,30.5,106.5,240.25,184.75
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,165.67,121.61
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,75.0,31.62
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,11.0,11.0,4.9,25.0,12.0,10.48,0.0
2016,7,7,6,0,22.0,22.0,5.0,25.0,24.0,19.82,4.54
2016,7,7,6,15,75.5,42.0,5.1,25.5,53.5,35.39,23.32
2016,7,7,6,30,129.0,62.0,5.2,26.0,83.0,49.16,35.78
2016,7,7,6,45,187.0,78.5,5.35,26.5,122.5,61.33,46.52
2016,7,7,7,0,245.0,95.0,5.5,27.0,162.0,73.06,56.6
2016,7,7,7,15,250.0,117.5,5.55,27.5,199.0,88.28,69.35
2016,7,7,7,30,255.0,140.0,5.6,28.0,236.0,102.8,81.23
2016,7,7,7,45,476.0,114.5,5.65,29.0,328.0,82.74,56.83
2016,7,7,8,0,697.0,89.0,5.7,30.0,420.0,104.1,54.04
2016,7,7,8,15,722.5,93.0,5.75,30.5,471.5,154.59,86.5
2016,7,7,8,30,748.0,97.0,5.8,31.0,523.0,202.73,122.81
2016,7,7,8,45,773.0,97.5,5.85,31.5,573.5,250.76,162.05
2016,7,7,9,0,798.0,98.0,5.9,32.0,624.0,301.35,204.45
2016,7,7,9,15,812.5,100.5,5.9,32.5,669.0,358.51,251.97
2016,7,7,9,30,827.0,103.0,5.9,33.0,714.0,410.11,294.63
2016,7,7,9,45,839.5,104.5,5.9,33.5,755.0,460.74,335.63
2016,7,7,10,0,852.0,106.0,5.9,34.0,796.0,511.66,375.73
2016,7,7,10,15,860.0,107.5,5.85,34.5,830.5,560.22,412.91
2016,7,7,10,30,868.0,109.0,5.8,35.0,865.0,608.21,448.58
2016,7,7,10,45,874.5,110.0,5.8,35.5,893.0,654.05,481.86
2016,7,7,11,0,881.0,111.0,5.8,36.0,921.0,698.76,513.5
2016,7,7,11,15,885.0,112.0,5.75,36.0,942.0,740.37,542.24
2016,7,7,11,30,889.0,113.0,5.7,36.0,963.0,780.29,568.73
2016,7,7,11,45,882.0,120.5,5.7,36.5,974.0,815.26,590.64
2016,7,7,12,0,875.0,128.0,5.7,37.0,985.0,847.57,610.59
2016,7,7,12,15,876.0,128.0,5.65,37.0,991.0,877.53,629.91
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,905.21,647.68
2016,7,7,12,45,874.0,129.5,5.55,37.5,994.0,928.29,660.99
2016,7,7,13,0,871.0,131.0,5.5,38.0,991.0,948.78,672.58
2016,7,7,13,15,868.5,130.5,5.45,38.0,980.5,965.09,682.92
2016,7,7,13,30,866.0,130.0,5.4,38.0,970.0,978.42,691.42
2016,7,7,13,45,859.5,130.5,5.4,38.0,951.5,985.72,696.48
2016,7,7,14,0,853.0,131.0,5.4,38.0,933.0,989.87,699.67
2016,7,7,14,15,847.5,130.0,5.4,38.0,908.0,990.37,700.66
2016,7,7,14,30,842.0,129.0,5.4,38.0,883.0,987.75,699.8
2016,7,7,14,45,831.5,128.5,5.4,38.0,851.0,977.57,694.21
2016,7,7,15,0,821.0,128.0,5.4,38.0,819.0,964.46,686.86
2016,7,7,15,15,810.0,126.0,5.4,37.5,781.0,955.25,683.64
2016,7,7,15,30,799.0,124.0,5.4,37.0,743.0,934.53,672.92
2016,7,7,15,45,782.5,122.5,5.4,37.0,699.5,906.5,656.01
2016,7,7,16,0,766.0,121.0,5.4,37.0,656.0,876.27,637.62
2016,7,7,16,15,748.0,117.5,5.45,36.5,609.0,840.36,616.88
2016,7,7,16,30,730.0,114.0,5.5,36.0,562.0,802.73,594.67
2016,7,7,16,45,701.5,111.0,5.55,36.0,511.0,759.35,566.89
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,711.5,535.54
2016,7,7,17,15,640.5,102.5,5.55,35.5,408.0,657.21,499.75
2016,7,7,17,30,608.0,97.0,5.5,35.0,356.0,603.33,463.4
2016,7,7,17,45,563.5,90.5,5.45,34.5,304.0,540.3,418.47
2016,7,7,18,0,519.0,84.0,5.4,34.0,252.0,479.29,373.19
2016,7,7,18,15,455.5,75.0,5.25,33.0,202.0,405.62,317.04
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,333.55,260.04
2016,7,7,18,45,301.5,53.0,5.0,31.5,108.5,251.65,192.95
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,178.68,130.97
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,88.77,37.27
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,11.44,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,19.86,3.83
2016,7,8,6,15,163.5,42.0,4.15,25.5,66.0,34.07,22.19
2016,7,8,6,30,260.0,60.0,4.3,26.0,104.0,45.75,32.9
2016,7,8,6,45,352.0,70.0,4.5,26.5,152.5,52.03,38.64
2016,7,8,7,0,444.0,80.0,4.7,27.0,201.0,58.06,43.89
2016,7,8,7,15,290.0,116.0,4.75,27.5,202.0,87.39,68.59
2016,7,8,7,30,136.0,152.0,4.8,28.0,203.0,116.55,92.68
2016,7,8,7,45,150.0,175.0,4.85,29.0,239.5,134.14,100.51
2016,7,8,8,0,164.0,198.0,4.9,30.0,276.0,163.13,118.1
2016,7,8,8,15,436.5,155.0,4.9,30.5,396.0,162.68,104.45
2016,7,8,8,30,709.0,112.0,4.9,31.0,516.0,201.36,123.06
2016,7,8,8,45,738.0,112.5,4.95,31.5,566.5,253.77,165.08
2016,7,8,9,0,767.0,113.0,5.0,32.0,617.0,303.61,206.3
2016,7,8,9,15,782.5,116.0,5.0,32.5,662.5,353.78,248.16
2016,7,8,9,30,798.0,119.0,5.0,33.0,708.0,405.13,290.22
2016,7,8,9,45,815.5,118.0,5.0,33.5,750.0,455.02,330.26
2016,7,8,10,0,833.0,117.0,5.0,34.0,792.0,510.33,373.05
2016,7,8,10,15,842.0,119.0,4.95,34.0,826.5,559.03,410.74
2016,7,8,10,30,851.0,121.0,4.9,34.0,861.0,607.3,447.16
2016,7,8,10,45,860.5,120.0,4.9,34.5,890.0,652.72,479.94
2016,7,8,11,0,870.0,119.0,4.9,35.0,919.0,697.3,511.27
2016,7,8,11,15,874.5,120.0,4.85,35.0,940.5,738.92,540.03
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,778.91,566.27
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,815.17,588.8
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,849.31,609.71
2016,7,8,12,15,883.0,124.5,4.8,36.0,995.0,879.94,629.47
2016,7,8,12,30,884.0,125.0,4.8,36.0,1001.0,908.28,647.7
2016,7,8,12,45,884.5,124.0,4.8,36.5,999.0,932.47,661.83
2016,7,8,13,0,885.0,123.0,4.8,37.0,997.0,954.11,674.37
2016,7,8,13,15,883.0,123.0,4.8,37.0,987.0,971.53,685.62
2016,7,8,13,30,881.0,123.0,4.8,37.0,977.0,985.97,695.07
2016,7,8,13,45,877.0,122.0,4.8,37.5,959.5,994.36,699.31
2016,7,8,14,0,873.0,121.0,4.8,38.0,942.0,999.54,701.66
2016,7,8,14,15,867.5,120.0,4.8,38.0,917.0,1000.01,702.62
2016,7,8,14,30,862.0,119.0,4.8,38.0,892.0,997.29,701.71
2016,7,8,14,45,587.5,252.5,4.8,38.0,771.0,878.89,625.16
2016,7,8,15,0,313.0,386.0,4.8,38.0,650.0,731.81,521.12
2016,7,8,15,15,564.5,252.0,4.8,37.5,700.5,850.03,610.59
2016,7,8,15,30,816.0,118.0,4.8,37.0,751.0,944.25,676.06
2016,7,8,15,45,799.5,116.5,4.8,37.0,707.0,915.94,658.43
2016,7,8,16,0,783.0,115.0,4.8,37.0,663.0,885.37,640.11
2016,7,8,16,15,765.5,112.0,4.8,36.5,615.5,850.11,619.89
2016,7,8,16,30,748.0,109.0,4.8,36.0,568.0,813.07,598.23
2016,7,8,16,45,720.0,106.5,4.8,36.0,516.5,769.84,570.78
2016,7,8,17,0,692.0,104.0,4.8,36.0,465.0,722.46,540.07
2016,7,8,17,15,660.5,99.0,4.7,35.5,413.0,668.93,505.16
2016,7,8,17,30,629.0,94.0,4.6,35.0,361.0,615.71,469.76
2016,7,8,17,45,580.5,88.0,4.5,34.5,307.5,549.6,423.33
2016,7,8,18,0,532.0,82.0,4.4,34.0,254.0,485.81,376.41
2016,7,8,18,15,469.0,73.5,4.15,33.0,204.0,412.52,321.0
2016,7,8,18,30,406.0,65.0,3.9,32.0,154.0,340.51,264.44
2016,7,8,18,45,310.0,53.0,3.7,31.5,109.5,256.31,195.92
2016,7,8,19,0,214.0,41.0,3.5,31.0,65.0,181.74,132.85
2016,7,8,19,15,107.0,20.5,3.55,30.5,32.5,90.21,36.75
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,7.5,3.45,24.5,7.5,7.15,0.0
2016,7,9,6,0,0.0,15.0,3.6,25.0,15.0,13.92,0.41
2016,7,9,6,15,4.5,35.0,3.75,25.5,35.5,31.72,20.22
2016,7,9,6,30,9.0,55.0,3.9,26.0,56.0,48.99,35.6
2016,7,9,6,45,23.5,77.0,4.05,26.5,82.5,65.55,50.06
2016,7,9,7,0,38.0,99.0,4.2,27.0,109.0,82.92,64.9
2016,7,9,7,15,48.5,121.5,4.2,27.5,137.5,100.25,79.36
2016,7,9,7,30,59.0,144.0,4.2,28.0,166.0,117.2,93.18
2016,7,9,7,45,137.5,168.5,4.2,28.5,231.0,129.59,102.93
2016,7,9,8,0,216.0,193.0,4.2,29.0,296.0,162.89,116.7
2016,7,9,8,15,216.5,219.5,4.2,29.5,332.5,197.09,140.51
2016,7,9,8,30,217.0,246.0,4.2,30.0,369.0,231.78,166.27
2016,7,9,8,45,141.0,264.0,4.2,30.5,347.0,243.56,178.0
2016,7,9,9,0,65.0,282.0,4.2,31.0,325.0,254.69,188.5
2016,7,9,9,15,37.5,252.5,4.15,31.5,278.0,229.91,170.09
2016,7,9,9,30,10.0,223.0,4.1,32.0,231.0,205.52,151.69
2016,7,9,9,45,42.5,296.5,4.1,32.5,331.0,276.18,203.39
2016,7,9,10,0,75.0,370.0,4.1,33.0,431.0,356.01,260.73
2016,7,9,10,15,247.0,363.0,4.05,33.5,575.5,437.82,319.8
2016,7,9,10,30,419.0,356.0,4.0,34.0,720.0,544.44,396.01
2016,7,9,10,45,393.0,382.0,4.0,34.5,732.5,578.21,418.45
2016,7,9,11,0,367.0,408.0,4.0,35.0,745.0,604.48,435.46
2016,7,9,11,15,609.5,272.5,3.95,35.0,848.5,678.16,491.44
2016,7,9,11,30,852.0,137.0,3.9,35.0,952.0,771.4,558.44
2016,7,9,11,45,628.5,282.0,3.85,35.5,888.5,757.42,543.64
2016,7,9,12,0,405.0,427.0,3.8,36.0,825.0,730.9,518.83
2016,7,9,12,15,385.5,437.5,3.75,36.0,818.0,742.59,526.2
2016,7,9,12,30,366.0,448.0,3.7,36.0,811.0,752.51,532.11
2016,7,9,12,45,596.5,303.5,3.65,36.5,893.5,845.53,598.81
2016,7,9,13,0,827.0,159.0,3.6,37.0,976.0,939.87,659.83
2016,7,9,13,15,824.5,158.5,3.55,37.0,965.5,956.49,669.56
2016,7,9,13,30,822.0,158.0,3.5,37.0,955.0,970.18,678.07
2016,7,9,13,45,812.0,160.5,3.5,37.0,936.0,976.5,682.37
2016,7,9,14,0,802.0,163.0,3.5,37.0,917.0,979.72,684.9
2016,7,9,14,15,795.5,161.5,3.45,36.5,892.0,979.25,686.35
2016,7,9,14,30,789.0,160.0,3.4,36.0,867.0,975.72,686.03
2016,7,9,14,45,787.0,153.5,3.35,36.0,837.0,968.38,682.03
2016,7,9,15,0,785.0,147.0,3.3,36.0,807.0,957.95,676.21
2016,7,9,15,15,773.5,144.5,3.2,36.0,769.5,939.48,665.07
2016,7,9,15,30,762.0,142.0,3.1,36.0,732.0,918.34,652.38
2016,7,9,15,45,743.5,140.0,3.05,36.0,688.5,888.53,634.49
2016,7,9,16,0,725.0,138.0,3.0,36.0,645.0,861.47,618.41
2016,7,9,16,15,705.5,134.0,3.0,35.5,598.0,824.77,597.47
2016,7,9,16,30,686.0,130.0,3.0,35.0,551.0,786.55,575.27
2016,7,9,16,45,430.0,177.0,3.0,35.0,433.0,594.78,442.88
2016,7,9,17,0,174.0,224.0,3.0,35.0,315.0,398.07,298.32
2016,7,9,17,15,292.5,181.5,2.85,34.5,314.0,452.49,343.21
2016,7,9,17,30,411.0,139.0,2.7,34.0,313.0,497.19,379.31
2016,7,9,17,45,370.5,126.0,2.55,33.5,266.0,437.98,336.23
2016,7,9,18,0,330.0,113.0,2.4,33.0,219.0,381.1,294.13
2016,7,9,18,15,282.0,96.5,2.35,32.5,175.0,306.21,237.28
2016,7,9,18,30,234.0,80.0,2.3,32.0,131.0,247.67,190.94
2016,7,9,18,45,167.0,61.0,2.25,31.5,92.5,179.28,135.54
2016,7,9,19,0,100.0,42.0,2.2,31.0,54.0,116.8,83.57
2016,7,9,19,15,50.0,21.0,2.5,30.5,27.0,57.1,20.4
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.35,24.5,6.5,6.2,0.0
2016,7,10,6,0,0.0,13.0,2.5,25.0,13.0,12.05,0.0
2016,7,10,6,15,4.0,34.0,2.75,25.0,34.5,30.88,19.54
2016,7,10,6,30,8.0,55.0,3.0,25.0,56.0,48.93,35.69
2016,7,10,6,45,23.0,78.0,3.3,25.5,83.5,66.17,50.78
2016,7,10,7,0,38.0,101.0,3.6,26.0,111.0,84.18,66.22
2016,7,10,7,15,55.0,123.0,3.7,26.5,141.5,101.17,80.45
2016,7,10,7,30,72.0,145.0,3.8,27.0,172.0,117.82,94.06
2016,7,10,7,45,36.0,139.5,3.9,27.5,153.0,116.45,92.43
2016,7,10,8,0,0.0,134.0,4.0,28.0,134.0,119.93,90.42
2016,7,10,8,15,5.0,160.0,4.0,28.5,163.0,143.03,107.8
2016,7,10,8,30,10.0,186.0,4.0,29.0,192.0,166.85,125.44
2016,7,10,8,45,15.0,210.0,4.0,29.5,219.5,189.78,142.22
2016,7,10,9,0,20.0,234.0,4.0,30.0,247.0,213.43,159.39
2016,7,10,9,15,69.0,289.0,3.95,30.5,339.0,268.37,199.0
2016,7,10,9,30,118.0,344.0,3.9,31.0,431.0,328.97,242.64
2016,7,10,9,45,84.5,347.0,3.9,31.5,411.0,334.32,246.3
2016,7,10,10,0,51.0,350.0,3.9,32.0,391.0,328.21,241.27
2016,7,10,10,15,136.5,387.0,3.9,32.5,504.0,403.76,295.7
2016,7,10,10,30,222.0,424.0,3.9,33.0,617.0,494.64,360.1
2016,7,10,10,45,229.0,438.5,3.9,33.5,643.5,526.02,381.26
2016,7,10,11,0,236.0,453.0,3.9,34.0,670.0,557.89,402.66
2016,7,10,11,15,149.0,448.5,3.9,34.0,587.0,506.53,365.56
2016,7,10,11,30,62.0,444.0,3.9,34.0,504.0,450.0,324.27
2016,7,10,11,45,59.0,447.5,3.9,34.5,505.0,456.82,328.38
2016,7,10,12,0,56.0,451.0,3.9,35.0,506.0,463.37,332.07
2016,7,10,12,15,192.0,460.5,3.9,35.0,650.5,596.24,427.21
2016,7,10,12,30,328.0,470.0,3.9,35.0,795.0,738.71,525.51
2016,7,10,12,45,566.5,321.5,3.95,35.5,881.0,836.71,596.01
2016,7,10,13,0,805.0,173.0,4.0,36.0,967.0,932.25,659.95
2016,7,10,13,15,539.0,325.0,4.05,36.0,854.5,849.38,602.35
2016,7,10,13,30,273.0,477.0,4.1,36.0,742.0,747.33,527.82
2016,7,10,13,45,531.5,324.0,4.15,36.0,827.5,867.4,616.34
2016,7,10,14,0,790.0,171.0,4.2,36.0,913.0,975.69,690.11
2016,7,10,14,15,525.5,302.5,4.2,36.0,790.5,856.94,609.88
2016,7,10,14,30,261.0,434.0,4.2,36.0,668.0,722.98,514.25
2016,7,10,14,45,507.0,300.5,4.2,36.0,734.0,844.92,604.68
2016,7,10,15,0,753.0,167.0,4.2,36.0,800.0,947.3,675.52
2016,7,10,15,15,741.0,164.0,4.2,35.5,763.0,928.25,665.07
2016,7,10,15,30,729.0,161.0,4.2,35.0,726.0,912.23,657.43
2016,7,10,15,45,704.5,161.5,4.25,35.0,681.5,880.36,638.22
2016,7,10,16,0,680.0,162.0,4.3,35.0,637.0,846.74,617.82
2016,7,10,16,15,658.5,157.0,4.3,35.0,590.5,808.14,593.7
2016,7,10,16,30,637.0,152.0,4.3,35.0,544.0,768.19,568.45
2016,7,10,16,45,593.5,152.0,4.3,35.0,491.5,713.67,532.77
2016,7,10,17,0,550.0,152.0,4.3,35.0,439.0,653.97,492.29
2016,7,10,17,15,512.5,143.5,4.1,34.5,388.0,596.98,453.29
2016,7,10,17,30,475.0,135.0,3.9,34.0,337.0,541.2,414.21
2016,7,10,17,45,405.5,128.5,3.75,33.5,284.0,466.3,359.52
2016,7,10,18,0,336.0,122.0,3.6,33.0,231.0,384.55,298.33
2016,7,10,18,15,272.0,106.0,3.4,32.0,183.0,312.85,243.44
2016,7,10,18,30,208.0,90.0,3.2,31.0,135.0,246.78,191.06
2016,7,10,18,45,127.0,68.0,3.0,30.5,93.0,159.68,120.76
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,88.86,62.48
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,36.99,10.65
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.05,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,17.3,0.07
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,36.58,24.02
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,55.74,41.2
2016,7,11,6,45,213.5,85.5,5.1,26.5,135.5,66.32,50.68
2016,7,11,7,0,300.0,102.0,5.3,27.0,182.0,78.08,60.83
2016,7,11,7,15,358.0,115.0,5.45,27.5,232.0,81.94,64.01
2016,7,11,7,30,416.0,128.0,5.6,28.0,282.0,88.81,69.53
2016,7,11,7,45,479.5,131.5,5.75,28.5,336.0,91.17,71.13
2016,7,11,8,0,543.0,135.0,5.9,29.0,390.0,126.15,77.95
2016,7,11,8,15,576.0,142.0,6.0,29.5,441.5,165.78,101.92
2016,7,11,8,30,609.0,149.0,6.1,30.0,493.0,209.91,134.25
2016,7,11,8,45,643.0,150.5,6.2,30.5,544.0,253.65,168.98
2016,7,11,9,0,677.0,152.0,6.3,31.0,595.0,301.13,207.89
2016,7,11,9,15,696.5,156.5,6.35,31.5,641.0,349.68,248.23
2016,7,11,9,30,716.0,161.0,6.4,32.0,687.0,399.98,289.41
2016,7,11,9,45,734.5,162.5,6.5,32.5,729.5,448.96,328.96
2016,7,11,10,0,753.0,164.0,6.6,33.0,772.0,503.09,371.33
2016,7,11,10,15,764.5,166.5,6.6,33.5,807.5,550.64,407.87
2016,7,11,10,30,776.0,169.0,6.6,34.0,843.0,598.25,443.51
2016,7,11,10,45,785.5,170.5,6.65,34.5,872.5,643.59,476.78
2016,7,11,11,0,795.0,172.0,6.7,35.0,902.0,688.37,508.89
2016,7,11,11,15,801.0,173.5,6.65,35.0,924.0,729.88,538.86
2016,7,11,11,30,807.0,175.0,6.6,35.0,946.0,770.16,567.42
2016,7,11,11,45,798.0,185.5,6.6,35.5,957.0,805.07,589.74
2016,7,11,12,0,789.0,196.0,6.6,36.0,968.0,837.56,610.24
2016,7,11,12,15,791.0,196.5,6.55,36.0,974.5,868.16,630.45
2016,7,11,12,30,793.0,197.0,6.5,36.0,981.0,896.86,649.31
2016,7,11,12,45,791.0,198.0,6.45,36.5,979.0,920.35,663.27
2016,7,11,13,0,789.0,199.0,6.4,37.0,977.0,941.47,675.62
2016,7,11,13,15,786.5,198.0,6.3,37.0,967.0,957.6,685.87
2016,7,11,13,30,784.0,197.0,6.2,37.0,957.0,970.89,694.32
2016,7,11,13,45,778.0,196.5,6.15,37.5,939.5,978.28,697.78
2016,7,11,14,0,772.0,196.0,6.1,38.0,922.0,982.63,699.37
2016,7,11,14,15,765.0,194.0,6.05,37.5,897.0,981.45,700.49
