Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,30,758.0,192.0,6.0,37.0,872.0,977.25,699.77
2016,7,11,14,45,753.5,186.5,5.95,37.0,841.5,969.02,695.06
2016,7,11,15,0,749.0,181.0,5.9,37.0,811.0,964.0,692.62
2016,7,11,15,15,736.5,177.5,5.85,37.0,773.0,944.24,680.57
2016,7,11,15,30,724.0,174.0,5.8,37.0,735.0,921.91,666.96
2016,7,11,15,45,706.0,170.5,5.8,37.0,691.5,891.89,648.53
2016,7,11,16,0,688.0,167.0,5.8,37.0,648.0,859.85,628.71
2016,7,11,16,15,666.0,162.0,5.75,36.5,600.0,820.63,604.95
2016,7,11,16,30,644.0,157.0,5.7,36.0,552.0,780.03,579.97
2016,7,11,16,45,613.0,152.0,5.7,35.5,501.0,730.49,548.53
2016,7,11,17,0,582.0,147.0,5.7,35.0,450.0,680.6,516.0
2016,7,11,17,15,544.0,139.0,5.6,34.5,397.5,616.72,471.94
2016,7,11,17,30,506.0,131.0,5.5,34.0,345.0,559.98,431.88
2016,7,11,17,45,451.0,122.0,5.45,33.5,292.5,491.32,381.69
2016,7,11,18,0,396.0,113.0,5.4,33.0,240.0,426.05,332.55
2016,7,11,18,15,328.5,99.0,5.3,32.0,191.0,350.6,274.47
2016,7,11,18,30,261.0,85.0,5.2,31.0,142.0,270.96,211.32
2016,7,11,18,45,174.0,66.0,5.1,30.5,99.5,191.08,145.84
2016,7,11,19,0,87.0,47.0,5.0,30.0,57.0,111.32,79.74
2016,7,11,19,15,43.5,23.5,5.0,29.5,28.5,52.5,16.34
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,24.0,12.0,10.01,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,24.0,18.23,0.0
2016,7,12,6,15,129.5,41.0,5.15,24.5,60.5,33.23,21.33
2016,7,12,6,30,220.0,61.0,5.3,25.0,97.0,48.52,35.28
2016,7,12,6,45,318.5,72.0,5.45,25.5,145.0,53.74,40.21
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,60.47,46.12
2016,7,12,7,15,473.0,92.0,5.6,26.5,244.5,65.31,50.17
2016,7,12,7,30,529.0,101.0,5.6,27.0,296.0,69.27,53.33
2016,7,12,7,45,585.5,103.0,5.7,28.0,351.0,68.82,52.55
2016,7,12,8,0,642.0,105.0,5.8,29.0,406.0,106.83,59.86
2016,7,12,8,15,478.5,166.0,5.85,29.5,405.5,172.44,111.17
2016,7,12,8,30,315.0,227.0,5.9,30.0,405.0,225.85,158.31
2016,7,12,8,45,535.0,172.5,5.95,30.5,508.0,247.55,167.9
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,299.93,204.65
2016,7,12,9,15,770.5,121.5,6.0,31.5,656.5,349.98,246.76
2016,7,12,9,30,786.0,125.0,6.0,32.0,702.0,401.24,289.19
2016,7,12,9,45,801.0,126.0,6.0,32.5,743.5,451.21,329.78
2016,7,12,10,0,816.0,127.0,6.0,33.0,785.0,501.88,369.84
2016,7,12,10,15,825.0,129.0,5.95,33.5,820.0,554.31,409.9
2016,7,12,10,30,834.0,131.0,5.9,34.0,855.0,602.01,445.52
2016,7,12,10,45,588.0,276.5,5.9,34.5,795.5,605.48,445.01
2016,7,12,11,0,342.0,422.0,5.9,35.0,736.0,598.05,434.85
2016,7,12,11,15,280.5,450.5,5.85,35.0,712.0,597.9,433.72
2016,7,12,11,30,219.0,479.0,5.8,35.0,688.0,596.38,431.19
2016,7,12,11,45,181.0,488.5,5.8,35.5,663.0,588.21,423.79
2016,7,12,12,0,143.0,498.0,5.8,36.0,638.0,577.19,414.32
2016,7,12,12,15,275.0,466.5,5.75,36.0,738.0,672.86,483.68
2016,7,12,12,30,407.0,435.0,5.7,36.0,838.0,776.19,556.65
2016,7,12,12,45,647.0,278.0,5.7,36.5,916.5,867.34,623.73
2016,7,12,13,0,887.0,121.0,5.7,37.0,995.0,952.49,679.42
2016,7,12,13,15,885.0,120.5,5.65,37.0,985.0,969.59,690.03
2016,7,12,13,30,883.0,120.0,5.6,37.0,975.0,983.68,699.09
2016,7,12,13,45,880.0,118.0,5.6,37.5,957.5,992.18,703.45
2016,7,12,14,0,877.0,116.0,5.6,38.0,940.0,997.43,705.86
2016,7,12,14,15,871.5,115.0,5.55,38.0,915.0,997.97,706.54
2016,7,12,14,30,866.0,114.0,5.5,38.0,890.0,995.29,705.32
2016,7,12,14,45,557.5,258.0,5.5,38.0,750.5,853.96,612.07
2016,7,12,15,0,249.0,402.0,5.5,38.0,611.0,685.1,490.56
2016,7,12,15,15,540.5,254.0,5.5,37.5,680.5,828.18,599.43
2016,7,12,15,30,832.0,106.0,5.5,37.0,750.0,937.59,676.29
2016,7,12,15,45,598.0,197.0,5.5,37.0,646.0,817.3,596.71
2016,7,12,16,0,364.0,288.0,5.5,37.0,542.0,669.58,491.02
2016,7,12,16,15,563.5,193.5,5.5,36.5,554.5,755.3,559.21
2016,7,12,16,30,763.0,99.0,5.5,36.0,567.0,814.47,603.24
2016,7,12,16,45,733.5,97.5,5.55,36.0,515.0,766.88,572.16
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,722.29,543.22
2016,7,12,17,15,672.5,91.5,5.55,35.5,410.5,668.96,508.24
2016,7,12,17,30,641.0,87.0,5.5,35.0,358.0,615.95,472.65
2016,7,12,17,45,591.0,82.0,5.5,34.5,304.5,549.59,426.01
2016,7,12,18,0,541.0,77.0,5.5,34.0,251.0,485.69,378.56
2016,7,12,18,15,478.5,69.0,5.4,33.0,201.0,413.06,323.16
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,344.79,268.88
2016,7,12,18,45,321.0,49.5,5.25,31.5,107.0,257.36,197.33
2016,7,12,19,0,226.0,38.0,5.2,31.0,63.0,183.46,133.96
2016,7,12,19,15,113.0,19.0,5.15,30.5,31.5,89.7,29.41
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,10.01,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,17.47,0.0
2016,7,13,6,15,191.5,36.5,4.35,25.5,62.5,28.38,17.25
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,39.67,27.7
2016,7,13,6,45,403.5,59.0,4.65,26.5,149.5,44.26,32.01
2016,7,13,7,0,506.0,66.0,4.8,27.0,199.0,47.34,34.77
2016,7,13,7,15,558.0,73.0,4.9,27.5,251.5,50.18,37.14
2016,7,13,7,30,610.0,80.0,5.0,28.0,304.0,52.85,39.24
2016,7,13,7,45,661.5,80.5,5.15,29.0,359.5,51.32,37.66
2016,7,13,8,0,713.0,81.0,5.3,30.0,415.0,96.99,50.02
2016,7,13,8,15,738.5,85.0,5.4,30.5,467.0,143.01,77.27
2016,7,13,8,30,764.0,89.0,5.5,31.0,519.0,192.02,113.51
2016,7,13,8,45,787.5,90.0,5.6,31.5,569.5,241.03,153.33
2016,7,13,9,0,811.0,91.0,5.7,32.0,620.0,299.06,201.4
2016,7,13,9,15,825.0,93.5,5.7,32.5,665.5,350.38,244.72
2016,7,13,9,30,839.0,96.0,5.7,33.0,711.0,402.59,288.05
2016,7,13,9,45,850.5,97.5,5.75,34.0,752.0,453.56,328.9
2016,7,13,10,0,862.0,99.0,5.8,35.0,793.0,504.73,368.61
2016,7,13,10,15,870.0,100.5,5.85,35.0,828.0,554.01,407.36
2016,7,13,10,30,878.0,102.0,5.9,35.0,863.0,602.71,444.78
2016,7,13,10,45,883.0,104.0,5.95,35.5,891.5,649.15,478.77
2016,7,13,11,0,888.0,106.0,6.0,36.0,920.0,694.35,511.03
2016,7,13,11,15,892.5,106.5,6.0,36.5,941.0,736.45,539.36
2016,7,13,11,30,897.0,107.0,6.0,37.0,962.0,776.88,565.25
2016,7,13,11,45,876.5,124.0,6.0,37.5,970.0,810.07,585.98
2016,7,13,12,0,856.0,141.0,6.0,38.0,978.0,839.64,604.13
2016,7,13,12,15,857.0,141.0,6.0,38.0,984.0,869.44,623.66
2016,7,13,12,30,858.0,141.0,6.0,38.0,990.0,897.03,641.69
2016,7,13,12,45,857.0,141.5,6.05,38.5,987.5,920.99,656.18
2016,7,13,13,0,856.0,142.0,6.1,39.0,985.0,942.48,669.05
2016,7,13,13,15,853.5,141.5,6.1,39.0,975.5,958.92,679.86
2016,7,13,13,30,851.0,141.0,6.1,39.0,966.0,972.43,688.88
2016,7,13,13,45,846.0,140.5,6.1,39.0,948.0,980.45,694.46
2016,7,13,14,0,841.0,140.0,6.1,39.0,930.0,985.35,698.16
2016,7,13,14,15,835.5,138.5,6.05,38.5,905.5,985.63,700.22
2016,7,13,14,30,830.0,137.0,6.0,38.0,881.0,982.79,700.41
2016,7,13,14,45,810.5,142.0,6.0,38.0,846.5,978.88,698.83
2016,7,13,15,0,791.0,147.0,6.0,38.0,812.0,963.34,689.78
2016,7,13,15,15,780.0,144.5,5.95,38.0,774.5,945.38,679.01
2016,7,13,15,30,769.0,142.0,5.9,38.0,737.0,924.72,666.55
2016,7,13,15,45,748.5,141.5,5.9,38.0,693.0,894.58,648.1
2016,7,13,16,0,728.0,141.0,5.9,38.0,649.0,867.46,631.67
2016,7,13,16,15,708.5,136.5,5.85,37.5,601.5,830.15,609.34
2016,7,13,16,30,689.0,132.0,5.8,37.0,554.0,791.3,585.72
2016,7,13,16,45,655.0,130.0,5.75,36.5,502.5,741.53,554.16
2016,7,13,17,0,621.0,128.0,5.7,36.0,451.0,691.56,521.9
2016,7,13,17,15,586.0,121.0,5.6,35.5,399.0,635.16,484.17
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,579.36,445.21
2016,7,13,17,45,495.5,107.5,5.4,34.5,294.0,505.47,391.51
2016,7,13,18,0,440.0,101.0,5.3,34.0,241.0,441.08,343.18
2016,7,13,18,15,372.5,89.0,5.0,33.5,192.0,366.05,284.93
2016,7,13,18,30,305.0,77.0,4.7,33.0,143.0,296.52,229.24
2016,7,13,18,45,213.5,60.5,4.45,32.5,100.5,204.19,154.76
2016,7,13,19,0,122.0,44.0,4.2,32.0,58.0,132.02,94.38
2016,7,13,19,15,61.0,22.0,4.05,31.5,29.0,63.69,17.31
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,9.53,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,15.81,0.0
2016,7,14,6,15,238.0,33.5,3.95,25.5,64.5,26.03,15.29
2016,7,14,6,30,360.0,47.0,4.1,26.0,103.0,36.64,25.14
2016,7,14,6,45,443.0,55.5,4.25,26.5,152.5,41.31,29.5
2016,7,14,7,0,526.0,64.0,4.4,27.0,202.0,45.79,33.45
2016,7,14,7,15,578.5,70.5,4.5,27.5,254.5,48.33,35.57
2016,7,14,7,30,631.0,77.0,4.6,28.0,307.0,50.71,37.44
2016,7,14,7,45,667.5,82.0,4.75,29.0,361.0,51.76,38.04
2016,7,14,8,0,704.0,87.0,4.9,30.0,415.0,94.7,48.87
2016,7,14,8,15,730.5,91.0,4.9,30.5,467.5,145.65,79.72
2016,7,14,8,30,757.0,95.0,4.9,31.0,520.0,194.39,115.46
2016,7,14,8,45,775.0,99.0,4.95,31.5,569.5,244.23,155.85
2016,7,14,9,0,793.0,103.0,5.0,32.0,619.0,295.9,199.0
2016,7,14,9,15,808.0,106.0,4.95,32.5,665.0,347.44,242.13
2016,7,14,9,30,823.0,109.0,4.9,33.0,711.0,405.79,289.52
2016,7,14,9,45,832.0,112.5,4.85,34.0,751.5,456.63,329.72
2016,7,14,10,0,841.0,116.0,4.8,35.0,792.0,507.44,368.51
2016,7,14,10,15,849.5,117.5,4.75,35.0,827.0,556.13,406.13
2016,7,14,10,30,858.0,119.0,4.7,35.0,862.0,604.32,442.38
2016,7,14,10,45,862.0,122.0,4.7,35.5,890.0,650.22,475.27
2016,7,14,11,0,866.0,125.0,4.7,36.0,918.0,694.83,506.35
2016,7,14,11,15,870.0,126.0,4.7,36.5,939.0,736.28,534.38
2016,7,14,11,30,874.0,127.0,4.7,37.0,960.0,776.08,559.37
2016,7,14,11,45,875.0,128.5,4.7,37.5,973.5,812.13,581.59
2016,7,14,12,0,876.0,130.0,4.7,38.0,987.0,846.05,602.2
2016,7,14,12,15,877.0,130.5,4.7,38.0,992.5,876.86,621.92
2016,7,14,12,30,878.0,131.0,4.7,38.0,998.0,905.4,640.13
2016,7,14,12,45,875.0,132.0,4.75,38.0,995.0,928.4,654.99
2016,7,14,13,0,872.0,133.0,4.8,38.0,992.0,948.77,668.23
2016,7,14,13,15,869.5,132.5,4.85,38.0,982.0,965.39,679.14
2016,7,14,13,30,867.0,132.0,4.9,38.0,972.0,979.03,688.42
2016,7,14,13,45,861.0,132.5,4.95,38.5,953.5,987.12,692.8
2016,7,14,14,0,855.0,133.0,5.0,39.0,935.0,992.05,695.32
2016,7,14,14,15,849.5,131.5,5.05,38.5,910.0,992.31,698.01
2016,7,14,14,30,844.0,130.0,5.1,38.0,885.0,989.4,698.84
2016,7,14,14,45,833.5,130.0,5.15,38.0,852.5,979.95,694.1
2016,7,14,15,0,823.0,130.0,5.2,38.0,820.0,967.54,687.6
2016,7,14,15,15,812.5,127.5,5.25,37.5,782.5,958.49,684.85
2016,7,14,15,30,802.0,125.0,5.3,37.0,745.0,937.8,674.52
2016,7,14,15,45,786.5,123.0,5.35,37.0,701.5,910.23,658.26
2016,7,14,16,0,771.0,121.0,5.4,37.0,658.0,880.36,640.44
2016,7,14,16,15,752.5,117.5,5.35,36.5,610.5,843.93,618.89
2016,7,14,16,30,734.0,114.0,5.3,36.0,563.0,805.77,595.94
2016,7,14,16,45,707.0,110.5,5.25,36.0,512.0,763.03,568.3
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,715.65,537.1
2016,7,14,17,15,647.5,101.5,5.05,35.5,408.5,661.11,501.03
2016,7,14,17,30,615.0,96.0,4.9,35.0,356.0,606.95,464.44
2016,7,14,17,45,565.5,90.5,4.8,34.5,302.5,541.22,417.68
2016,7,14,18,0,516.0,85.0,4.7,34.0,249.0,477.82,370.71
2016,7,14,18,15,450.0,75.5,4.45,33.5,199.0,402.06,312.47
2016,7,14,18,30,384.0,66.0,4.2,33.0,149.0,328.64,254.16
2016,7,14,18,45,283.5,53.0,4.0,32.5,104.5,241.96,183.79
2016,7,14,19,0,183.0,40.0,3.8,32.0,60.0,165.42,119.16
2016,7,14,19,15,91.5,20.0,3.8,31.5,30.0,81.45,20.87
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.5,9.05,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,21.0,16.57,0.0
2016,7,15,6,15,115.0,40.0,3.85,25.5,56.5,32.41,20.3
2016,7,15,6,30,204.0,61.0,3.9,26.0,92.0,48.45,34.99
2016,7,15,6,45,302.5,73.0,4.0,26.5,140.5,54.67,40.79
2016,7,15,7,0,401.0,85.0,4.1,27.0,189.0,62.13,47.31
2016,7,15,7,15,459.5,94.5,4.15,27.5,241.0,67.29,51.63
2016,7,15,7,30,518.0,104.0,4.2,28.0,293.0,72.16,55.53
2016,7,15,7,45,567.5,109.5,4.3,29.0,347.5,72.37,55.3
2016,7,15,8,0,617.0,115.0,4.4,30.0,402.0,109.73,63.7
2016,7,15,8,15,648.0,120.5,4.4,30.5,454.5,152.61,88.51
2016,7,15,8,30,679.0,126.0,4.4,31.0,507.0,199.16,122.1
2016,7,15,8,45,697.0,133.0,4.45,31.5,556.0,247.55,160.77
2016,7,15,9,0,715.0,140.0,4.5,32.0,605.0,297.88,202.13
2016,7,15,9,15,732.5,144.0,4.45,32.5,650.5,347.45,242.97
2016,7,15,9,30,750.0,148.0,4.4,33.0,696.0,403.42,287.87
2016,7,15,9,45,757.0,154.5,4.35,34.0,735.5,452.8,326.42
2016,7,15,10,0,764.0,161.0,4.3,35.0,775.0,502.18,363.67
2016,7,15,10,15,774.0,163.5,4.15,35.5,810.0,549.62,398.94
2016,7,15,10,30,784.0,166.0,4.0,36.0,845.0,596.96,433.03
2016,7,15,10,45,783.5,173.0,3.85,36.5,871.0,641.23,463.8
2016,7,15,11,0,783.0,180.0,3.7,37.0,897.0,684.11,492.63
2016,7,15,11,15,788.0,181.5,3.55,37.0,918.0,724.65,520.25
2016,7,15,11,30,793.0,183.0,3.4,37.0,939.0,763.91,546.38
2016,7,15,11,45,784.5,192.5,3.3,37.5,949.5,798.1,566.95
2016,7,15,12,0,776.0,202.0,3.2,38.0,960.0,829.92,585.37
2016,7,15,12,15,777.5,202.0,3.2,38.0,965.5,859.48,603.93
2016,7,15,12,30,779.0,202.0,3.2,38.0,971.0,887.12,621.23
2016,7,15,12,45,774.5,204.5,3.2,38.5,968.0,909.56,633.9
2016,7,15,13,0,770.0,207.0,3.2,39.0,965.0,929.59,645.05
2016,7,15,13,15,767.0,206.0,3.3,39.0,955.0,945.12,655.45
2016,7,15,13,30,764.0,205.0,3.4,39.0,945.0,957.85,664.23
2016,7,15,13,45,757.5,204.5,3.5,39.0,927.0,964.72,669.49
2016,7,15,14,0,751.0,204.0,3.6,39.0,909.0,968.6,673.02
2016,7,15,14,15,743.5,202.0,3.7,39.0,884.0,973.4,677.28
2016,7,15,14,30,736.0,200.0,3.8,39.0,859.0,969.08,675.93
2016,7,15,14,45,720.0,200.5,3.95,39.0,826.0,956.04,669.52
2016,7,15,15,0,704.0,201.0,4.1,39.0,793.0,940.31,661.47
2016,7,15,15,15,690.5,197.5,4.1,38.5,755.0,920.19,651.25
2016,7,15,15,30,677.0,194.0,4.1,38.0,717.0,897.61,639.47
2016,7,15,15,45,661.0,188.0,4.2,38.0,674.5,867.62,621.94
2016,7,15,16,0,645.0,182.0,4.3,38.0,632.0,835.59,602.97
2016,7,15,16,15,622.0,176.5,4.3,37.5,584.5,795.86,579.5
2016,7,15,16,30,599.0,171.0,4.3,37.0,537.0,754.86,554.86
2016,7,15,16,45,569.5,163.5,4.3,37.0,487.0,699.31,518.37
2016,7,15,17,0,540.0,156.0,4.3,37.0,437.0,649.99,485.34
2016,7,15,17,15,501.5,147.5,4.15,36.5,385.0,592.59,446.39
2016,7,15,17,30,463.0,139.0,4.0,36.0,333.0,536.5,407.42
2016,7,15,17,45,410.5,127.5,3.85,35.5,282.0,468.41,358.43
2016,7,15,18,0,358.0,116.0,3.7,35.0,231.0,403.57,310.39
2016,7,15,18,15,291.5,101.0,3.4,34.0,182.5,318.53,245.97
2016,7,15,18,30,225.0,86.0,3.1,33.0,134.0,251.41,193.06
2016,7,15,18,45,146.0,65.0,2.8,32.5,92.5,174.9,131.25
2016,7,15,19,0,67.0,44.0,2.5,32.0,51.0,97.02,67.61
2016,7,15,19,15,33.5,22.0,2.55,31.5,25.5,45.57,7.4
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.77,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,9.27,0.0
2016,7,16,6,15,0.0,27.5,2.95,24.5,27.5,25.35,14.66
2016,7,16,6,30,0.0,45.0,3.0,25.0,45.0,40.8,28.71
2016,7,16,6,45,5.5,67.0,3.15,25.5,68.5,59.63,45.15
2016,7,16,7,0,11.0,89.0,3.3,26.0,92.0,78.23,61.16
2016,7,16,7,15,19.5,110.5,3.3,26.5,117.0,96.31,76.36
2016,7,16,7,30,28.0,132.0,3.3,27.0,142.0,108.88,86.6
2016,7,16,7,45,57.0,161.5,3.35,28.0,186.5,130.15,103.61
2016,7,16,8,0,86.0,191.0,3.4,29.0,231.0,158.41,117.72
2016,7,16,8,15,196.0,208.5,3.4,29.5,314.0,184.11,131.45
2016,7,16,8,30,306.0,226.0,3.4,30.0,397.0,221.19,154.35
2016,7,16,8,45,292.0,253.5,3.45,31.0,429.0,258.6,183.26
2016,7,16,9,0,278.0,281.0,3.5,32.0,461.0,294.87,211.28
2016,7,16,9,15,532.5,203.0,3.45,32.5,580.5,330.13,233.35
2016,7,16,9,30,787.0,125.0,3.4,33.0,700.0,397.31,282.08
2016,7,16,9,45,802.5,126.0,3.4,33.5,742.0,447.69,322.09
2016,7,16,10,0,818.0,127.0,3.4,34.0,784.0,498.83,361.57
2016,7,16,10,15,604.0,247.0,3.35,34.5,744.0,524.03,379.86
2016,7,16,10,30,390.0,367.0,3.3,35.0,704.0,537.99,387.64
2016,7,16,10,45,622.0,250.0,3.3,35.5,808.5,601.97,435.36
2016,7,16,11,0,854.0,133.0,3.3,36.0,913.0,691.83,500.2
2016,7,16,11,15,858.5,134.0,3.3,36.0,935.0,733.31,528.8
2016,7,16,11,30,863.0,135.0,3.3,36.0,957.0,773.2,554.68
2016,7,16,11,45,852.5,145.0,3.3,36.5,967.0,807.18,575.21
2016,7,16,12,0,842.0,155.0,3.3,37.0,977.0,838.35,593.75
2016,7,16,12,15,843.0,155.5,3.35,37.0,983.5,868.44,613.0
2016,7,16,12,30,844.0,156.0,3.4,37.0,990.0,896.39,630.85
2016,7,16,12,45,843.0,156.5,3.5,37.5,987.5,920.32,645.11
2016,7,16,13,0,842.0,157.0,3.6,38.0,985.0,941.83,657.86
2016,7,16,13,15,839.5,156.5,3.65,38.0,975.0,958.36,668.61
2016,7,16,13,30,837.0,156.0,3.7,38.0,965.0,972.0,677.68
2016,7,16,13,45,832.0,155.0,3.8,38.5,947.0,979.72,682.03
2016,7,16,14,0,827.0,154.0,3.9,39.0,929.0,993.45,690.27
2016,7,16,14,15,820.5,152.5,4.0,38.5,904.0,993.19,692.74
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,989.78,693.45
2016,7,16,14,45,808.5,147.0,4.2,38.0,848.0,981.6,689.8
2016,7,16,15,0,803.0,143.0,4.3,38.0,817.0,970.32,684.31
2016,7,16,15,15,791.5,140.5,4.35,38.0,778.5,951.77,674.0
2016,7,16,15,30,780.0,138.0,4.4,38.0,740.0,930.49,662.01
2016,7,16,15,45,765.0,134.5,4.45,38.0,697.0,902.15,645.45
2016,7,16,16,0,750.0,131.0,4.5,38.0,654.0,871.52,627.36
2016,7,16,16,15,730.5,127.0,4.55,37.5,606.0,838.62,608.92
2016,7,16,16,30,711.0,123.0,4.6,37.0,558.0,799.76,586.21
2016,7,16,16,45,685.0,118.5,4.65,36.5,507.0,753.35,557.94
2016,7,16,17,0,659.0,114.0,4.7,36.0,456.0,706.26,528.62
2016,7,16,17,15,625.0,108.0,4.65,35.5,403.0,650.61,492.26
2016,7,16,17,30,591.0,102.0,4.6,35.0,350.0,595.47,455.32
2016,7,16,17,45,544.0,94.5,4.55,34.5,297.5,530.01,408.6
2016,7,16,18,0,497.0,87.0,4.5,34.0,245.0,466.77,361.93
2016,7,16,18,15,432.0,77.0,4.25,33.5,195.0,388.07,301.58
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,319.77,247.04
2016,7,16,18,45,275.0,53.0,3.75,32.5,101.5,237.31,179.93
2016,7,16,19,0,183.0,39.0,3.5,32.0,58.0,164.13,117.63
2016,7,16,19,15,91.5,19.5,3.4,31.5,29.0,80.14,13.42
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.5,9.0,2.65,23.5,10.5,8.58,0.0
2016,7,17,6,0,63.0,18.0,2.9,24.0,21.0,15.06,0.0
2016,7,17,6,15,170.0,35.5,2.95,24.5,58.0,27.71,16.43
2016,7,17,6,30,277.0,53.0,3.0,25.0,95.0,40.63,28.55
2016,7,17,6,45,369.5,63.0,3.15,25.5,143.5,47.1,34.52
2016,7,17,7,0,462.0,73.0,3.3,26.0,192.0,53.75,40.37
2016,7,17,7,15,517.0,81.5,3.3,26.5,244.5,57.48,43.52
2016,7,17,7,30,572.0,90.0,3.3,27.0,297.0,60.96,46.31
2016,7,17,7,45,618.5,94.5,3.3,28.0,351.5,61.08,46.06
2016,7,17,8,0,665.0,99.0,3.3,29.0,406.0,97.67,53.83
2016,7,17,8,15,693.0,104.0,3.3,29.5,458.5,142.48,79.31
2016,7,17,8,30,721.0,109.0,3.3,30.0,511.0,190.58,114.04
2016,7,17,8,45,744.5,112.0,3.35,31.0,562.0,244.49,156.57
2016,7,17,9,0,768.0,115.0,3.4,32.0,613.0,295.28,197.95
2016,7,17,9,15,783.5,118.5,3.4,32.5,659.0,346.17,240.07
2016,7,17,9,30,799.0,122.0,3.4,33.0,705.0,398.27,282.44
2016,7,17,9,45,812.5,124.0,3.45,33.5,746.5,449.27,323.11
2016,7,17,10,0,826.0,126.0,3.5,34.0,788.0,500.82,363.03
2016,7,17,10,15,835.0,128.0,3.5,34.5,823.5,554.06,402.79
2016,7,17,10,30,844.0,130.0,3.5,35.0,859.0,602.47,438.08
2016,7,17,10,45,851.0,131.5,3.55,35.5,887.5,648.6,470.92
2016,7,17,11,0,858.0,133.0,3.6,36.0,916.0,693.7,502.2
2016,7,17,11,15,862.0,134.0,3.65,36.0,937.5,735.04,531.28
2016,7,17,11,30,866.0,135.0,3.7,36.0,959.0,774.75,557.39
2016,7,17,11,45,873.0,132.5,3.75,36.5,973.5,812.03,580.44
2016,7,17,12,0,880.0,130.0,3.8,37.0,988.0,847.54,602.11
2016,7,17,12,15,880.5,130.0,3.85,37.0,994.0,877.77,621.5
2016,7,17,12,30,881.0,130.0,3.9,37.0,1000.0,905.65,639.39
2016,7,17,12,45,880.5,129.5,4.0,37.5,997.5,929.76,653.78
2016,7,17,13,0,880.0,129.0,4.1,38.0,995.0,951.26,666.53
2016,7,17,13,15,877.5,128.5,4.1,38.0,984.5,968.06,677.23
2016,7,17,13,30,875.0,128.0,4.1,38.0,974.0,981.85,686.13
2016,7,17,13,45,870.5,127.0,4.2,38.0,955.5,990.06,692.2
2016,7,17,14,0,866.0,126.0,4.3,38.0,937.0,995.05,696.4
2016,7,17,14,15,577.0,275.5,4.3,38.0,810.0,881.73,622.76
2016,7,17,14,30,288.0,425.0,4.3,38.0,683.0,740.12,522.41
2016,7,17,14,45,563.0,272.5,4.35,38.0,752.5,870.4,618.57
2016,7,17,15,0,838.0,120.0,4.4,38.0,822.0,971.12,686.08
2016,7,17,15,15,596.5,226.0,4.4,37.5,714.0,857.53,613.9
2016,7,17,15,30,355.0,332.0,4.4,37.0,606.0,715.14,515.06
2016,7,17,15,45,572.0,221.0,4.4,37.0,632.5,817.25,592.02
2016,7,17,16,0,789.0,110.0,4.4,37.0,659.0,884.0,638.36
2016,7,17,16,15,771.0,107.0,4.4,36.5,611.0,848.16,617.22
2016,7,17,16,30,753.0,104.0,4.4,36.0,563.0,810.53,595.22
2016,7,17,16,45,728.5,100.5,4.4,36.0,512.0,765.16,566.41
2016,7,17,17,0,704.0,97.0,4.4,36.0,461.0,722.65,539.19
2016,7,17,17,15,672.5,92.0,4.3,35.5,408.0,668.68,504.18
2016,7,17,17,30,641.0,87.0,4.2,35.0,355.0,615.02,468.56
2016,7,17,17,45,595.0,81.0,4.15,34.5,302.0,550.3,423.64
2016,7,17,18,0,549.0,75.0,4.1,34.0,249.0,487.75,377.73
2016,7,17,18,15,486.0,67.0,3.85,33.5,198.5,414.53,321.6
2016,7,17,18,30,423.0,59.0,3.6,33.0,148.0,345.74,266.79
2016,7,17,18,45,325.0,47.0,3.35,32.5,104.0,255.72,193.93
2016,7,17,19,0,227.0,35.0,3.1,32.0,60.0,179.68,128.8
2016,7,17,19,15,113.5,17.5,3.05,31.5,30.0,86.21,10.04
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,24.5,10.0,8.1,0.0
2016,7,18,6,0,59.0,17.0,2.0,25.0,20.0,14.26,0.0
2016,7,18,6,15,164.5,33.5,2.15,25.5,55.5,26.11,14.98
2016,7,18,6,30,270.0,50.0,2.3,26.0,91.0,38.27,26.42
2016,7,18,6,45,357.5,60.5,2.5,26.5,138.0,45.19,32.75
2016,7,18,7,0,445.0,71.0,2.7,27.0,185.0,52.05,38.75
2016,7,18,7,15,500.0,79.5,2.75,27.5,236.5,55.85,41.95
2016,7,18,7,30,555.0,88.0,2.8,28.0,288.0,59.41,44.79
2016,7,18,7,45,359.5,139.5,2.85,28.5,277.5,94.37,73.78
2016,7,18,8,0,164.0,191.0,2.9,29.0,267.0,154.26,112.46
2016,7,18,8,15,437.5,147.5,2.9,29.5,383.5,149.36,94.9
2016,7,18,8,30,711.0,104.0,2.9,30.0,500.0,183.99,109.26
2016,7,18,8,45,427.5,199.0,2.95,30.5,443.5,239.05,163.87
2016,7,18,9,0,144.0,294.0,3.0,31.0,387.0,274.93,200.81
2016,7,18,9,15,467.0,205.0,2.95,31.5,539.0,308.88,219.52
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,388.84,276.36
2016,7,18,9,45,557.5,236.5,2.9,32.5,654.5,428.12,309.46
2016,7,18,10,0,325.0,357.0,2.9,33.0,618.0,450.29,326.5
2016,7,18,10,15,577.0,242.0,2.9,33.5,730.5,504.08,366.67
2016,7,18,10,30,829.0,127.0,2.9,34.0,843.0,590.41,430.14
2016,7,18,10,45,835.0,129.0,2.9,34.5,871.5,635.65,461.98
2016,7,18,11,0,841.0,131.0,2.9,35.0,900.0,679.83,492.39
2016,7,18,11,15,516.5,305.5,2.9,35.0,781.5,637.75,458.57
2016,7,18,11,30,192.0,480.0,2.9,35.0,663.0,575.45,409.31
2016,7,18,11,45,266.5,467.0,2.9,35.5,725.0,633.38,449.51
2016,7,18,12,0,341.0,454.0,2.9,36.0,787.0,699.22,493.67
2016,7,18,12,15,318.5,467.5,2.9,36.0,780.0,709.75,499.68
2016,7,18,12,30,296.0,481.0,2.9,36.0,773.0,718.58,504.85
2016,7,18,12,45,196.0,484.0,2.95,36.0,677.5,642.38,452.57
2016,7,18,13,0,96.0,487.0,3.0,36.0,582.0,556.85,393.23
2016,7,18,13,15,469.0,314.5,3.05,36.0,769.5,770.08,547.71
2016,7,18,13,30,842.0,142.0,3.1,36.0,957.0,962.86,675.18
2016,7,18,13,45,840.0,140.0,3.15,36.0,939.5,972.42,680.42
2016,7,18,14,0,838.0,138.0,3.2,36.0,922.0,978.88,685.31
2016,7,18,14,15,483.0,289.5,3.25,36.0,739.0,799.62,567.77
2016,7,18,14,30,128.0,441.0,3.3,36.0,556.0,584.76,415.42
2016,7,18,14,45,461.0,291.0,3.35,36.0,681.0,787.83,563.99
2016,7,18,15,0,794.0,141.0,3.4,36.0,806.0,958.68,678.86
2016,7,18,15,15,438.0,247.0,3.45,36.0,611.5,718.66,518.53
2016,7,18,15,30,82.0,353.0,3.5,36.0,417.0,444.2,321.4
2016,7,18,15,45,410.0,242.0,3.55,36.0,530.5,680.18,497.28
2016,7,18,16,0,738.0,131.0,3.6,36.0,644.0,859.78,622.28
2016,7,18,16,15,718.5,127.0,3.65,35.5,596.5,827.16,602.64
2016,7,18,16,30,699.0,123.0,3.7,35.0,549.0,788.61,580.17
2016,7,18,16,45,672.0,119.0,3.8,35.0,498.5,742.27,551.01
2016,7,18,17,0,645.0,115.0,3.9,35.0,448.0,695.34,520.93
2016,7,18,17,15,481.0,133.5,3.9,34.5,366.5,558.95,425.37
2016,7,18,17,30,317.0,152.0,3.9,34.0,285.0,427.31,328.23
2016,7,18,17,45,292.0,133.5,3.95,33.5,242.0,377.21,292.13
2016,7,18,18,0,267.0,115.0,4.0,33.0,199.0,328.33,255.48
2016,7,18,18,15,230.0,95.5,3.9,32.5,158.0,271.94,211.54
2016,7,18,18,30,193.0,76.0,3.8,32.0,117.0,218.24,168.35
2016,7,18,18,45,141.0,56.5,3.75,32.0,81.5,159.3,119.64
2016,7,18,19,0,89.0,37.0,3.7,32.0,46.0,104.61,72.9
2016,7,18,19,15,44.5,18.5,3.7,31.5,23.0,49.87,0.14
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.53,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,17.84,0.0
2016,7,19,6,15,167.0,31.5,1.35,26.0,56.5,24.52,13.58
2016,7,19,6,30,334.0,43.0,1.3,26.0,93.0,33.39,22.34
2016,7,19,6,45,423.5,51.0,1.3,26.5,141.0,37.78,26.49
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,42.02,30.25
2016,7,19,7,15,564.5,65.5,1.3,27.5,241.0,44.74,32.54
2016,7,19,7,30,616.0,72.0,1.3,28.0,293.0,47.29,34.57
2016,7,19,7,45,658.5,75.0,1.3,28.5,346.5,47.11,34.23
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,86.33,44.76
2016,7,19,8,15,727.0,82.0,1.35,29.5,452.0,131.78,69.67
2016,7,19,8,30,753.0,86.0,1.4,30.0,504.0,180.29,104.29
2016,7,19,8,45,775.0,88.0,1.5,31.0,554.5,229.26,142.92
2016,7,19,9,0,797.0,90.0,1.6,32.0,605.0,287.18,189.55
2016,7,19,9,15,812.0,92.5,1.75,32.5,650.5,338.29,231.77
2016,7,19,9,30,827.0,95.0,1.9,33.0,696.0,390.4,274.16
2016,7,19,9,45,839.0,96.5,2.1,33.5,737.5,441.23,314.81
2016,7,19,10,0,851.0,98.0,2.3,34.0,779.0,492.31,354.57
2016,7,19,10,15,859.5,99.5,2.45,34.5,814.5,541.6,391.85
2016,7,19,10,30,868.0,101.0,2.6,35.0,850.0,590.38,427.7
2016,7,19,10,45,874.5,102.5,2.8,35.5,878.5,637.19,461.43
2016,7,19,11,0,881.0,104.0,3.0,36.0,907.0,682.89,493.59
2016,7,19,11,15,885.5,104.5,3.15,36.0,929.0,725.0,522.84
2016,7,19,11,30,890.0,105.0,3.3,36.0,951.0,765.46,549.67
2016,7,19,11,45,890.5,107.5,3.45,36.5,964.5,802.69,573.08
2016,7,19,12,0,891.0,110.0,3.6,37.0,978.0,837.71,594.89
2016,7,19,12,15,892.0,110.0,3.75,37.0,984.0,868.6,615.19
2016,7,19,12,30,893.0,110.0,3.9,37.0,990.0,897.09,633.99
2016,7,19,12,45,586.0,297.0,4.05,37.5,874.0,826.6,584.96
2016,7,19,13,0,279.0,484.0,4.2,38.0,758.0,734.6,515.12
2016,7,19,13,15,582.5,297.0,4.25,38.0,862.5,860.64,608.15
2016,7,19,13,30,886.0,110.0,4.3,38.0,967.0,974.18,683.11
2016,7,19,13,45,603.5,277.5,4.4,38.0,856.5,890.85,628.48
2016,7,19,14,0,321.0,445.0,4.5,38.0,746.0,780.16,548.66
2016,7,19,14,15,593.5,277.0,4.55,37.5,814.0,899.26,638.02
2016,7,19,14,30,866.0,109.0,4.6,37.0,882.0,988.12,698.62
2016,7,19,14,45,857.0,108.0,4.65,37.0,850.0,978.82,693.3
2016,7,19,15,0,848.0,107.0,4.7,37.0,818.0,966.45,686.75
2016,7,19,15,15,604.5,218.0,4.7,36.5,713.0,856.58,617.45
2016,7,19,15,30,361.0,329.0,4.7,36.0,608.0,717.51,519.89
2016,7,19,15,45,325.5,316.5,4.75,36.0,557.0,667.77,487.21
2016,7,19,16,0,290.0,304.0,4.8,36.0,506.0,617.94,453.58
2016,7,19,16,15,299.5,278.0,4.8,35.5,473.0,594.13,439.9
2016,7,19,16,30,309.0,252.0,4.8,35.0,440.0,568.37,424.54
2016,7,19,16,45,365.5,215.0,4.8,35.0,418.0,568.1,427.61
2016,7,19,17,0,422.0,178.0,4.8,35.0,396.0,577.0,436.75
2016,7,19,17,15,369.0,165.0,4.7,34.5,340.0,507.01,386.94
2016,7,19,17,30,316.0,152.0,4.6,34.0,284.0,426.48,328.59
2016,7,19,17,45,295.5,131.5,4.6,33.5,241.0,377.11,292.75
2016,7,19,18,0,275.0,111.0,4.6,33.0,198.0,328.43,256.18
2016,7,19,18,15,242.5,92.0,4.35,32.5,157.5,275.06,214.36
2016,7,19,18,30,210.0,73.0,4.1,32.0,117.0,223.94,173.03
2016,7,19,18,45,155.5,54.0,3.95,31.5,81.5,163.35,123.1
2016,7,19,19,0,101.0,35.0,3.8,31.0,46.0,107.2,74.94
2016,7,19,19,15,50.5,17.5,3.7,30.5,23.0,50.69,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.0,8.0,1.45,24.5,9.0,7.63,0.0
2016,7,20,6,0,56.0,16.0,1.7,25.0,18.0,13.44,0.0
2016,7,20,6,15,166.0,32.0,1.75,25.5,53.5,24.97,13.82
2016,7,20,6,30,276.0,48.0,1.8,26.0,89.0,36.78,25.13
2016,7,20,6,45,373.5,57.0,1.85,26.5,137.0,42.61,30.55
2016,7,20,7,0,471.0,66.0,1.9,27.0,185.0,47.96,35.27
2016,7,20,7,15,526.0,74.0,1.9,27.5,237.0,51.56,38.32
2016,7,20,7,30,581.0,82.0,1.9,28.0,289.0,54.93,41.02
2016,7,20,7,45,627.5,85.5,1.9,28.5,343.0,54.65,40.57
2016,7,20,8,0,674.0,89.0,1.9,29.0,397.0,86.94,46.46
2016,7,20,8,15,702.0,93.5,1.95,29.5,449.5,131.84,70.94
2016,7,20,8,30,730.0,98.0,2.0,30.0,502.0,184.97,108.98
2016,7,20,8,45,752.5,100.5,2.05,31.0,552.5,233.21,146.89
2016,7,20,9,0,775.0,103.0,2.1,32.0,603.0,283.82,188.0
2016,7,20,9,15,493.0,220.0,2.2,32.5,547.0,327.26,230.55
2016,7,20,9,30,211.0,337.0,2.3,33.0,491.0,355.72,257.1
2016,7,20,9,45,522.5,224.5,2.45,33.5,634.5,402.13,289.34
2016,7,20,10,0,834.0,112.0,2.6,34.0,778.0,494.62,356.91
2016,7,20,10,15,549.0,261.0,2.75,34.5,708.0,505.48,365.19
2016,7,20,10,30,264.0,410.0,2.9,35.0,638.0,498.1,357.84
2016,7,20,10,45,565.0,263.5,3.05,35.5,772.5,575.13,415.81
2016,7,20,11,0,866.0,117.0,3.2,36.0,907.0,683.11,494.45
2016,7,20,11,15,532.0,297.5,3.3,36.0,787.0,640.91,460.43
2016,7,20,11,30,198.0,478.0,3.4,36.0,667.0,577.81,410.69
2016,7,20,11,45,525.0,309.5,3.5,36.5,819.0,697.21,499.26
2016,7,20,12,0,852.0,141.0,3.6,37.0,971.0,832.2,592.01
2016,7,20,12,15,635.0,285.5,3.65,37.0,906.5,813.4,576.61
2016,7,20,12,30,418.0,430.0,3.7,37.0,842.0,779.88,548.75
2016,7,20,12,45,636.5,285.0,3.8,37.0,911.0,861.28,609.32
2016,7,20,13,0,855.0,140.0,3.9,37.0,980.0,936.74,659.53
2016,7,20,13,15,852.5,139.5,3.95,37.0,970.0,953.33,670.05
2016,7,20,13,30,850.0,139.0,4.0,37.0,960.0,966.98,679.19
2016,7,20,13,45,844.5,139.0,4.05,37.5,942.0,975.14,683.56
2016,7,20,14,0,839.0,139.0,4.1,38.0,924.0,980.18,686.08
2016,7,20,14,15,590.5,273.5,4.1,37.5,819.0,892.54,630.53
2016,7,20,14,30,342.0,408.0,4.1,37.0,714.0,776.03,549.25
2016,7,20,14,45,339.0,392.0,4.2,37.0,685.5,760.46,540.93
2016,7,20,15,0,336.0,376.0,4.3,37.0,657.0,743.18,530.9
2016,7,20,15,15,535.5,266.5,4.3,37.0,690.5,835.71,599.77
2016,7,20,15,30,735.0,157.0,4.3,37.0,724.0,911.73,652.96
2016,7,20,15,45,678.0,174.0,4.3,37.0,673.0,867.39,624.87
2016,7,20,16,0,621.0,191.0,4.3,37.0,622.0,821.85,596.46
2016,7,20,16,15,560.5,193.0,4.25,36.5,561.0,750.86,550.79
2016,7,20,16,30,500.0,195.0,4.2,36.0,500.0,687.23,508.73
2016,7,20,16,45,523.0,169.0,4.2,36.0,462.0,664.75,495.81
2016,7,20,17,0,546.0,143.0,4.2,36.0,424.0,638.54,479.85
2016,7,20,17,15,524.0,130.0,4.1,35.5,375.0,588.53,446.26
2016,7,20,17,30,502.0,117.0,4.0,35.0,326.0,538.49,411.85
2016,7,20,17,45,449.0,110.0,3.95,34.5,276.5,473.93,365.17
2016,7,20,18,0,396.0,103.0,3.9,34.0,227.0,412.71,319.49
2016,7,20,18,15,348.5,88.0,3.6,33.5,181.5,348.76,270.13
2016,7,20,18,30,301.0,73.0,3.3,33.0,136.0,288.47,221.88
2016,7,20,18,45,216.5,56.0,3.0,32.5,94.0,209.81,157.92
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,129.96,90.95
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,61.0,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,24.5,9.5,7.15,0.0
2016,7,21,6,0,95.0,15.0,2.5,25.0,19.0,14.3,0.0
2016,7,21,6,15,218.0,29.0,2.6,25.5,55.5,22.61,11.84
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,33.62,22.46
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,37.99,26.62
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,42.22,30.39
2016,7,21,7,15,576.5,65.5,2.8,28.0,243.0,44.93,32.62
2016,7,21,7,30,629.0,72.0,2.7,29.0,296.0,47.49,34.58
2016,7,21,7,45,669.5,76.0,2.6,30.0,350.0,48.0,34.75
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,85.68,44.71
2016,7,21,8,15,736.5,84.0,2.3,31.5,457.0,131.68,69.08
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,180.81,103.57
2016,7,21,8,45,783.0,91.0,1.9,33.0,560.5,230.76,142.56
2016,7,21,9,0,803.0,94.0,1.7,34.0,611.0,282.77,184.38
2016,7,21,9,15,817.5,96.5,1.7,34.5,657.0,340.82,231.18
2016,7,21,9,30,832.0,99.0,1.7,35.0,703.0,393.17,273.06
2016,7,21,9,45,843.0,101.5,1.75,35.5,744.5,444.78,313.49
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,496.56,352.8
2016,7,21,10,15,862.5,106.0,1.95,36.0,821.5,546.57,390.86
2016,7,21,10,30,871.0,108.0,2.1,36.0,857.0,596.07,427.65
2016,7,21,10,45,876.0,110.0,2.25,36.5,886.0,642.67,460.7
2016,7,21,11,0,881.0,112.0,2.4,37.0,915.0,688.03,492.09
