Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,15,885.5,113.0,2.45,37.0,936.5,730.75,521.2
2016,7,21,11,30,890.0,114.0,2.5,37.0,958.0,771.82,547.54
2016,7,21,11,45,891.0,115.5,2.65,37.5,972.0,808.75,570.46
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,843.48,591.84
2016,7,21,12,15,893.0,117.5,2.9,38.0,992.0,875.03,612.05
2016,7,21,12,30,894.0,118.0,3.0,38.0,998.0,904.2,630.78
2016,7,21,12,45,893.5,118.0,3.1,38.5,996.0,929.08,645.48
2016,7,21,13,0,893.0,118.0,3.2,39.0,994.0,951.28,658.54
2016,7,21,13,15,891.0,117.5,3.25,39.0,984.5,968.73,669.75
2016,7,21,13,30,889.0,117.0,3.3,39.0,975.0,983.11,679.19
2016,7,21,13,45,888.0,114.0,3.4,39.0,958.0,992.84,686.22
2016,7,21,14,0,887.0,111.0,3.5,39.0,941.0,999.28,691.37
2016,7,21,14,15,882.0,110.0,3.55,39.0,915.5,1000.48,693.1
2016,7,21,14,30,877.0,109.0,3.6,39.0,890.0,998.42,692.96
2016,7,21,14,45,870.5,106.5,3.65,39.0,858.5,990.02,689.02
2016,7,21,15,0,864.0,104.0,3.7,39.0,827.0,978.42,683.23
2016,7,21,15,15,854.5,102.5,3.7,38.5,788.5,961.87,675.55
2016,7,21,15,30,845.0,101.0,3.7,38.0,750.0,942.43,666.11
2016,7,21,15,45,502.5,211.0,3.7,38.0,591.0,733.74,529.48
2016,7,21,16,0,160.0,321.0,3.7,38.0,432.0,500.91,362.77
2016,7,21,16,15,473.5,205.5,3.65,37.5,499.5,685.23,502.01
2016,7,21,16,30,787.0,90.0,3.6,37.0,567.0,822.84,598.92
2016,7,21,16,45,765.0,86.5,3.6,37.0,516.0,778.58,570.27
2016,7,21,17,0,743.0,83.0,3.6,37.0,465.0,733.23,541.64
2016,7,21,17,15,713.5,79.0,3.5,36.5,411.5,680.49,508.06
2016,7,21,17,30,684.0,75.0,3.4,36.0,358.0,627.76,473.66
2016,7,21,17,45,642.5,69.5,3.35,35.5,304.5,568.43,433.55
2016,7,21,18,0,601.0,64.0,3.3,35.0,251.0,507.73,390.07
2016,7,21,18,15,540.0,57.0,2.9,34.0,200.0,434.99,335.19
2016,7,21,18,30,479.0,50.0,2.5,33.0,149.0,366.67,281.31
2016,7,21,18,45,384.0,40.0,2.15,32.5,104.0,281.24,211.86
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,204.98,144.65
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,97.13,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,13.34,0.0
2016,7,22,6,15,242.0,27.0,2.35,25.5,55.5,21.39,10.75
2016,7,22,6,30,369.0,40.0,2.3,26.0,92.0,30.96,20.22
2016,7,22,6,45,453.5,48.0,2.3,27.0,140.5,35.5,24.44
2016,7,22,7,0,538.0,56.0,2.3,28.0,189.0,39.85,28.25
2016,7,22,7,15,589.5,62.0,2.15,29.0,242.0,42.3,30.26
2016,7,22,7,30,641.0,68.0,2.0,30.0,295.0,44.61,32.02
2016,7,22,7,45,680.0,72.0,1.9,31.0,349.0,50.03,36.28
2016,7,22,8,0,719.0,76.0,1.8,32.0,403.0,81.58,41.61
2016,7,22,8,15,744.5,79.5,1.85,32.5,455.5,127.6,65.45
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,176.63,99.6
2016,7,22,8,45,791.0,85.5,2.0,33.5,558.5,226.79,138.95
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,285.82,186.58
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.5,337.68,229.26
2016,7,22,9,30,841.0,93.0,2.3,35.0,702.0,390.5,272.05
2016,7,22,9,45,852.5,94.5,2.4,35.5,743.5,441.97,312.92
2016,7,22,10,0,864.0,96.0,2.5,36.0,785.0,493.64,352.75
2016,7,22,10,15,872.5,97.5,2.55,36.5,820.5,543.72,390.15
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,593.27,426.01
2016,7,22,10,45,887.0,100.0,2.65,37.5,885.0,640.1,458.97
2016,7,22,11,0,893.0,101.0,2.7,38.0,914.0,685.74,490.2
2016,7,22,11,15,897.0,102.0,2.75,38.0,936.0,728.59,519.15
2016,7,22,11,30,901.0,103.0,2.8,38.0,958.0,769.7,545.56
2016,7,22,11,45,898.0,107.5,2.85,38.5,970.5,806.52,567.83
2016,7,22,12,0,895.0,112.0,2.9,39.0,983.0,840.86,588.33
2016,7,22,12,15,896.5,112.5,2.95,39.0,989.5,872.93,608.51
2016,7,22,12,30,898.0,113.0,3.0,39.0,996.0,902.62,627.18
2016,7,22,12,45,897.5,113.0,3.05,39.5,994.5,927.57,641.53
2016,7,22,13,0,897.0,113.0,3.1,40.0,993.0,949.8,654.2
2016,7,22,13,15,895.0,112.5,3.15,40.0,983.0,967.26,665.36
2016,7,22,13,30,893.0,112.0,3.2,40.0,973.0,981.65,674.76
2016,7,22,13,45,889.5,111.5,3.25,40.0,955.5,991.39,681.43
2016,7,22,14,0,886.0,111.0,3.3,40.0,938.0,997.88,686.25
2016,7,22,14,15,880.5,109.5,3.3,40.0,913.0,998.07,687.01
2016,7,22,14,30,875.0,108.0,3.3,40.0,888.0,994.98,685.92
2016,7,22,14,45,860.5,111.0,3.35,40.0,854.5,984.48,680.76
2016,7,22,15,0,846.0,114.0,3.4,40.0,821.0,971.03,673.9
2016,7,22,15,15,836.0,112.0,3.4,39.5,783.0,953.75,665.84
2016,7,22,15,30,826.0,110.0,3.4,39.0,745.0,933.64,656.04
2016,7,22,15,45,812.5,107.5,3.4,39.0,701.5,906.94,640.68
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,885.95,629.04
2016,7,22,16,15,782.0,102.0,3.4,38.5,610.0,850.74,609.4
2016,7,22,16,30,765.0,99.0,3.4,38.0,562.0,813.67,588.35
2016,7,22,16,45,741.0,95.5,3.4,38.0,510.5,768.34,560.25
2016,7,22,17,0,717.0,92.0,3.4,38.0,459.0,722.06,531.11
2016,7,22,17,15,686.0,87.0,3.3,37.5,406.0,671.41,499.07
2016,7,22,17,30,655.0,82.0,3.2,37.0,353.0,617.6,464.0
2016,7,22,17,45,610.5,76.0,3.15,36.5,299.5,553.45,420.53
2016,7,22,18,0,566.0,70.0,3.1,36.0,246.0,491.37,375.69
2016,7,22,18,15,503.5,62.0,2.75,35.0,195.5,417.9,320.54
2016,7,22,18,30,441.0,54.0,2.4,34.0,145.0,348.95,266.47
2016,7,22,18,45,343.5,43.0,2.05,33.5,100.5,262.73,196.78
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,184.56,128.72
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,86.25,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,7.0,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,76.0,14.0,2.6,25.0,16.0,13.34,0.0
2016,7,23,6,15,188.0,29.0,2.6,25.5,51.5,22.65,11.53
2016,7,23,6,30,300.0,44.0,2.6,26.0,87.0,33.75,22.51
2016,7,23,6,45,386.5,54.5,2.65,27.0,134.5,41.26,29.29
2016,7,23,7,0,473.0,65.0,2.7,28.0,182.0,47.42,34.64
2016,7,23,7,15,527.0,73.0,2.55,28.5,234.0,51.04,37.71
2016,7,23,7,30,581.0,81.0,2.4,29.0,286.0,54.44,40.44
2016,7,23,7,45,626.0,85.0,2.3,30.0,340.0,54.54,40.22
2016,7,23,8,0,671.0,89.0,2.2,31.0,394.0,82.91,44.56
2016,7,23,8,15,698.5,94.0,2.2,31.5,446.5,127.99,68.02
2016,7,23,8,30,726.0,99.0,2.2,32.0,499.0,181.37,105.49
2016,7,23,8,45,751.5,100.5,2.2,33.0,550.0,229.26,142.49
2016,7,23,9,0,777.0,102.0,2.2,34.0,601.0,279.86,183.13
2016,7,23,9,15,793.0,105.0,2.25,34.5,647.0,331.16,225.17
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,383.71,267.52
2016,7,23,9,45,824.0,108.5,2.35,35.5,735.5,440.18,311.6
2016,7,23,10,0,839.0,109.0,2.4,36.0,778.0,491.4,350.81
2016,7,23,10,15,848.0,111.0,2.45,36.0,813.5,541.06,388.59
2016,7,23,10,30,857.0,113.0,2.5,36.0,849.0,590.28,425.07
2016,7,23,10,45,866.0,113.0,2.65,36.5,878.5,637.17,458.54
2016,7,23,11,0,875.0,113.0,2.8,37.0,908.0,683.17,490.59
2016,7,23,11,15,879.5,114.0,2.9,37.5,930.0,725.76,519.09
2016,7,23,11,30,884.0,115.0,3.0,38.0,952.0,766.69,544.63
2016,7,23,11,45,887.0,115.5,3.1,38.5,966.5,804.21,567.7
2016,7,23,12,0,890.0,116.0,3.2,39.0,981.0,839.66,589.26
2016,7,23,12,15,891.5,116.0,3.25,39.0,987.5,871.2,609.21
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,900.38,627.64
2016,7,23,12,45,893.0,115.5,3.4,39.0,992.0,925.26,643.69
2016,7,23,13,0,893.0,115.0,3.5,39.0,990.0,947.46,658.13
2016,7,23,13,15,890.5,115.0,3.55,39.0,980.5,964.91,669.39
2016,7,23,13,30,888.0,115.0,3.6,39.0,971.0,979.29,678.86
2016,7,23,13,45,884.5,114.0,3.65,39.5,953.0,988.54,683.82
2016,7,23,14,0,881.0,113.0,3.7,40.0,935.0,994.54,686.9
2016,7,23,14,15,875.5,112.0,3.7,40.0,910.0,995.27,688.0
2016,7,23,14,30,870.0,111.0,3.7,40.0,885.0,992.74,687.25
2016,7,23,14,45,855.0,114.0,3.7,40.0,851.0,981.8,681.41
2016,7,23,15,0,840.0,117.0,3.7,40.0,817.0,967.92,673.9
2016,7,23,15,15,829.5,114.5,3.7,39.5,779.0,949.71,665.18
2016,7,23,15,30,819.0,112.0,3.7,39.0,741.0,928.67,654.71
2016,7,23,15,45,805.0,109.5,3.75,39.0,697.0,909.88,644.61
2016,7,23,16,0,791.0,107.0,3.8,39.0,653.0,880.39,627.58
2016,7,23,16,15,773.0,104.0,3.8,38.5,605.0,844.46,607.33
2016,7,23,16,30,755.0,101.0,3.8,38.0,557.0,806.72,585.64
2016,7,23,16,45,731.5,97.0,3.8,38.0,506.0,761.51,557.38
2016,7,23,17,0,708.0,93.0,3.8,38.0,455.0,715.33,528.06
2016,7,23,17,15,676.5,88.0,3.75,37.5,402.0,664.7,495.96
2016,7,23,17,30,645.0,83.0,3.7,37.0,349.0,610.86,460.74
2016,7,23,17,45,600.5,77.0,3.65,36.5,296.0,547.11,417.07
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,485.44,372.21
2016,7,23,18,15,493.0,62.5,3.3,35.0,192.5,411.49,316.51
2016,7,23,18,30,430.0,54.0,3.0,34.0,142.0,342.14,261.95
2016,7,23,18,45,333.0,42.5,2.75,33.5,98.0,256.21,192.26
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,178.14,123.71
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,82.86,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,12.39,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,22.67,11.35
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,34.57,23.16
2016,7,24,6,45,367.5,56.0,2.75,26.5,131.5,42.02,29.98
2016,7,24,7,0,456.0,67.0,2.8,27.0,179.0,49.25,36.34
2016,7,24,7,15,512.0,75.0,2.75,27.5,230.5,52.77,39.34
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,56.08,42.01
2016,7,24,7,45,616.0,87.0,2.65,29.0,336.5,56.09,41.7
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,82.79,45.4
2016,7,24,8,15,692.5,95.5,2.55,30.5,443.5,127.22,68.16
2016,7,24,8,30,721.0,100.0,2.5,31.0,496.0,180.16,105.26
2016,7,24,8,45,747.5,101.5,2.45,32.0,547.0,227.99,142.28
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,278.65,183.08
2016,7,24,9,15,789.5,106.0,2.35,33.5,644.5,329.68,225.06
2016,7,24,9,30,805.0,109.0,2.3,34.0,691.0,381.9,267.25
2016,7,24,9,45,819.5,110.0,2.3,34.5,732.5,438.39,311.44
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,489.61,350.67
2016,7,24,10,15,843.0,113.0,2.3,35.5,809.5,539.09,387.48
2016,7,24,10,30,852.0,115.0,2.3,36.0,845.0,588.13,422.8
2016,7,24,10,45,859.0,116.0,2.35,36.5,874.5,634.46,455.39
2016,7,24,11,0,866.0,117.0,2.4,37.0,904.0,679.74,486.39
2016,7,24,11,15,870.5,118.0,2.45,37.0,925.5,722.02,515.57
2016,7,24,11,30,875.0,119.0,2.5,37.0,947.0,762.68,541.72
2016,7,24,11,45,873.5,122.5,2.6,37.5,960.0,799.02,564.03
2016,7,24,12,0,872.0,126.0,2.7,38.0,973.0,833.07,584.71
2016,7,24,12,15,873.0,126.5,2.7,38.0,979.0,864.21,604.04
2016,7,24,12,30,874.0,127.0,2.7,38.0,985.0,893.03,621.87
2016,7,24,12,45,871.5,128.0,2.75,38.5,982.5,916.72,635.49
2016,7,24,13,0,869.0,129.0,2.8,39.0,980.0,937.73,647.47
2016,7,24,13,15,867.0,128.5,2.8,39.0,970.5,954.97,658.16
2016,7,24,13,30,865.0,128.0,2.8,39.0,961.0,969.22,667.11
2016,7,24,13,45,860.0,127.5,2.85,39.0,943.0,977.46,672.88
2016,7,24,14,0,855.0,127.0,2.9,39.0,925.0,982.5,676.86
2016,7,24,14,15,849.0,126.0,2.9,39.0,899.5,982.84,677.72
2016,7,24,14,30,843.0,125.0,2.9,39.0,874.0,980.0,676.78
2016,7,24,14,45,823.5,130.0,2.9,39.0,839.5,966.89,669.64
2016,7,24,15,0,804.0,135.0,2.9,39.0,805.0,960.05,666.58
2016,7,24,15,15,793.0,132.0,2.9,38.5,767.0,941.38,657.59
2016,7,24,15,30,782.0,129.0,2.9,38.0,729.0,919.94,646.96
2016,7,24,15,45,764.0,127.5,2.9,38.0,685.0,890.89,630.14
2016,7,24,16,0,746.0,126.0,2.9,38.0,641.0,859.66,611.9
2016,7,24,16,15,727.0,122.0,2.9,37.5,593.0,822.73,591.08
2016,7,24,16,30,708.0,118.0,2.9,37.0,545.0,788.57,571.83
2016,7,24,16,45,677.0,115.0,2.95,37.0,493.5,739.71,541.45
2016,7,24,17,0,646.0,112.0,3.0,37.0,442.0,690.49,510.32
2016,7,24,17,15,612.0,106.0,3.0,36.5,389.5,635.27,475.1
2016,7,24,17,30,578.0,100.0,3.0,36.0,337.0,580.59,439.06
2016,7,24,17,45,525.5,93.0,3.0,36.0,284.0,512.33,390.18
2016,7,24,18,0,473.0,86.0,3.0,36.0,231.0,442.02,338.32
2016,7,24,18,15,408.0,75.0,2.85,35.5,182.0,368.54,282.48
2016,7,24,18,30,343.0,64.0,2.7,35.0,133.0,300.42,228.64
2016,7,24,18,45,248.0,49.0,2.55,34.5,90.5,216.79,161.32
2016,7,24,19,0,153.0,34.0,2.4,34.0,48.0,142.93,97.29
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.0,66.91,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,27.0,6.0,5.72,0.0
2016,7,25,6,15,24.0,28.5,2.05,27.0,31.5,25.38,13.01
2016,7,25,6,30,48.0,51.0,2.0,27.0,57.0,42.43,29.51
2016,7,25,6,45,83.5,76.0,2.0,27.0,93.5,61.5,46.25
2016,7,25,7,0,119.0,101.0,2.0,27.0,130.0,80.0,62.27
2016,7,25,7,15,176.0,116.0,2.0,27.0,171.0,91.66,72.23
2016,7,25,7,30,233.0,131.0,2.0,27.0,212.0,97.09,76.69
2016,7,25,7,45,290.0,147.0,2.0,27.5,266.0,107.14,84.68
2016,7,25,8,0,347.0,163.0,2.0,28.0,320.0,131.69,92.03
2016,7,25,8,15,408.0,177.5,1.9,28.0,384.5,162.39,107.43
2016,7,25,8,30,469.0,192.0,1.8,28.0,449.0,207.74,137.96
2016,7,25,8,45,506.0,196.5,1.75,28.5,499.0,247.63,167.62
2016,7,25,9,0,543.0,201.0,1.7,29.0,549.0,291.52,201.68
2016,7,25,9,15,564.5,208.5,1.6,29.5,593.5,336.73,237.42
2016,7,25,9,30,586.0,216.0,1.5,30.0,638.0,382.77,273.29
2016,7,25,9,45,624.5,208.5,1.4,30.5,683.0,426.36,306.57
2016,7,25,10,0,663.0,201.0,1.3,31.0,728.0,473.5,341.61
2016,7,25,10,15,675.5,205.0,1.35,31.5,763.5,519.75,375.64
2016,7,25,10,30,688.0,209.0,1.4,32.0,799.0,566.38,408.98
2016,7,25,10,45,717.0,199.0,1.45,33.0,832.0,611.6,439.91
2016,7,25,11,0,746.0,189.0,1.5,34.0,865.0,659.61,471.82
2016,7,25,11,15,752.0,190.5,1.65,34.5,887.5,699.81,499.14
2016,7,25,11,30,758.0,192.0,1.8,35.0,910.0,738.91,525.28
2016,7,25,11,45,784.5,177.5,1.95,35.5,930.0,778.71,551.44
2016,7,25,12,0,811.0,163.0,2.1,36.0,950.0,818.13,576.07
2016,7,25,12,15,812.5,163.0,2.2,36.5,956.5,848.79,594.58
2016,7,25,12,30,814.0,163.0,2.3,37.0,963.0,877.33,611.74
2016,7,25,12,45,819.0,159.5,2.45,37.5,963.0,903.48,627.76
2016,7,25,13,0,824.0,156.0,2.6,38.0,963.0,920.19,637.9
2016,7,25,13,15,822.0,155.5,2.7,38.0,953.5,937.03,649.2
2016,7,25,13,30,820.0,155.0,2.8,38.0,944.0,959.25,663.93
2016,7,25,13,45,818.5,152.0,2.9,38.0,927.0,968.72,670.82
2016,7,25,14,0,817.0,149.0,3.0,38.0,910.0,975.04,675.97
2016,7,25,14,15,810.5,147.5,3.1,38.0,885.0,974.81,677.2
2016,7,25,14,30,804.0,146.0,3.2,38.0,860.0,971.43,676.63
2016,7,25,14,45,776.5,155.0,3.35,38.0,824.0,955.31,668.51
2016,7,25,15,0,749.0,164.0,3.5,38.0,788.0,936.41,658.7
2016,7,25,15,15,736.5,161.0,3.6,37.5,750.0,917.01,649.61
2016,7,25,15,30,724.0,158.0,3.7,37.0,712.0,900.5,642.34
2016,7,25,15,45,695.0,160.0,3.8,37.0,666.5,866.24,622.1
2016,7,25,16,0,666.0,162.0,3.9,37.0,621.0,830.35,600.7
2016,7,25,16,15,468.5,209.5,4.0,36.5,520.5,684.31,502.68
2016,7,25,16,30,271.0,257.0,4.1,36.0,420.0,540.01,400.16
2016,7,25,16,45,146.0,220.5,4.2,35.5,307.5,371.42,278.66
2016,7,25,17,0,21.0,184.0,4.3,35.0,195.0,199.69,148.73
2016,7,25,17,15,10.5,102.5,4.25,34.5,108.0,105.39,77.19
2016,7,25,17,30,0.0,21.0,4.2,34.0,21.0,19.48,9.81
2016,7,25,17,45,0.0,17.5,4.2,33.5,17.5,16.23,7.3
2016,7,25,18,0,0.0,14.0,4.2,33.0,14.0,12.97,4.74
2016,7,25,18,15,0.0,11.0,4.05,32.0,11.0,10.19,2.52
2016,7,25,18,30,0.0,8.0,3.9,31.0,8.0,7.4,0.27
2016,7,25,18,45,0.0,5.0,3.8,30.5,5.0,4.62,0.0
2016,7,25,19,0,0.0,2.0,3.7,30.0,2.0,1.85,0.0
2016,7,25,19,15,0.0,1.0,3.6,29.5,1.0,0.95,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,6.67,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,37.5,25.27,12.78
2016,7,26,6,30,112.0,52.0,2.3,25.0,68.0,41.6,29.05
2016,7,26,6,45,174.0,74.5,2.4,25.5,111.0,58.34,43.87
2016,7,26,7,0,236.0,97.0,2.5,26.0,154.0,74.46,57.86
2016,7,26,7,15,157.5,116.0,2.5,26.0,158.5,91.56,72.48
2016,7,26,7,30,79.0,135.0,2.5,26.0,163.0,110.3,88.15
2016,7,26,7,45,39.5,133.5,2.55,26.5,147.5,111.22,88.49
2016,7,26,8,0,0.0,132.0,2.6,27.0,132.0,117.5,88.91
2016,7,26,8,15,12.5,167.0,2.6,27.0,174.0,148.11,112.19
2016,7,26,8,30,25.0,202.0,2.6,27.0,216.0,180.31,136.22
2016,7,26,8,45,292.0,197.5,2.65,27.5,382.5,212.26,149.91
2016,7,26,9,0,559.0,193.0,2.7,28.0,549.0,288.62,200.73
2016,7,26,9,15,580.0,199.5,2.7,28.0,594.0,332.52,236.72
2016,7,26,9,30,601.0,206.0,2.7,28.0,639.0,379.15,274.68
2016,7,26,9,45,625.5,206.5,2.75,28.5,681.0,424.26,310.51
2016,7,26,10,0,650.0,207.0,2.8,29.0,723.0,471.45,347.11
2016,7,26,10,15,362.5,302.5,2.8,29.0,593.0,437.73,324.1
2016,7,26,10,30,75.0,398.0,2.8,29.0,463.0,390.78,288.22
2016,7,26,10,45,391.5,304.5,2.8,29.5,658.0,500.88,371.37
2016,7,26,11,0,708.0,211.0,2.8,30.0,853.0,650.88,480.3
2016,7,26,11,15,714.5,213.0,2.8,30.0,875.0,691.3,508.27
2016,7,26,11,30,721.0,215.0,2.8,30.0,897.0,730.8,535.77
2016,7,26,11,45,737.5,207.5,2.8,30.5,914.0,768.59,560.89
2016,7,26,12,0,754.0,200.0,2.8,31.0,931.0,803.96,583.42
2016,7,26,12,15,755.5,200.5,2.8,31.0,937.0,833.71,602.62
2016,7,26,12,30,757.0,201.0,2.8,31.0,943.0,861.57,620.55
2016,7,26,12,45,759.0,199.0,2.8,31.0,942.0,885.54,635.93
2016,7,26,13,0,761.0,197.0,2.8,31.0,941.0,907.26,649.9
2016,7,26,13,15,758.5,196.5,2.8,31.0,931.5,923.68,660.51
2016,7,26,13,30,756.0,196.0,2.8,31.0,922.0,937.33,669.46
2016,7,26,13,45,755.5,191.5,2.85,31.0,906.0,946.17,675.83
2016,7,26,14,0,755.0,187.0,2.9,31.0,890.0,952.02,680.45
2016,7,26,14,15,606.5,272.0,2.9,30.5,827.0,905.31,650.85
2016,7,26,14,30,458.0,357.0,2.9,30.0,764.0,848.13,611.0
2016,7,26,14,45,500.0,327.5,2.9,30.0,756.0,863.45,623.85
2016,7,26,15,0,542.0,298.0,2.9,30.0,748.0,875.59,634.16
2016,7,26,15,15,318.5,326.5,2.85,30.0,588.0,672.67,493.65
2016,7,26,15,30,95.0,355.0,2.8,30.0,428.0,459.35,339.65
2016,7,26,15,45,363.5,270.5,2.8,30.0,524.0,651.57,485.78
2016,7,26,16,0,632.0,186.0,2.8,30.0,620.0,824.8,610.25
2016,7,26,16,15,618.5,172.0,2.75,29.5,571.0,784.69,584.31
2016,7,26,16,30,605.0,158.0,2.7,29.0,522.0,742.77,558.45
2016,7,26,16,45,425.0,183.5,2.7,29.0,428.0,595.83,453.8
2016,7,26,17,0,245.0,209.0,2.7,29.0,334.0,452.41,347.48
2016,7,26,17,15,236.0,185.0,2.6,28.5,293.5,411.38,319.23
2016,7,26,17,30,227.0,161.0,2.5,28.0,253.0,369.97,289.48
2016,7,26,17,45,334.5,125.0,2.4,28.0,238.5,395.89,312.09
2016,7,26,18,0,442.0,89.0,2.3,28.0,224.0,424.36,334.77
2016,7,26,18,15,376.5,77.0,2.1,27.5,175.5,350.84,276.63
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,282.78,221.23
2016,7,26,18,45,225.5,48.5,1.7,26.5,86.0,204.01,155.85
2016,7,26,19,0,140.0,32.0,1.5,26.0,45.0,133.89,92.1
2016,7,26,19,15,70.0,16.0,1.5,26.0,22.5,45.48,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,2.0,0.5,23.5,2.0,0.0,0.0
2016,7,27,6,0,0.0,4.0,0.6,24.0,4.0,3.81,0.0
2016,7,27,6,15,0.0,22.0,0.8,24.0,22.0,20.38,9.03
2016,7,27,6,30,0.0,40.0,1.0,24.0,40.0,36.26,24.72
2016,7,27,6,45,11.0,64.0,1.2,24.5,66.5,56.64,42.61
2016,7,27,7,0,22.0,88.0,1.4,25.0,93.0,74.1,57.77
2016,7,27,7,15,40.0,110.0,1.45,25.5,122.5,91.34,72.37
2016,7,27,7,30,58.0,132.0,1.5,26.0,152.0,108.22,86.32
2016,7,27,7,45,29.0,130.0,1.55,26.5,140.0,108.74,86.32
2016,7,27,8,0,0.0,128.0,1.6,27.0,128.0,114.29,86.26
2016,7,27,8,15,0.0,123.0,1.6,27.5,123.0,111.62,83.64
2016,7,27,8,30,0.0,118.0,1.6,28.0,118.0,108.2,80.48
2016,7,27,8,45,50.5,201.0,1.65,28.5,233.0,181.26,134.55
2016,7,27,9,0,101.0,284.0,1.7,29.0,348.0,261.38,192.74
2016,7,27,9,15,105.0,308.0,1.75,29.0,379.5,290.17,213.95
2016,7,27,9,30,109.0,332.0,1.8,29.0,411.0,319.58,235.66
2016,7,27,9,45,129.5,356.5,1.85,29.5,455.5,349.54,256.96
2016,7,27,10,0,150.0,381.0,1.9,30.0,500.0,389.43,285.25
2016,7,27,10,15,206.5,394.5,2.0,30.0,566.5,441.77,322.98
2016,7,27,10,30,263.0,408.0,2.1,30.0,633.0,493.34,360.1
2016,7,27,10,45,260.5,424.5,2.25,30.5,654.0,523.02,380.54
2016,7,27,11,0,258.0,441.0,2.4,31.0,675.0,552.41,400.57
2016,7,27,11,15,328.0,425.0,2.5,31.0,730.0,605.16,438.52
2016,7,27,11,30,398.0,409.0,2.6,31.0,785.0,662.55,479.28
2016,7,27,11,45,440.5,412.5,2.75,31.0,834.5,717.67,517.65
2016,7,27,12,0,483.0,416.0,2.9,31.0,884.0,777.97,559.05
2016,7,27,12,15,562.0,351.5,2.95,31.0,899.5,810.38,583.2
2016,7,27,12,30,641.0,287.0,3.0,31.0,915.0,841.55,606.82
2016,7,27,12,45,645.0,283.5,3.15,31.5,914.5,864.92,622.0
2016,7,27,13,0,649.0,280.0,3.3,32.0,914.0,886.37,635.9
2016,7,27,13,15,646.0,278.5,3.35,32.0,904.5,900.9,645.85
2016,7,27,13,30,643.0,277.0,3.4,32.0,895.0,912.89,654.22
2016,7,27,13,45,641.5,272.0,3.45,32.0,879.0,920.27,659.82
2016,7,27,14,0,640.0,267.0,3.5,32.0,863.0,924.92,663.76
2016,7,27,14,15,632.0,264.0,3.5,31.5,838.5,922.35,664.01
2016,7,27,14,30,624.0,261.0,3.5,31.0,814.0,917.03,662.62
2016,7,27,14,45,638.0,240.5,3.5,31.0,788.0,912.99,661.68
2016,7,27,15,0,652.0,220.0,3.5,31.0,762.0,905.65,658.13
2016,7,27,15,15,638.0,215.5,3.45,31.0,725.0,884.59,645.18
2016,7,27,15,30,624.0,211.0,3.4,31.0,688.0,861.17,630.81
2016,7,27,15,45,606.5,205.0,3.35,31.0,645.5,830.63,611.57
2016,7,27,16,0,589.0,199.0,3.3,31.0,603.0,798.19,590.86
2016,7,27,16,15,565.0,192.0,3.15,30.5,556.5,751.78,561.17
2016,7,27,16,30,541.0,185.0,3.0,30.0,510.0,710.2,534.31
2016,7,27,16,45,514.5,175.0,2.85,30.0,461.0,662.41,501.66
2016,7,27,17,0,488.0,165.0,2.7,30.0,412.0,614.5,468.48
2016,7,27,17,15,448.0,154.5,2.3,29.5,361.0,555.53,426.51
2016,7,27,17,30,408.0,144.0,1.9,29.0,310.0,498.1,384.79
2016,7,27,17,45,363.0,129.0,1.55,29.0,260.5,433.7,336.4
2016,7,27,18,0,318.0,114.0,1.2,29.0,211.0,360.68,280.63
2016,7,27,18,15,251.5,97.0,1.1,28.5,163.5,287.54,223.95
2016,7,27,18,30,185.0,80.0,1.0,28.0,116.0,220.41,170.08
2016,7,27,18,45,116.0,57.0,0.9,27.5,77.0,148.92,111.64
2016,7,27,19,0,47.0,34.0,0.8,27.0,38.0,73.91,47.76
2016,7,27,19,15,23.5,17.0,0.8,26.5,19.0,26.32,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,9.0,8.58,0.0
2016,7,28,6,15,99.0,28.5,2.4,25.0,41.0,23.48,10.79
2016,7,28,6,30,184.0,48.0,2.5,25.0,73.0,38.71,26.56
2016,7,28,6,45,186.5,68.5,2.7,25.5,103.5,54.05,40.2
2016,7,28,7,0,189.0,89.0,2.9,26.0,134.0,68.78,53.04
2016,7,28,7,15,229.5,107.0,2.95,26.0,175.5,81.27,63.79
2016,7,28,7,30,270.0,125.0,3.0,26.0,217.0,93.23,73.85
2016,7,28,7,45,207.0,155.0,3.15,26.5,233.5,112.13,89.33
2016,7,28,8,0,144.0,185.0,3.3,27.0,250.0,144.98,107.97
2016,7,28,8,15,112.5,207.5,3.25,27.5,262.5,170.13,125.48
2016,7,28,8,30,81.0,230.0,3.2,28.0,275.0,199.65,148.38
2016,7,28,8,45,400.5,176.5,3.2,28.5,427.5,209.04,142.77
2016,7,28,9,0,720.0,123.0,3.2,29.0,580.0,271.0,181.87
2016,7,28,9,15,498.5,222.5,3.1,29.0,550.5,324.43,231.78
2016,7,28,9,30,277.0,322.0,3.0,29.0,521.0,357.61,262.41
2016,7,28,9,45,534.0,226.5,2.9,29.5,639.0,402.44,294.25
2016,7,28,10,0,791.0,131.0,2.8,30.0,757.0,477.04,349.88
2016,7,28,10,15,801.0,133.5,2.75,30.5,792.5,526.28,387.29
2016,7,28,10,30,811.0,136.0,2.7,31.0,828.0,575.34,423.47
2016,7,28,10,45,820.0,136.5,2.7,31.5,857.5,623.89,458.3
2016,7,28,11,0,829.0,137.0,2.7,32.0,887.0,668.69,489.64
2016,7,28,11,15,834.0,138.5,2.75,32.0,909.0,710.52,519.4
2016,7,28,11,30,839.0,140.0,2.8,32.0,931.0,750.86,546.86
2016,7,28,11,45,844.5,139.0,2.85,32.0,946.0,787.81,571.12
2016,7,28,12,0,850.0,138.0,2.9,32.0,961.0,822.97,594.1
2016,7,28,12,15,851.5,138.5,2.95,32.0,967.5,854.13,614.38
2016,7,28,12,30,853.0,139.0,3.0,32.0,974.0,883.06,633.2
2016,7,28,12,45,603.5,294.0,3.1,32.5,884.5,836.56,599.57
2016,7,28,13,0,354.0,449.0,3.2,33.0,795.0,769.34,547.5
2016,7,28,13,15,322.0,458.0,3.25,33.0,770.5,761.45,542.35
2016,7,28,13,30,290.0,467.0,3.3,33.0,746.0,751.37,535.33
2016,7,28,13,45,366.0,428.0,3.4,33.0,773.0,796.82,568.79
2016,7,28,14,0,442.0,389.0,3.5,33.0,800.0,849.77,606.51
2016,7,28,14,15,390.0,399.0,3.55,32.5,754.0,807.45,579.23
2016,7,28,14,30,338.0,409.0,3.6,32.0,708.0,772.04,556.56
2016,7,28,14,45,421.5,358.5,3.7,32.0,717.5,816.83,590.63
2016,7,28,15,0,505.0,308.0,3.8,32.0,727.0,848.95,615.96
2016,7,28,15,15,498.5,290.0,3.8,31.5,687.0,822.72,600.83
2016,7,28,15,30,492.0,272.0,3.8,31.0,647.0,794.24,584.43
2016,7,28,15,45,396.5,284.5,3.85,31.0,575.5,712.02,527.41
2016,7,28,16,0,301.0,297.0,3.9,31.0,504.0,619.51,462.34
2016,7,28,16,15,265.0,279.0,3.85,30.5,451.0,563.08,424.03
2016,7,28,16,30,229.0,261.0,3.8,30.0,398.0,493.16,375.14
2016,7,28,16,45,219.0,236.5,3.8,30.0,357.5,453.17,347.23
2016,7,28,17,0,209.0,212.0,3.8,30.0,317.0,412.8,318.47
2016,7,28,17,15,202.5,187.0,3.65,29.5,279.0,374.32,291.14
2016,7,28,17,30,196.0,162.0,3.5,29.0,241.0,335.4,262.82
2016,7,28,17,45,180.5,138.5,3.35,28.5,202.5,291.65,229.79
2016,7,28,18,0,165.0,115.0,3.2,28.0,164.0,248.39,196.21
2016,7,28,18,15,139.5,93.0,3.0,27.5,128.5,201.54,158.53
2016,7,28,18,30,114.0,71.0,2.8,27.0,93.0,156.26,121.11
2016,7,28,18,45,74.0,50.0,2.6,27.0,62.5,106.28,78.93
2016,7,28,19,0,34.0,29.0,2.4,27.0,32.0,58.39,36.16
2016,7,28,19,15,17.0,14.5,2.4,26.5,16.0,21.11,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,8.58,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,22.7,9.91
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,35.53,24.0
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,45.66,33.26
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,55.31,41.8
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,61.45,47.18
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,67.25,52.1
2016,7,29,7,45,327.0,140.0,2.6,25.5,260.5,102.76,81.83
2016,7,29,8,0,164.0,184.0,2.7,26.0,257.0,144.49,107.75
2016,7,29,8,15,276.0,192.0,2.7,26.0,334.0,165.42,116.36
2016,7,29,8,30,388.0,200.0,2.7,26.0,411.0,198.64,135.77
2016,7,29,8,45,232.0,237.5,2.75,26.5,367.5,227.66,164.54
2016,7,29,9,0,76.0,275.0,2.8,27.0,324.0,248.07,185.64
2016,7,29,9,15,216.0,288.0,2.75,27.5,440.5,301.45,222.12
2016,7,29,9,30,356.0,301.0,2.7,28.0,557.0,369.79,270.99
2016,7,29,9,45,305.0,335.5,2.7,28.5,564.0,398.33,293.29
2016,7,29,10,0,254.0,370.0,2.7,29.0,571.0,421.83,310.87
2016,7,29,10,15,148.0,365.5,2.65,29.0,484.0,388.07,286.81
2016,7,29,10,30,42.0,361.0,2.6,29.0,397.0,341.31,252.14
2016,7,29,10,45,59.0,394.0,2.55,29.5,446.5,384.49,282.87
2016,7,29,11,0,76.0,427.0,2.5,30.0,496.0,429.8,314.33
2016,7,29,11,15,174.0,444.0,2.35,30.0,606.5,516.63,376.51
2016,7,29,11,30,272.0,461.0,2.2,30.0,717.0,612.94,443.53
2016,7,29,11,45,338.5,440.5,2.1,30.5,764.5,663.82,477.55
2016,7,29,12,0,405.0,420.0,2.0,31.0,812.0,718.13,513.48
2016,7,29,12,15,414.5,423.5,1.85,31.0,827.0,748.63,532.37
2016,7,29,12,30,424.0,427.0,1.7,31.0,842.0,779.94,551.53
2016,7,29,12,45,340.5,456.5,1.6,31.5,789.5,748.89,527.35
2016,7,29,13,0,257.0,486.0,1.5,32.0,737.0,714.4,501.32
2016,7,29,13,15,554.5,310.5,1.45,32.0,844.5,844.35,593.95
2016,7,29,13,30,852.0,135.0,1.4,32.0,952.0,960.97,668.0
2016,7,29,13,45,853.5,130.5,1.4,32.5,936.0,971.64,672.23
2016,7,29,14,0,855.0,126.0,1.4,33.0,920.0,979.11,675.83
2016,7,29,14,15,849.5,125.0,1.5,33.0,895.0,979.96,678.38
2016,7,29,14,30,844.0,124.0,1.6,33.0,870.0,977.61,679.13
2016,7,29,14,45,808.5,139.0,1.7,33.0,832.0,968.1,675.58
2016,7,29,15,0,773.0,154.0,1.8,33.0,794.0,947.73,665.37
2016,7,29,15,15,761.0,151.0,1.9,33.0,756.0,928.51,655.91
2016,7,29,15,30,749.0,148.0,2.0,33.0,718.0,906.59,644.65
2016,7,29,15,45,741.5,140.5,2.1,33.0,676.0,881.49,631.26
2016,7,29,16,0,734.0,133.0,2.2,33.0,634.0,853.79,616.06
2016,7,29,16,15,714.0,128.5,2.25,33.0,586.0,820.43,596.58
2016,7,29,16,30,694.0,124.0,2.3,33.0,538.0,780.85,572.76
2016,7,29,16,45,674.0,116.5,2.35,33.0,488.0,736.37,545.26
2016,7,29,17,0,654.0,109.0,2.4,33.0,438.0,690.86,516.53
2016,7,29,17,15,619.5,103.0,2.15,32.5,385.0,634.96,479.38
2016,7,29,17,30,585.0,97.0,1.9,32.0,332.0,579.63,441.67
2016,7,29,17,45,542.5,88.0,1.7,31.5,280.0,515.98,396.21
2016,7,29,18,0,500.0,79.0,1.5,31.0,228.0,454.3,350.6
2016,7,29,18,15,433.0,68.5,1.4,30.0,178.0,377.97,292.97
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,304.23,234.81
2016,7,29,18,45,270.5,43.5,1.25,28.0,86.0,220.34,166.44
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,145.59,95.82
2016,7,29,19,15,87.5,14.5,1.2,27.0,22.0,51.23,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,8.58,0.0
2016,7,30,6,15,113.5,27.5,2.25,24.5,40.5,22.68,9.4
2016,7,30,6,30,209.0,46.0,2.4,25.0,72.0,35.59,23.89
2016,7,30,6,45,307.0,58.5,2.6,25.5,119.0,44.18,31.84
2016,7,30,7,0,405.0,71.0,2.8,26.0,166.0,52.39,39.13
2016,7,30,7,15,465.0,80.5,2.8,26.5,217.5,58.06,44.01
2016,7,30,7,30,525.0,90.0,2.8,27.0,269.0,62.33,47.5
2016,7,30,7,45,577.0,94.5,2.85,27.5,323.5,62.31,47.25
2016,7,30,8,0,629.0,99.0,2.9,28.0,378.0,79.84,47.92
2016,7,30,8,15,659.5,104.5,2.85,28.5,430.5,123.28,68.24
2016,7,30,8,30,690.0,110.0,2.8,29.0,483.0,170.37,99.89
2016,7,30,8,45,718.0,112.0,2.75,29.5,534.5,217.8,136.56
2016,7,30,9,0,746.0,114.0,2.7,30.0,586.0,273.1,181.35
2016,7,30,9,15,763.0,117.5,2.65,30.5,633.0,323.72,223.39
2016,7,30,9,30,780.0,121.0,2.6,31.0,680.0,375.75,266.0
2016,7,30,9,45,797.0,121.5,2.55,31.5,722.5,426.5,306.72
2016,7,30,10,0,814.0,122.0,2.5,32.0,765.0,478.18,346.92
2016,7,30,10,15,823.5,124.5,2.5,32.0,801.0,532.34,388.42
2016,7,30,10,30,833.0,127.0,2.5,32.0,837.0,581.52,425.38
2016,7,30,10,45,844.0,126.0,2.5,32.5,867.0,628.15,458.78
2016,7,30,11,0,855.0,125.0,2.5,33.0,897.0,674.09,490.75
2016,7,30,11,15,860.0,126.0,2.55,33.5,919.0,716.62,519.74
2016,7,30,11,30,865.0,127.0,2.6,34.0,941.0,757.58,545.84
2016,7,30,11,45,878.5,120.5,2.65,34.5,958.0,796.91,570.17
2016,7,30,12,0,892.0,114.0,2.7,35.0,975.0,834.78,593.3
2016,7,30,12,15,893.0,114.0,2.8,35.0,981.5,866.24,613.71
2016,7,30,12,30,894.0,114.0,2.9,35.0,988.0,895.25,632.6
2016,7,30,12,45,894.5,113.5,3.0,35.0,986.5,920.79,649.3
2016,7,30,13,0,895.0,113.0,3.1,35.0,985.0,943.61,664.36
2016,7,30,13,15,893.0,112.5,3.15,35.0,975.0,961.17,675.84
2016,7,30,13,30,891.0,112.0,3.2,35.0,965.0,975.63,685.51
2016,7,30,13,45,887.0,111.0,3.3,35.5,947.0,984.45,690.68
2016,7,30,14,0,883.0,110.0,3.4,36.0,929.0,989.97,693.92
2016,7,30,14,15,877.5,109.0,3.45,36.0,903.5,990.69,695.38
2016,7,30,14,30,872.0,108.0,3.5,36.0,878.0,988.12,694.94
2016,7,30,14,45,863.5,107.0,3.55,36.0,845.5,979.33,690.72
2016,7,30,15,0,855.0,106.0,3.6,36.0,813.0,967.4,684.65
2016,7,30,15,15,845.0,104.0,3.65,35.5,774.5,949.86,676.51
2016,7,30,15,30,835.0,102.0,3.7,35.0,736.0,929.43,666.54
2016,7,30,15,45,820.5,100.0,3.75,35.0,692.0,901.98,650.62
2016,7,30,16,0,806.0,98.0,3.8,35.0,648.0,872.15,633.11
2016,7,30,16,15,788.5,95.0,3.75,34.5,599.5,844.02,617.43
2016,7,30,16,30,771.0,92.0,3.7,34.0,551.0,806.16,595.03
2016,7,30,16,45,745.0,89.5,3.7,34.0,499.0,760.04,565.71
2016,7,30,17,0,719.0,87.0,3.7,34.0,447.0,713.09,535.38
2016,7,30,17,15,686.5,82.0,3.45,33.5,393.5,660.86,500.93
2016,7,30,17,30,654.0,77.0,3.2,33.0,340.0,605.87,463.69
2016,7,30,17,45,607.0,71.5,3.0,32.5,286.0,540.72,417.95
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,477.92,371.08
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,401.96,312.82
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,331.1,255.94
2016,7,30,18,45,320.5,38.5,2.1,29.5,88.0,242.32,182.61
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,162.28,104.43
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,58.87,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,8.58,0.0
2016,7,31,6,15,147.5,25.0,3.4,25.0,42.0,19.64,6.88
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,31.66,20.59
2016,7,31,6,45,377.5,49.0,3.65,25.5,123.0,37.14,25.87
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,41.39,29.76
2016,7,31,7,15,547.0,64.5,3.8,26.5,224.0,44.92,32.82
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,48.24,35.55
2016,7,31,7,45,654.5,74.0,3.85,27.5,332.0,47.27,34.56
2016,7,31,8,0,705.0,76.0,3.9,28.0,388.0,68.65,38.46
2016,7,31,8,15,732.5,80.0,3.9,28.5,441.0,114.57,59.0
