Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,30,760.0,84.0,3.9,29.0,494.0,163.77,92.02
2016,7,31,8,45,779.0,87.5,3.95,29.5,544.5,214.04,131.58
2016,7,31,9,0,798.0,91.0,4.0,30.0,595.0,266.29,175.06
2016,7,31,9,15,813.0,93.5,4.0,30.5,641.5,324.74,223.84
2016,7,31,9,30,828.0,96.0,4.0,31.0,688.0,377.45,267.84
2016,7,31,9,45,841.0,97.5,4.05,31.5,730.0,429.33,310.38
2016,7,31,10,0,854.0,99.0,4.1,32.0,772.0,481.58,352.03
2016,7,31,10,15,862.5,100.5,4.1,32.0,808.0,531.66,391.62
2016,7,31,10,30,871.0,102.0,4.1,32.0,844.0,581.22,429.79
2016,7,31,10,45,878.5,103.0,4.15,32.5,873.5,629.0,464.92
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,675.73,498.36
2016,7,31,11,15,890.0,105.0,4.2,33.5,925.0,718.76,528.0
2016,7,31,11,30,894.0,106.0,4.2,34.0,947.0,760.07,554.33
2016,7,31,11,45,899.0,105.0,4.25,34.5,961.5,798.49,578.58
2016,7,31,12,0,904.0,104.0,4.3,35.0,976.0,834.89,601.27
2016,7,31,12,15,905.0,104.0,4.35,35.0,982.5,866.66,622.02
2016,7,31,12,30,906.0,104.0,4.4,35.0,989.0,895.93,641.11
2016,7,31,12,45,904.5,104.5,4.45,35.5,987.0,920.79,655.99
2016,7,31,13,0,903.0,105.0,4.5,36.0,985.0,942.8,669.03
2016,7,31,13,15,664.5,258.0,4.55,36.0,902.0,897.17,639.41
2016,7,31,13,30,426.0,411.0,4.6,36.0,819.0,832.53,590.22
2016,7,31,13,45,656.5,258.5,4.65,36.0,873.5,920.07,656.18
2016,7,31,14,0,887.0,106.0,4.7,36.0,928.0,989.23,701.43
2016,7,31,14,15,882.0,105.0,4.7,36.0,902.5,990.4,702.45
2016,7,31,14,30,877.0,104.0,4.7,36.0,877.0,988.26,701.92
2016,7,31,14,45,854.5,111.0,4.7,36.0,841.5,974.09,693.81
2016,7,31,15,0,832.0,118.0,4.7,36.0,806.0,957.09,684.04
2016,7,31,15,15,821.5,116.0,4.7,35.5,767.5,939.45,675.33
2016,7,31,15,30,811.0,114.0,4.7,35.0,729.0,927.35,670.32
2016,7,31,15,45,793.5,113.0,4.75,35.0,684.5,898.74,653.21
2016,7,31,16,0,776.0,112.0,4.8,35.0,640.0,867.87,634.8
2016,7,31,16,15,757.5,108.5,4.8,34.5,591.5,831.13,613.29
2016,7,31,16,30,739.0,105.0,4.8,34.0,543.0,792.64,590.29
2016,7,31,16,45,710.5,102.0,4.8,34.0,491.0,748.51,561.82
2016,7,31,17,0,682.0,99.0,4.8,34.0,439.0,700.3,530.04
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.0,644.44,492.65
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,589.12,454.88
2016,7,31,17,45,563.0,81.5,4.35,32.5,279.5,521.42,405.88
2016,7,31,18,0,512.0,75.0,4.2,32.0,226.0,456.34,356.72
2016,7,31,18,15,442.0,65.5,4.05,31.0,175.5,378.97,296.74
2016,7,31,18,30,372.0,56.0,3.9,30.0,125.0,304.23,236.4
2016,7,31,18,45,265.0,42.0,3.75,29.5,83.0,215.01,162.2
2016,7,31,19,0,158.0,28.0,3.6,29.0,41.0,134.19,83.68
2016,7,31,19,15,79.0,14.0,3.7,28.5,20.5,46.87,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.5,25.5,3.45,23.5,33.5,21.08,7.31
2016,8,1,6,30,125.0,51.0,3.6,24.0,67.0,40.76,28.16
2016,8,1,6,45,253.0,63.5,3.75,24.5,115.5,48.17,35.31
2016,8,1,7,0,381.0,76.0,3.9,25.0,164.0,56.3,42.61
2016,8,1,7,15,445.0,86.5,3.95,25.5,216.0,62.43,47.92
2016,8,1,7,30,509.0,97.0,4.0,26.0,268.0,68.24,52.74
2016,8,1,7,45,579.0,97.0,4.1,27.0,326.0,64.52,49.24
2016,8,1,8,0,649.0,97.0,4.2,28.0,384.0,76.28,46.19
2016,8,1,8,15,680.5,102.5,4.25,28.5,437.5,120.92,66.2
2016,8,1,8,30,712.0,108.0,4.3,29.0,491.0,169.32,98.39
2016,8,1,8,45,742.5,109.0,4.35,30.0,544.0,222.97,139.52
2016,8,1,9,0,773.0,110.0,4.4,31.0,597.0,274.09,180.94
2016,8,1,9,15,790.0,113.0,4.4,31.5,644.5,325.85,224.29
2016,8,1,9,30,807.0,116.0,4.4,32.0,692.0,379.0,268.3
2016,8,1,9,45,823.0,117.0,4.4,32.5,735.5,431.25,310.79
2016,8,1,10,0,839.0,118.0,4.4,33.0,779.0,489.04,356.06
2016,8,1,10,15,848.5,120.5,4.4,33.5,815.5,539.91,395.16
2016,8,1,10,30,858.0,123.0,4.4,34.0,852.0,590.39,432.81
2016,8,1,10,45,867.0,123.5,4.4,34.5,882.5,638.28,467.58
2016,8,1,11,0,876.0,124.0,4.4,35.0,913.0,685.28,500.77
2016,8,1,11,15,881.0,125.0,4.4,35.0,935.5,728.81,531.79
2016,8,1,11,30,886.0,126.0,4.4,35.0,958.0,770.71,559.86
2016,8,1,11,45,890.5,125.5,4.45,35.5,973.0,809.14,583.98
2016,8,1,12,0,895.0,125.0,4.5,36.0,988.0,845.56,606.56
2016,8,1,12,15,896.0,125.5,4.5,36.0,994.5,877.77,627.31
2016,8,1,12,30,897.0,126.0,4.5,36.0,1001.0,907.54,646.42
2016,8,1,12,45,898.0,124.5,4.5,36.5,999.5,932.92,661.3
2016,8,1,13,0,899.0,123.0,4.5,37.0,998.0,955.55,674.39
2016,8,1,13,15,897.0,122.5,4.5,37.0,987.5,973.4,685.86
2016,8,1,13,30,895.0,122.0,4.5,37.0,977.0,988.11,695.46
2016,8,1,13,45,892.0,120.5,4.5,37.0,959.0,997.65,701.88
2016,8,1,14,0,889.0,119.0,4.5,37.0,941.0,1003.86,706.36
2016,8,1,14,15,883.5,117.5,4.5,37.0,915.0,1004.26,707.29
2016,8,1,14,30,878.0,116.0,4.5,37.0,889.0,1001.31,706.29
2016,8,1,14,45,871.0,113.5,4.5,37.0,856.5,992.51,701.71
2016,8,1,15,0,864.0,111.0,4.5,37.0,824.0,980.47,695.22
2016,8,1,15,15,853.0,109.0,4.45,37.0,784.5,961.92,684.43
2016,8,1,15,30,842.0,107.0,4.4,37.0,745.0,940.47,671.88
2016,8,1,15,45,829.5,104.0,4.4,37.0,700.0,913.73,656.17
2016,8,1,16,0,817.0,101.0,4.4,37.0,655.0,892.41,644.07
2016,8,1,16,15,798.5,98.0,4.35,36.5,606.0,855.24,622.5
2016,8,1,16,30,780.0,95.0,4.3,36.0,557.0,816.22,599.5
2016,8,1,16,45,756.0,91.0,4.3,36.0,504.0,769.7,570.02
2016,8,1,17,0,732.0,87.0,4.3,36.0,451.0,722.2,539.41
2016,8,1,17,15,699.0,82.5,4.0,35.0,396.5,666.33,503.53
2016,8,1,17,30,666.0,78.0,3.7,34.0,342.0,614.62,469.63
2016,8,1,17,45,618.5,72.0,3.4,33.5,287.5,548.02,422.59
2016,8,1,18,0,571.0,66.0,3.1,33.0,233.0,483.79,374.49
2016,8,1,18,15,500.5,58.0,2.9,32.0,181.0,405.6,314.63
2016,8,1,18,30,430.0,50.0,2.7,31.0,129.0,332.72,256.19
2016,8,1,18,45,316.0,38.0,2.5,30.0,85.5,238.44,178.84
2016,8,1,19,0,202.0,26.0,2.3,29.0,42.0,150.79,91.38
2016,8,1,19,15,101.0,13.0,2.5,28.5,21.0,55.08,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.0,22.0,2.55,23.5,35.5,17.22,4.4
2016,8,2,6,30,222.0,44.0,2.8,24.0,71.0,34.14,22.65
2016,8,2,6,45,340.5,53.5,3.1,25.0,119.5,40.46,28.7
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,46.77,34.33
2016,8,2,7,15,518.5,71.5,3.45,26.5,221.0,50.84,37.86
2016,8,2,7,30,578.0,80.0,3.5,27.0,274.0,54.65,41.01
2016,8,2,7,45,636.0,81.5,3.55,28.0,330.5,52.88,39.22
2016,8,2,8,0,694.0,83.0,3.6,29.0,387.0,65.74,37.69
2016,8,2,8,15,722.0,87.0,3.55,29.5,440.5,116.52,61.24
2016,8,2,8,30,750.0,91.0,3.5,30.0,494.0,165.23,93.2
2016,8,2,8,45,776.0,92.5,3.5,30.5,546.0,214.77,131.4
2016,8,2,9,0,802.0,94.0,3.5,31.0,598.0,267.07,174.3
2016,8,2,9,15,817.5,97.0,3.45,31.5,645.5,326.38,223.36
2016,8,2,9,30,833.0,100.0,3.4,32.0,693.0,380.04,267.7
2016,8,2,9,45,846.5,100.5,3.35,32.5,735.5,431.72,309.66
2016,8,2,10,0,860.0,101.0,3.3,33.0,778.0,483.79,350.68
2016,8,2,10,15,869.0,103.0,3.25,33.5,814.0,534.97,389.74
2016,8,2,10,30,878.0,105.0,3.2,34.0,850.0,585.67,427.14
2016,8,2,10,45,885.5,105.5,3.2,34.5,880.0,633.48,461.54
2016,8,2,11,0,893.0,106.0,3.2,35.0,910.0,680.22,494.18
2016,8,2,11,15,897.0,107.0,3.2,35.5,932.0,723.67,523.56
2016,8,2,11,30,901.0,108.0,3.2,36.0,954.0,765.37,549.49
2016,8,2,11,45,903.0,109.0,3.25,36.5,968.0,803.6,573.05
2016,8,2,12,0,905.0,110.0,3.3,37.0,982.0,839.62,594.97
2016,8,2,12,15,905.5,110.0,3.35,37.0,988.0,871.15,615.1
2016,8,2,12,30,906.0,110.0,3.4,37.0,994.0,900.13,633.6
2016,8,2,12,45,906.0,110.0,3.45,37.0,992.0,926.0,650.14
2016,8,2,13,0,906.0,110.0,3.5,37.0,990.0,949.08,664.97
2016,8,2,13,15,903.5,109.5,3.55,37.0,979.5,966.37,676.22
2016,8,2,13,30,901.0,109.0,3.6,37.0,969.0,980.48,685.62
2016,8,2,13,45,897.5,108.0,3.7,37.5,950.5,989.86,691.05
2016,8,2,14,0,894.0,107.0,3.8,38.0,932.0,995.9,694.53
2016,8,2,14,15,888.0,106.0,3.85,37.5,906.5,996.13,697.11
2016,8,2,14,30,882.0,105.0,3.9,37.0,881.0,993.0,697.76
2016,8,2,14,45,874.5,103.0,3.95,37.0,848.5,984.02,693.39
2016,8,2,15,0,867.0,101.0,4.0,37.0,816.0,971.81,687.12
2016,8,2,15,15,857.0,99.5,4.0,37.0,777.0,954.59,677.48
2016,8,2,15,30,847.0,98.0,4.0,37.0,738.0,934.44,666.06
2016,8,2,15,45,834.0,95.5,4.05,37.0,693.5,907.53,650.57
2016,8,2,16,0,821.0,93.0,4.1,37.0,649.0,878.12,633.42
2016,8,2,16,15,804.0,90.0,4.05,36.5,600.0,849.79,617.75
2016,8,2,16,30,787.0,87.0,4.0,36.0,551.0,811.87,595.48
2016,8,2,16,45,763.5,83.5,4.0,35.5,499.0,766.13,567.77
2016,8,2,17,0,740.0,80.0,4.0,35.0,447.0,719.39,538.81
2016,8,2,17,15,708.0,76.0,3.8,34.5,393.0,664.66,502.88
2016,8,2,17,30,676.0,72.0,3.6,34.0,339.0,610.16,466.21
2016,8,2,17,45,630.0,66.5,3.45,33.5,284.5,548.16,423.01
2016,8,2,18,0,584.0,61.0,3.3,33.0,230.0,485.18,376.12
2016,8,2,18,15,515.5,53.5,3.0,32.0,179.0,408.43,317.0
2016,8,2,18,30,447.0,46.0,2.7,31.0,128.0,336.94,259.3
2016,8,2,18,45,333.0,35.0,2.4,30.5,84.5,243.35,181.75
2016,8,2,19,0,219.0,24.0,2.1,30.0,41.0,156.48,90.7
2016,8,2,19,15,109.5,12.0,2.2,29.5,20.5,57.53,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,25.5,36.5,14.44,2.17
2016,8,3,6,30,294.0,37.0,2.5,26.0,73.0,29.36,18.47
2016,8,3,6,45,397.5,46.0,2.65,26.5,121.0,34.79,23.72
2016,8,3,7,0,501.0,55.0,2.8,27.0,169.0,39.99,28.42
2016,8,3,7,15,559.0,62.0,2.75,27.5,222.5,43.2,31.22
2016,8,3,7,30,617.0,69.0,2.7,28.0,276.0,46.23,33.7
2016,8,3,7,45,663.0,73.0,2.7,29.0,331.5,46.81,33.95
2016,8,3,8,0,709.0,77.0,2.7,30.0,387.0,65.33,37.91
2016,8,3,8,15,737.0,81.0,2.7,30.5,440.5,111.55,56.82
2016,8,3,8,30,765.0,85.0,2.7,31.0,494.0,161.12,88.95
2016,8,3,8,45,786.0,87.5,2.7,31.5,545.5,211.37,127.59
2016,8,3,9,0,807.0,90.0,2.7,32.0,597.0,263.81,170.48
2016,8,3,9,15,822.5,93.0,2.65,32.5,644.5,323.46,219.44
2016,8,3,9,30,838.0,96.0,2.6,33.0,692.0,377.4,263.6
2016,8,3,9,45,850.0,98.0,2.6,33.5,734.0,429.96,305.88
2016,8,3,10,0,862.0,100.0,2.6,34.0,776.0,482.78,347.08
2016,8,3,10,15,870.5,101.5,2.6,34.5,812.5,533.43,385.44
2016,8,3,10,30,879.0,103.0,2.6,35.0,849.0,583.54,422.15
2016,8,3,10,45,886.0,104.0,2.65,35.5,878.5,631.55,456.45
2016,8,3,11,0,893.0,105.0,2.7,36.0,908.0,678.44,489.01
2016,8,3,11,15,897.0,106.0,2.75,36.0,930.5,721.93,519.4
2016,8,3,11,30,901.0,107.0,2.8,36.0,953.0,763.67,546.49
2016,8,3,11,45,902.5,109.0,2.85,36.5,967.0,802.42,570.26
2016,8,3,12,0,904.0,111.0,2.9,37.0,981.0,838.96,592.37
2016,8,3,12,15,905.0,111.0,2.95,37.0,987.0,870.92,612.66
2016,8,3,12,30,906.0,111.0,3.0,37.0,993.0,900.36,631.35
2016,8,3,12,45,906.0,110.5,3.1,37.5,991.0,925.8,646.5
2016,8,3,13,0,906.0,110.0,3.2,38.0,989.0,948.42,659.9
2016,8,3,13,15,904.0,109.5,3.25,38.0,979.0,966.18,671.38
2016,8,3,13,30,902.0,109.0,3.3,38.0,969.0,980.78,681.01
2016,8,3,13,45,898.5,108.0,3.4,38.0,951.0,990.17,687.89
2016,8,3,14,0,895.0,107.0,3.5,38.0,933.0,996.22,692.84
2016,8,3,14,15,889.5,105.5,3.55,38.0,907.0,996.41,693.97
2016,8,3,14,30,884.0,104.0,3.6,38.0,881.0,993.23,693.17
2016,8,3,14,45,874.0,104.5,3.65,38.0,848.0,984.44,689.0
2016,8,3,15,0,864.0,105.0,3.7,38.0,815.0,972.52,683.0
2016,8,3,15,15,853.5,103.0,3.75,37.5,776.0,954.32,674.55
2016,8,3,15,30,843.0,101.0,3.8,37.0,737.0,933.21,664.26
2016,8,3,15,45,830.5,98.0,3.9,37.0,692.5,906.29,649.09
2016,8,3,16,0,818.0,95.0,4.0,37.0,648.0,876.85,632.2
2016,8,3,16,15,800.5,92.0,4.0,36.5,599.0,848.21,616.56
2016,8,3,16,30,783.0,89.0,4.0,36.0,550.0,809.93,594.26
2016,8,3,16,45,760.0,85.5,4.0,36.0,497.5,764.73,565.73
2016,8,3,17,0,737.0,82.0,4.0,36.0,445.0,718.49,536.06
2016,8,3,17,15,705.0,77.5,3.9,35.5,391.0,663.24,500.19
2016,8,3,17,30,673.0,73.0,3.8,35.0,337.0,611.63,465.96
2016,8,3,17,45,627.0,67.5,3.7,34.5,283.0,546.51,420.67
2016,8,3,18,0,581.0,62.0,3.6,34.0,229.0,483.68,373.91
2016,8,3,18,15,512.0,54.0,3.3,33.0,177.5,406.17,314.27
2016,8,3,18,30,443.0,46.0,3.0,32.0,126.0,333.98,256.08
2016,8,3,18,45,331.0,35.0,2.7,31.5,82.5,241.8,179.57
2016,8,3,19,0,219.0,24.0,2.4,31.0,39.0,155.0,84.79
2016,8,3,19,15,109.5,12.0,2.3,30.5,19.5,57.34,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.5,17.5,2.65,24.5,36.5,13.56,1.14
2016,8,4,6,30,323.0,35.0,2.8,25.0,73.0,27.6,17.06
2016,8,4,6,45,423.0,43.5,3.0,26.0,121.5,32.7,22.0
2016,8,4,7,0,523.0,52.0,3.2,27.0,170.0,37.59,26.38
2016,8,4,7,15,580.0,58.5,3.2,27.5,223.5,40.54,28.95
2016,8,4,7,30,637.0,65.0,3.2,28.0,277.0,43.33,31.25
2016,8,4,7,45,678.5,69.0,3.25,29.0,332.0,48.6,35.46
2016,8,4,8,0,720.0,73.0,3.3,30.0,387.0,61.01,35.3
2016,8,4,8,15,747.0,76.5,3.3,30.5,440.5,107.4,53.57
2016,8,4,8,30,774.0,80.0,3.3,31.0,494.0,157.02,85.53
2016,8,4,8,45,793.0,83.5,3.3,31.5,545.0,208.19,124.97
2016,8,4,9,0,812.0,87.0,3.3,32.0,596.0,268.16,173.72
2016,8,4,9,15,827.0,89.5,3.3,32.5,643.0,320.77,217.69
2016,8,4,9,30,842.0,92.0,3.3,33.0,690.0,374.38,262.02
2016,8,4,9,45,851.5,95.5,3.3,33.5,732.0,427.37,304.98
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,480.39,346.67
2016,8,4,10,15,870.0,100.5,3.3,34.5,810.5,531.28,385.56
2016,8,4,10,30,879.0,102.0,3.3,35.0,847.0,581.68,422.86
2016,8,4,10,45,881.0,106.0,3.35,35.5,875.5,629.24,457.11
2016,8,4,11,0,883.0,110.0,3.4,36.0,904.0,675.28,489.33
2016,8,4,11,15,887.5,111.0,3.45,36.0,926.0,718.77,520.13
2016,8,4,11,30,892.0,112.0,3.5,36.0,948.0,760.57,547.67
2016,8,4,11,45,893.0,114.0,3.6,36.5,961.5,798.68,571.51
2016,8,4,12,0,894.0,116.0,3.7,37.0,975.0,834.55,593.7
2016,8,4,12,15,895.0,116.0,3.75,37.0,981.5,866.28,614.1
2016,8,4,12,30,896.0,116.0,3.8,37.0,988.0,895.51,632.89
2016,8,4,12,45,890.5,119.5,3.9,37.5,984.5,919.56,647.27
2016,8,4,13,0,885.0,123.0,4.0,38.0,981.0,940.67,659.81
2016,8,4,13,15,642.5,268.5,4.05,38.0,888.0,884.66,623.36
2016,8,4,13,30,400.0,414.0,4.1,38.0,795.0,803.32,564.22
2016,8,4,13,45,631.5,270.0,4.15,38.0,858.0,905.24,638.62
2016,8,4,14,0,863.0,126.0,4.2,38.0,921.0,983.42,689.66
2016,8,4,14,15,857.0,124.5,4.2,38.0,895.5,983.27,689.75
2016,8,4,14,30,851.0,123.0,4.2,38.0,870.0,979.85,688.44
2016,8,4,14,45,842.0,122.0,4.25,38.0,837.0,970.78,683.97
2016,8,4,15,0,833.0,121.0,4.3,38.0,804.0,958.63,677.67
2016,8,4,15,15,822.0,118.5,4.3,37.5,765.0,939.92,668.42
2016,8,4,15,30,811.0,116.0,4.3,37.0,726.0,926.8,662.86
2016,8,4,15,45,799.5,112.0,4.3,37.0,682.0,900.34,647.25
2016,8,4,16,0,788.0,108.0,4.3,37.0,638.0,871.33,630.03
2016,8,4,16,15,769.0,104.5,4.2,36.5,589.5,833.77,607.89
2016,8,4,16,30,750.0,101.0,4.1,36.0,541.0,794.43,584.33
2016,8,4,16,45,730.5,95.0,4.1,36.0,489.5,750.21,556.29
2016,8,4,17,0,711.0,89.0,4.1,36.0,438.0,704.75,526.98
2016,8,4,17,15,677.5,84.0,3.95,35.5,384.0,652.34,492.76
2016,8,4,17,30,644.0,79.0,3.8,35.0,330.0,596.95,455.5
2016,8,4,17,45,603.5,71.5,3.7,34.5,277.0,534.32,411.47
2016,8,4,18,0,563.0,64.0,3.6,34.0,224.0,473.53,366.16
2016,8,4,18,15,493.0,55.5,3.25,33.0,173.0,395.63,306.01
2016,8,4,18,30,423.0,47.0,2.9,32.0,122.0,323.14,247.46
2016,8,4,18,45,316.0,35.0,2.6,31.5,79.5,233.5,172.81
2016,8,4,19,0,209.0,23.0,2.3,31.0,37.0,147.84,75.07
2016,8,4,19,15,104.5,11.5,2.4,30.5,18.5,54.58,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.5,18.0,2.35,25.5,35.5,14.08,0.68
2016,8,5,6,30,305.0,36.0,2.5,26.0,71.0,28.65,17.77
2016,8,5,6,45,401.0,46.0,2.65,26.5,119.0,35.0,23.86
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,41.04,29.29
2016,8,5,7,15,556.5,63.5,2.8,27.5,220.5,44.59,32.39
2016,8,5,7,30,616.0,71.0,2.8,28.0,274.0,47.94,35.16
2016,8,5,7,45,658.5,76.0,2.8,28.5,329.5,49.14,36.0
2016,8,5,8,0,701.0,81.0,2.8,29.0,385.0,60.24,35.98
2016,8,5,8,15,730.0,85.0,2.75,29.5,439.5,111.43,57.89
2016,8,5,8,30,759.0,89.0,2.7,30.0,494.0,160.76,89.39
2016,8,5,8,45,780.5,92.5,2.65,30.5,545.5,211.63,128.32
2016,8,5,9,0,802.0,96.0,2.6,31.0,597.0,264.77,171.69
2016,8,5,9,15,817.5,99.0,2.55,31.5,644.5,317.8,215.87
2016,8,5,9,30,833.0,102.0,2.5,32.0,692.0,378.02,264.77
2016,8,5,9,45,845.0,104.0,2.45,32.5,734.5,430.48,306.97
2016,8,5,10,0,857.0,106.0,2.4,33.0,777.0,483.19,348.06
2016,8,5,10,15,865.5,108.0,2.4,33.0,813.0,534.15,387.49
2016,8,5,10,30,874.0,110.0,2.4,33.0,849.0,584.58,425.39
2016,8,5,10,45,880.0,111.5,2.4,33.5,878.5,632.33,459.48
2016,8,5,11,0,886.0,113.0,2.4,34.0,908.0,678.88,491.71
2016,8,5,11,15,890.0,114.0,2.45,34.0,930.0,722.22,522.21
2016,8,5,11,30,894.0,115.0,2.5,34.0,952.0,763.82,549.53
2016,8,5,11,45,891.0,119.5,2.55,34.5,964.5,801.18,572.47
2016,8,5,12,0,888.0,124.0,2.6,35.0,977.0,836.04,593.62
2016,8,5,12,15,888.5,124.5,2.65,35.0,982.5,867.72,613.83
2016,8,5,12,30,889.0,125.0,2.7,35.0,988.0,896.92,632.45
2016,8,5,12,45,886.5,125.5,2.8,35.5,985.0,920.84,646.77
2016,8,5,13,0,884.0,126.0,2.9,36.0,982.0,941.9,659.33
2016,8,5,13,15,618.0,281.5,2.95,36.0,877.0,873.5,614.72
2016,8,5,13,30,352.0,437.0,3.0,36.0,772.0,779.82,547.37
2016,8,5,13,45,609.5,281.0,3.1,36.0,847.0,894.12,630.81
2016,8,5,14,0,867.0,125.0,3.2,36.0,922.0,985.66,690.78
2016,8,5,14,15,860.5,123.5,3.25,35.5,896.0,985.0,692.15
2016,8,5,14,30,854.0,122.0,3.3,35.0,870.0,981.06,692.32
2016,8,5,14,45,832.5,128.0,3.35,35.0,834.0,967.01,684.79
2016,8,5,15,0,811.0,134.0,3.4,35.0,798.0,959.07,681.32
2016,8,5,15,15,799.0,131.0,3.45,35.0,758.5,939.22,670.26
2016,8,5,15,30,787.0,128.0,3.5,35.0,719.0,916.55,657.49
2016,8,5,15,45,770.5,125.0,3.55,35.0,674.0,886.98,640.21
2016,8,5,16,0,754.0,122.0,3.6,35.0,629.0,855.12,621.35
2016,8,5,16,15,733.5,118.0,3.65,34.5,580.0,816.43,599.01
2016,8,5,16,30,713.0,114.0,3.7,34.0,531.0,780.49,578.2
2016,8,5,16,45,686.5,109.0,3.75,34.0,479.0,732.8,547.71
2016,8,5,17,0,660.0,104.0,3.8,34.0,427.0,684.48,516.27
2016,8,5,17,15,623.5,98.0,3.7,33.5,373.0,626.83,478.0
2016,8,5,17,30,587.0,92.0,3.6,33.0,319.0,569.92,439.04
2016,8,5,17,45,541.0,83.0,3.5,32.5,266.5,503.88,391.08
2016,8,5,18,0,495.0,74.0,3.4,32.0,214.0,440.15,343.02
2016,8,5,18,15,420.5,64.0,3.15,31.5,164.0,360.53,280.42
2016,8,5,18,30,346.0,54.0,2.9,31.0,114.0,284.81,218.74
2016,8,5,18,45,243.5,39.0,2.65,31.0,73.5,198.9,146.64
2016,8,5,19,0,141.0,24.0,2.4,31.0,33.0,115.34,52.03
2016,8,5,19,15,70.5,12.0,2.35,30.5,16.5,40.73,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.5,32.5,14.9,0.18
2016,8,6,6,30,233.0,38.0,2.6,26.0,65.0,29.48,18.39
2016,8,6,6,45,328.0,50.0,2.8,26.5,110.5,37.89,26.27
2016,8,6,7,0,423.0,62.0,3.0,27.0,156.0,46.29,33.72
2016,8,6,7,15,485.5,71.0,3.05,27.5,208.0,50.77,37.63
2016,8,6,7,30,548.0,80.0,3.1,28.0,260.0,54.99,41.12
2016,8,6,7,45,595.5,85.0,3.15,28.5,314.5,55.77,41.58
2016,8,6,8,0,643.0,90.0,3.2,29.0,369.0,64.46,40.78
2016,8,6,8,15,674.0,95.0,3.15,29.5,422.0,108.37,57.73
2016,8,6,8,30,705.0,100.0,3.1,30.0,475.0,155.96,87.99
2016,8,6,8,45,731.5,102.5,3.1,30.5,526.5,209.35,128.55
2016,8,6,9,0,758.0,105.0,3.1,31.0,578.0,260.19,169.79
2016,8,6,9,15,775.0,108.5,3.05,31.5,625.0,311.71,212.66
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,364.62,256.2
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,416.26,297.4
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,473.34,341.04
2016,8,6,10,15,829.5,118.0,3.0,34.5,793.0,523.05,378.86
2016,8,6,10,30,839.0,120.0,3.0,35.0,829.0,572.38,415.22
2016,8,6,10,45,845.5,122.0,3.0,35.5,858.5,619.31,448.8
2016,8,6,11,0,852.0,124.0,3.0,36.0,888.0,665.16,480.66
2016,8,6,11,15,857.0,125.5,3.0,36.0,910.5,708.29,510.87
2016,8,6,11,30,862.0,127.0,3.0,36.0,933.0,749.84,538.51
2016,8,6,11,45,865.0,128.0,3.05,36.5,947.0,787.69,561.88
2016,8,6,12,0,868.0,129.0,3.1,37.0,961.0,823.5,583.72
2016,8,6,12,15,869.0,129.0,3.1,37.0,967.5,854.59,603.31
2016,8,6,12,30,870.0,129.0,3.1,37.0,974.0,883.27,621.34
2016,8,6,12,45,868.0,130.5,3.15,37.5,971.5,908.13,635.91
2016,8,6,13,0,866.0,132.0,3.2,38.0,969.0,930.24,648.75
2016,8,6,13,15,863.5,131.5,3.2,38.0,959.0,947.12,659.39
2016,8,6,13,30,861.0,131.0,3.2,38.0,949.0,960.95,668.24
2016,8,6,13,45,855.5,131.0,3.25,38.0,930.5,969.24,674.1
2016,8,6,14,0,850.0,131.0,3.3,38.0,912.0,974.31,678.13
2016,8,6,14,15,843.5,129.5,3.25,38.0,886.0,973.65,678.05
2016,8,6,14,30,837.0,128.0,3.2,38.0,860.0,969.76,676.12
2016,8,6,14,45,826.0,127.5,3.2,38.0,827.0,959.32,670.6
2016,8,6,15,0,815.0,127.0,3.2,38.0,794.0,954.47,668.76
2016,8,6,15,15,803.5,124.5,3.15,37.5,754.5,935.52,659.16
2016,8,6,15,30,792.0,122.0,3.1,37.0,715.0,913.75,647.89
2016,8,6,15,45,776.5,119.0,3.1,37.0,670.5,884.98,631.11
2016,8,6,16,0,761.0,116.0,3.1,37.0,626.0,853.88,612.8
2016,8,6,16,15,741.5,112.5,3.05,36.5,577.5,816.47,591.2
2016,8,6,16,30,722.0,109.0,3.0,36.0,529.0,781.36,570.89
2016,8,6,16,45,695.5,104.0,3.0,36.0,477.0,733.37,540.61
2016,8,6,17,0,669.0,99.0,3.0,36.0,425.0,684.74,509.43
2016,8,6,17,15,632.5,93.5,2.9,35.5,371.0,627.41,472.05
2016,8,6,17,30,596.0,88.0,2.8,35.0,317.0,570.83,434.15
2016,8,6,17,45,546.0,80.0,2.7,34.5,264.0,502.9,385.51
2016,8,6,18,0,496.0,72.0,2.6,34.0,211.0,437.62,336.92
2016,8,6,18,15,420.5,62.0,2.3,33.0,161.5,357.5,275.21
2016,8,6,18,30,345.0,52.0,2.0,32.0,112.0,281.01,213.94
2016,8,6,18,45,234.0,37.5,1.75,31.5,71.5,191.65,139.99
2016,8,6,19,0,123.0,23.0,1.5,31.0,31.0,104.5,40.25
2016,8,6,19,15,61.5,11.5,1.55,30.5,15.5,36.4,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.73,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,31.11,19.64
2016,8,7,6,45,302.0,52.0,3.1,26.5,108.5,39.47,27.57
2016,8,7,7,0,410.0,64.0,3.3,27.0,155.0,48.2,35.33
2016,8,7,7,15,473.5,73.5,3.3,27.5,207.0,53.01,39.52
2016,8,7,7,30,537.0,83.0,3.3,28.0,259.0,57.53,43.27
2016,8,7,7,45,591.5,87.0,3.35,29.0,314.5,57.4,42.87
2016,8,7,8,0,646.0,91.0,3.4,30.0,370.0,63.94,41.03
2016,8,7,8,15,677.0,96.0,3.3,30.5,423.0,108.02,57.45
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,155.8,87.44
2016,8,7,8,45,735.5,103.0,3.15,32.0,528.0,209.24,127.44
2016,8,7,9,0,763.0,105.0,3.1,33.0,580.0,260.16,168.07
2016,8,7,9,15,780.0,108.0,2.95,33.5,627.0,311.58,210.48
2016,8,7,9,30,797.0,111.0,2.8,34.0,674.0,364.39,253.51
2016,8,7,9,45,812.0,112.5,2.7,34.5,717.0,416.33,295.01
2016,8,7,10,0,827.0,114.0,2.6,35.0,760.0,473.84,339.09
2016,8,7,10,15,836.5,116.0,2.55,35.5,796.0,523.94,376.75
2016,8,7,10,30,846.0,118.0,2.5,36.0,832.0,573.64,412.86
2016,8,7,10,45,854.0,119.0,2.45,36.5,862.0,621.0,446.19
2016,8,7,11,0,862.0,120.0,2.4,37.0,892.0,667.39,477.8
2016,8,7,11,15,867.0,121.0,2.45,37.0,914.0,710.53,507.85
2016,8,7,11,30,872.0,122.0,2.5,37.0,936.0,752.06,535.23
2016,8,7,11,45,876.5,121.5,2.55,37.5,950.5,790.12,558.42
2016,8,7,12,0,881.0,121.0,2.6,38.0,965.0,826.18,580.13
2016,8,7,12,15,882.0,121.5,2.65,38.0,971.5,858.08,600.27
2016,8,7,12,30,883.0,122.0,2.7,38.0,978.0,887.52,618.85
2016,8,7,12,45,883.0,121.5,2.8,38.5,975.5,912.58,633.72
2016,8,7,13,0,883.0,121.0,2.9,39.0,973.0,934.86,646.89
2016,8,7,13,15,880.5,120.5,2.95,39.0,963.0,951.89,657.85
2016,8,7,13,30,878.0,120.0,3.0,39.0,953.0,965.8,667.03
2016,8,7,13,45,874.5,118.5,3.1,39.0,934.5,974.55,673.52
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,980.0,678.13
2016,8,7,14,15,865.0,116.0,3.2,39.0,890.0,980.2,678.93
2016,8,7,14,30,859.0,115.0,3.2,39.0,864.0,977.12,677.87
2016,8,7,14,45,842.5,118.0,3.25,39.0,829.0,964.73,671.52
2016,8,7,15,0,826.0,121.0,3.3,39.0,794.0,949.41,663.48
2016,8,7,15,15,814.5,118.5,3.3,38.5,755.0,930.21,654.13
2016,8,7,15,30,803.0,116.0,3.3,38.0,716.0,916.6,648.39
2016,8,7,15,45,787.5,113.5,3.3,38.0,671.5,888.15,631.79
2016,8,7,16,0,772.0,111.0,3.3,38.0,627.0,857.35,613.71
2016,8,7,16,15,752.5,107.5,3.3,37.5,578.0,819.65,592.23
2016,8,7,16,30,733.0,104.0,3.3,37.0,529.0,780.24,569.32
2016,8,7,16,45,706.0,99.5,3.3,37.0,476.5,735.7,541.39
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,686.93,510.07
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,630.02,473.04
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,573.81,435.45
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,505.3,386.67
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,439.6,337.79
2016,8,7,18,15,429.0,60.0,2.7,34.5,160.0,359.59,275.58
2016,8,7,18,30,354.0,50.0,2.4,34.0,110.0,285.43,215.66
2016,8,7,18,45,240.5,36.0,2.1,33.5,69.5,192.59,139.13
2016,8,7,19,0,127.0,22.0,1.8,33.0,29.0,103.86,31.59
2016,8,7,19,15,63.5,11.0,1.85,32.5,14.5,36.62,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.5,21.0,2.7,26.0,28.5,17.48,0.0
2016,8,8,6,30,141.0,42.0,2.8,26.0,57.0,34.0,21.9
2016,8,8,6,45,243.5,57.0,2.95,26.5,102.5,43.41,30.84
2016,8,8,7,0,346.0,72.0,3.1,27.0,148.0,53.59,39.87
2016,8,8,7,15,411.0,83.5,3.1,27.5,199.0,60.56,45.91
2016,8,8,7,30,476.0,95.0,3.1,28.0,250.0,67.17,51.39
2016,8,8,7,45,535.5,100.0,3.1,29.0,305.5,67.67,51.48
2016,8,8,8,0,595.0,105.0,3.1,30.0,361.0,72.65,55.22
2016,8,8,8,15,628.0,111.0,3.05,30.5,414.0,114.73,64.66
2016,8,8,8,30,661.0,117.0,3.0,31.0,467.0,160.79,93.26
2016,8,8,8,45,691.0,120.0,2.95,32.0,518.5,207.85,127.98
2016,8,8,9,0,721.0,123.0,2.9,33.0,570.0,258.21,167.75
2016,8,8,9,15,739.0,126.5,2.85,33.5,617.0,313.59,212.71
2016,8,8,9,30,757.0,130.0,2.8,34.0,664.0,365.0,254.41
2016,8,8,9,45,772.0,132.5,2.8,34.5,706.5,415.73,294.89
2016,8,8,10,0,787.0,135.0,2.8,35.0,749.0,467.25,334.83
2016,8,8,10,15,797.5,137.5,2.8,35.5,785.0,517.05,372.39
2016,8,8,10,30,808.0,140.0,2.8,36.0,821.0,566.73,408.68
2016,8,8,10,45,816.0,142.0,2.8,36.5,850.5,614.12,442.3
2016,8,8,11,0,824.0,144.0,2.8,37.0,880.0,660.73,474.39
2016,8,8,11,15,829.0,145.0,2.85,37.0,902.0,703.67,504.44
2016,8,8,11,30,834.0,146.0,2.9,37.0,924.0,743.9,531.99
2016,8,8,11,45,842.0,143.5,2.95,37.5,939.5,781.78,555.3
2016,8,8,12,0,850.0,141.0,3.0,38.0,955.0,817.98,577.3
2016,8,8,12,15,851.5,141.5,3.0,38.0,961.0,849.54,597.11
2016,8,8,12,30,853.0,142.0,3.0,38.0,967.0,878.79,615.4
2016,8,8,12,45,850.0,143.5,3.05,38.5,964.5,902.5,629.18
2016,8,8,13,0,847.0,145.0,3.1,39.0,962.0,923.47,641.26
2016,8,8,13,15,844.5,144.5,3.1,39.0,951.5,940.18,651.76
2016,8,8,13,30,842.0,144.0,3.1,39.0,941.0,953.91,660.51
2016,8,8,13,45,834.0,145.0,3.1,39.0,921.5,960.7,665.08
2016,8,8,14,0,826.0,146.0,3.1,39.0,902.0,964.31,667.85
2016,8,8,14,15,819.0,144.5,3.1,38.5,876.0,971.93,674.68
2016,8,8,14,30,812.0,143.0,3.1,38.0,850.0,967.93,674.4
2016,8,8,14,45,799.0,143.0,3.1,38.0,816.5,956.48,668.26
2016,8,8,15,0,786.0,143.0,3.1,38.0,783.0,942.04,660.41
2016,8,8,15,15,773.5,140.0,3.1,38.0,743.5,921.95,649.08
2016,8,8,15,30,761.0,137.0,3.1,38.0,704.0,899.11,636.1
2016,8,8,15,45,742.5,134.5,3.15,38.0,659.0,868.61,618.49
2016,8,8,16,0,724.0,132.0,3.2,38.0,614.0,840.71,602.53
2016,8,8,16,15,702.5,127.5,3.15,37.5,565.0,801.41,579.59
2016,8,8,16,30,681.0,123.0,3.1,37.0,516.0,760.65,555.43
2016,8,8,16,45,651.0,118.0,3.1,36.5,464.0,710.94,524.95
2016,8,8,17,0,621.0,113.0,3.1,36.0,412.0,660.87,493.54
2016,8,8,17,15,582.0,106.0,3.0,35.5,359.0,601.43,454.29
2016,8,8,17,30,543.0,99.0,2.9,35.0,306.0,542.95,413.71
2016,8,8,17,45,491.0,89.5,2.8,35.0,253.5,473.9,363.08
2016,8,8,18,0,439.0,80.0,2.7,35.0,201.0,403.98,310.2
2016,8,8,18,15,361.5,68.0,2.5,34.5,152.0,324.43,248.34
2016,8,8,18,30,284.0,56.0,2.3,34.0,103.0,251.83,189.74
2016,8,8,18,45,180.5,38.5,2.15,33.5,64.5,165.98,118.78
2016,8,8,19,0,77.0,21.0,2.0,33.0,26.0,70.7,12.73
2016,8,8,19,15,38.5,10.5,2.1,32.5,13.0,25.78,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,29.5,14.97,0.0
2016,8,9,6,30,198.0,38.0,3.0,27.0,59.0,29.58,18.15
2016,8,9,6,45,304.0,50.5,3.2,27.5,105.5,38.39,26.49
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,47.55,34.6
2016,8,9,7,15,474.0,72.0,3.4,28.5,204.0,51.96,38.45
2016,8,9,7,30,538.0,81.0,3.4,29.0,256.0,56.12,41.89
2016,8,9,7,45,592.0,85.5,3.4,29.5,311.0,56.45,41.98
2016,8,9,8,0,646.0,90.0,3.4,30.0,366.0,60.61,45.22
2016,8,9,8,15,677.5,95.0,3.35,30.5,420.0,104.74,55.55
2016,8,9,8,30,709.0,100.0,3.3,31.0,474.0,152.62,85.08
2016,8,9,8,45,738.0,101.5,3.25,32.0,526.0,205.98,124.74
2016,8,9,9,0,767.0,103.0,3.2,33.0,578.0,257.03,165.38
2016,8,9,9,15,784.0,106.0,3.15,33.5,625.5,308.74,208.14
2016,8,9,9,30,801.0,109.0,3.1,34.0,673.0,361.84,251.63
2016,8,9,9,45,817.0,110.0,3.05,34.5,716.0,419.51,297.46
2016,8,9,10,0,833.0,111.0,3.0,35.0,759.0,471.98,338.35
2016,8,9,10,15,842.5,113.0,2.95,35.5,795.5,522.45,376.58
2016,8,9,10,30,852.0,115.0,2.9,36.0,832.0,572.5,413.24
2016,8,9,10,45,861.0,115.5,2.9,36.5,862.0,620.38,447.4
2016,8,9,11,0,870.0,116.0,2.9,37.0,892.0,667.35,479.93
2016,8,9,11,15,875.0,117.0,2.95,37.0,914.5,710.88,510.51
2016,8,9,11,30,880.0,118.0,3.0,37.0,937.0,752.77,538.29
2016,8,9,11,45,888.5,114.5,3.1,37.5,953.0,791.59,562.42
2016,8,9,12,0,897.0,111.0,3.2,38.0,969.0,828.59,585.17
2016,8,9,12,15,898.5,111.5,3.3,38.0,975.0,861.35,606.31
2016,8,9,12,30,900.0,112.0,3.4,38.0,981.0,891.62,625.86
2016,8,9,12,45,900.5,111.0,3.5,38.5,979.5,916.97,640.98
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,939.46,654.31
2016,8,9,13,15,590.0,287.0,3.65,39.0,853.0,850.49,595.9
2016,8,9,13,30,279.0,464.0,3.7,39.0,728.0,735.8,513.21
2016,8,9,13,45,278.0,454.0,3.8,39.0,713.0,734.94,514.18
2016,8,9,14,0,277.0,444.0,3.9,39.0,698.0,732.56,513.56
2016,8,9,14,15,577.5,274.5,3.95,39.0,783.0,873.13,615.35
2016,8,9,14,30,878.0,105.0,4.0,39.0,868.0,983.58,687.87
2016,8,9,14,45,631.0,225.5,4.05,39.0,763.0,884.01,624.9
2016,8,9,15,0,384.0,346.0,4.1,39.0,658.0,754.18,534.82
2016,8,9,15,15,613.0,221.5,4.1,38.5,690.5,859.64,614.01
2016,8,9,15,30,842.0,97.0,4.1,38.0,723.0,922.33,657.16
2016,8,9,15,45,828.0,95.0,4.15,38.0,678.0,894.94,640.78
2016,8,9,16,0,814.0,93.0,4.2,38.0,633.0,865.1,623.34
2016,8,9,16,15,795.5,90.0,4.15,37.5,583.5,835.39,606.74
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,796.2,583.58
2016,8,9,16,45,751.5,83.5,4.1,37.0,481.0,748.94,553.59
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,700.83,522.54
2016,8,9,17,15,692.0,75.5,4.0,36.5,374.0,644.39,485.68
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,591.86,450.57
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.5,523.75,402.37
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,458.47,353.3
2016,8,9,18,15,480.0,51.5,3.35,34.5,160.5,378.42,290.54
2016,8,9,18,30,405.0,43.0,3.0,34.0,110.0,304.42,230.05
2016,8,9,18,45,281.5,31.0,2.65,33.5,69.0,208.56,149.59
2016,8,9,19,0,158.0,19.0,2.3,33.0,28.0,111.39,8.79
2016,8,9,19,15,79.0,9.5,2.25,32.5,14.0,41.26,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,97.0,19.0,2.5,26.0,29.5,15.0,0.0
2016,8,10,6,30,194.0,38.0,2.7,26.0,59.0,29.62,18.19
2016,8,10,6,45,294.0,51.5,2.9,26.5,104.5,39.22,27.29
2016,8,10,7,0,394.0,65.0,3.1,27.0,150.0,48.39,35.46
2016,8,10,7,15,458.5,75.0,3.15,27.5,201.5,54.66,40.91
2016,8,10,7,30,523.0,85.0,3.2,28.0,253.0,59.52,44.95
2016,8,10,7,45,577.0,89.5,3.3,28.5,308.5,59.63,44.85
2016,8,10,8,0,631.0,94.0,3.4,29.0,364.0,62.17,46.72
2016,8,10,8,15,662.5,99.5,3.4,29.5,417.0,105.83,57.51
2016,8,10,8,30,694.0,105.0,3.4,30.0,470.0,153.26,86.64
2016,8,10,8,45,721.5,107.5,3.45,31.0,521.5,201.37,122.35
2016,8,10,9,0,749.0,110.0,3.5,32.0,573.0,257.28,166.84
2016,8,10,9,15,766.5,113.5,3.45,32.5,620.0,308.6,209.36
2016,8,10,9,30,784.0,117.0,3.4,33.0,667.0,361.38,252.74
2016,8,10,9,45,799.0,118.5,3.35,33.5,709.5,412.76,294.29
