Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,0,814.0,120.0,3.3,34.0,752.0,464.87,335.22
2016,8,10,10,15,823.5,122.5,3.25,34.5,788.5,519.64,376.68
2016,8,10,10,30,833.0,125.0,3.2,35.0,825.0,569.28,413.29
2016,8,10,10,45,841.5,125.5,3.2,35.5,854.5,616.08,446.98
2016,8,10,11,0,850.0,126.0,3.2,36.0,884.0,661.97,479.06
2016,8,10,11,15,855.0,127.0,3.2,36.5,906.0,704.75,508.16
2016,8,10,11,30,860.0,128.0,3.2,37.0,928.0,745.94,534.74
2016,8,10,11,45,864.5,128.0,3.2,37.5,942.5,784.13,558.1
2016,8,10,12,0,869.0,128.0,3.2,38.0,957.0,820.36,579.93
2016,8,10,12,15,870.0,128.0,3.25,38.0,963.0,851.56,599.85
2016,8,10,12,30,871.0,128.0,3.3,38.0,969.0,880.32,618.21
2016,8,10,12,45,870.5,128.0,3.4,38.5,967.0,905.18,633.07
2016,8,10,13,0,870.0,128.0,3.5,39.0,965.0,927.29,646.2
2016,8,10,13,15,867.5,127.5,3.55,39.0,954.5,944.15,657.16
2016,8,10,13,30,865.0,127.0,3.6,39.0,944.0,957.94,666.33
2016,8,10,13,45,861.5,125.5,3.65,39.0,925.5,966.6,672.42
2016,8,10,14,0,858.0,124.0,3.7,39.0,907.0,972.0,676.64
2016,8,10,14,15,852.0,122.5,3.7,39.0,881.0,971.67,677.13
2016,8,10,14,30,846.0,121.0,3.7,39.0,855.0,968.08,675.74
2016,8,10,14,45,838.0,119.0,3.75,39.0,822.0,958.78,671.21
2016,8,10,15,0,830.0,117.0,3.8,39.0,789.0,946.35,664.84
2016,8,10,15,15,818.5,114.5,3.8,38.5,749.5,926.96,655.25
2016,8,10,15,30,807.0,112.0,3.8,38.0,710.0,912.97,649.2
2016,8,10,15,45,792.5,109.0,3.85,38.0,665.5,884.7,632.81
2016,8,10,16,0,778.0,106.0,3.9,38.0,621.0,854.02,614.85
2016,8,10,16,15,660.5,137.0,3.9,37.5,550.0,773.07,564.09
2016,8,10,16,30,543.0,168.0,3.9,37.0,479.0,684.23,506.04
2016,8,10,16,45,502.0,160.5,3.9,37.0,426.0,627.09,467.61
2016,8,10,17,0,461.0,153.0,3.9,37.0,373.0,570.85,428.84
2016,8,10,17,15,445.5,134.0,3.8,36.5,325.0,521.83,395.71
2016,8,10,17,30,430.0,115.0,3.7,36.0,277.0,472.34,361.2
2016,8,10,17,45,396.0,99.5,3.65,36.0,229.0,414.26,318.15
2016,8,10,18,0,362.0,84.0,3.6,36.0,181.0,357.99,275.01
2016,8,10,18,15,305.5,68.0,3.35,35.5,136.5,289.72,221.33
2016,8,10,18,30,249.0,52.0,3.1,35.0,92.0,226.24,169.61
2016,8,10,18,45,124.5,37.0,2.9,34.5,57.0,124.84,86.96
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,24.39,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,10.48,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,2.5,16.5,2.9,26.5,17.0,15.22,0.0
2016,8,11,6,30,5.0,33.0,3.0,27.0,34.0,29.87,18.19
2016,8,11,6,45,31.5,55.0,3.2,27.5,62.0,47.6,34.1
2016,8,11,7,0,58.0,77.0,3.4,28.0,90.0,65.42,49.58
2016,8,11,7,15,73.5,100.5,3.45,28.5,121.5,83.88,65.27
2016,8,11,7,30,89.0,124.0,3.5,29.0,153.0,97.27,76.36
2016,8,11,7,45,325.5,116.0,3.55,30.0,250.0,79.65,61.24
2016,8,11,8,0,562.0,108.0,3.6,31.0,347.0,71.26,53.85
2016,8,11,8,15,522.5,138.5,3.55,31.5,384.5,126.94,78.26
2016,8,11,8,30,483.0,169.0,3.5,32.0,422.0,177.0,112.81
2016,8,11,8,45,466.5,195.0,3.45,33.0,460.0,223.91,148.29
2016,8,11,9,0,450.0,221.0,3.4,34.0,498.0,269.31,184.03
2016,8,11,9,15,624.5,163.5,3.3,34.5,582.0,301.5,205.71
2016,8,11,9,30,799.0,106.0,3.2,35.0,666.0,356.39,246.56
2016,8,11,9,45,812.0,108.5,3.1,35.5,708.5,414.09,292.3
2016,8,11,10,0,825.0,111.0,3.0,36.0,751.0,466.22,332.79
2016,8,11,10,15,834.5,113.0,2.95,36.5,787.0,516.36,370.7
2016,8,11,10,30,844.0,115.0,2.9,37.0,823.0,566.1,407.06
2016,8,11,10,45,849.5,117.5,2.85,37.5,852.0,613.25,440.45
2016,8,11,11,0,855.0,120.0,2.8,38.0,881.0,659.21,471.96
2016,8,11,11,15,649.5,255.0,2.85,38.0,841.5,671.59,477.4
2016,8,11,11,30,444.0,390.0,2.9,38.0,802.0,671.69,473.54
2016,8,11,11,45,649.5,262.0,2.95,38.5,876.0,738.97,522.47
2016,8,11,12,0,855.0,134.0,3.0,39.0,950.0,813.58,572.46
2016,8,11,12,15,856.0,134.5,3.1,39.0,955.5,844.86,592.33
2016,8,11,12,30,857.0,135.0,3.2,39.0,961.0,873.76,610.97
2016,8,11,12,45,682.5,268.5,3.3,39.5,925.5,877.57,611.51
2016,8,11,13,0,508.0,402.0,3.4,40.0,890.0,866.3,598.16
2016,8,11,13,15,674.0,272.0,3.5,39.5,911.5,913.98,636.23
2016,8,11,13,30,840.0,142.0,3.6,39.0,933.0,947.84,660.26
2016,8,11,13,45,829.5,144.5,3.7,39.0,913.0,953.58,664.68
2016,8,11,14,0,819.0,147.0,3.8,39.0,893.0,964.54,672.7
2016,8,11,14,15,812.5,145.0,3.85,39.0,867.0,963.64,673.08
2016,8,11,14,30,806.0,143.0,3.9,39.0,841.0,959.52,671.63
2016,8,11,14,45,794.0,142.5,3.95,39.0,807.5,948.46,665.94
2016,8,11,15,0,782.0,142.0,4.0,39.0,774.0,934.41,658.47
2016,8,11,15,15,769.5,139.0,4.0,38.5,734.5,914.26,648.31
2016,8,11,15,30,757.0,136.0,4.0,38.0,695.0,891.39,636.4
2016,8,11,15,45,618.5,182.0,4.0,38.0,620.0,808.05,583.25
2016,8,11,16,0,480.0,228.0,4.0,38.0,545.0,716.56,520.87
2016,8,11,16,15,582.0,173.5,3.95,37.5,527.0,743.01,544.62
2016,8,11,16,30,684.0,119.0,3.9,37.0,509.0,755.47,555.92
2016,8,11,16,45,661.0,111.5,3.85,37.0,458.0,708.51,525.34
2016,8,11,17,0,638.0,104.0,3.8,37.0,407.0,660.75,494.04
2016,8,11,17,15,599.5,97.5,3.65,36.5,353.5,601.79,454.8
2016,8,11,17,30,561.0,91.0,3.5,36.0,300.0,543.79,414.57
2016,8,11,17,45,510.5,82.0,3.4,36.0,247.5,475.89,364.53
2016,8,11,18,0,460.0,73.0,3.3,36.0,195.0,410.74,314.8
2016,8,11,18,15,381.5,61.5,2.95,35.5,146.5,325.95,248.65
2016,8,11,18,30,303.0,50.0,2.6,35.0,98.0,252.93,189.31
2016,8,11,18,45,192.0,34.0,2.3,34.5,60.0,165.07,115.29
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,73.19,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,8.58,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,16.24,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,31.67,19.51
2016,8,12,6,45,232.0,55.0,3.35,27.5,96.5,42.03,29.45
2016,8,12,7,0,334.0,71.0,3.5,28.0,141.0,53.05,39.19
2016,8,12,7,15,401.0,82.5,3.55,28.5,192.0,60.05,45.26
2016,8,12,7,30,468.0,94.0,3.6,29.0,243.0,66.69,50.78
2016,8,12,7,45,526.0,99.5,3.65,30.0,297.5,67.77,51.36
2016,8,12,8,0,584.0,105.0,3.7,31.0,352.0,68.21,51.33
2016,8,12,8,15,618.0,111.0,3.65,31.5,405.0,109.36,61.91
2016,8,12,8,30,652.0,117.0,3.6,32.0,458.0,154.98,89.13
2016,8,12,8,45,529.0,175.5,3.6,33.0,471.0,219.38,142.47
2016,8,12,9,0,406.0,234.0,3.6,34.0,484.0,268.28,184.76
2016,8,12,9,15,577.0,182.5,3.4,34.5,569.5,302.36,207.47
2016,8,12,9,30,748.0,131.0,3.2,35.0,655.0,358.4,248.67
2016,8,12,9,45,762.0,134.0,3.05,36.0,696.5,408.8,288.17
2016,8,12,10,0,776.0,137.0,2.9,37.0,738.0,459.9,326.83
2016,8,12,10,15,617.0,232.5,2.7,37.5,725.0,498.24,354.99
2016,8,12,10,30,458.0,328.0,2.5,38.0,712.0,525.45,372.79
2016,8,12,10,45,632.5,239.0,2.35,38.5,789.5,580.61,412.25
2016,8,12,11,0,807.0,150.0,2.2,39.0,867.0,651.46,461.68
2016,8,12,11,15,812.5,151.5,2.15,39.0,889.0,694.35,490.53
2016,8,12,11,30,818.0,153.0,2.1,39.0,911.0,735.86,517.97
2016,8,12,11,45,795.5,172.0,2.05,39.5,919.0,770.01,538.02
2016,8,12,12,0,773.0,191.0,2.0,40.0,927.0,800.73,555.4
2016,8,12,12,15,774.5,191.5,2.05,40.0,932.5,831.48,574.62
2016,8,12,12,30,776.0,192.0,2.1,40.0,938.0,860.13,592.51
2016,8,12,12,45,600.5,304.0,2.15,40.0,880.5,836.52,575.17
2016,8,12,13,0,425.0,416.0,2.2,40.0,823.0,802.84,549.69
2016,8,12,13,15,592.0,306.0,2.2,40.0,866.5,868.78,596.58
2016,8,12,13,30,759.0,196.0,2.2,40.0,910.0,930.73,637.17
2016,8,12,13,45,750.5,196.5,2.25,40.0,891.0,936.66,641.14
2016,8,12,14,0,742.0,197.0,2.3,40.0,872.0,945.16,647.3
2016,8,12,14,15,488.0,310.0,2.25,40.0,748.5,817.93,564.4
2016,8,12,14,30,234.0,423.0,2.2,40.0,625.0,669.46,463.71
2016,8,12,14,45,453.0,314.5,2.2,40.0,686.5,797.17,553.85
2016,8,12,15,0,672.0,206.0,2.2,40.0,748.0,901.14,624.15
2016,8,12,15,15,483.5,268.5,2.15,39.5,648.5,778.55,544.53
2016,8,12,15,30,295.0,331.0,2.1,39.0,549.0,651.84,460.04
2016,8,12,15,45,452.5,256.5,2.1,39.0,566.0,728.54,516.91
2016,8,12,16,0,610.0,182.0,2.1,39.0,583.0,789.04,561.05
2016,8,12,16,15,585.0,175.0,2.05,38.5,535.0,746.4,535.04
2016,8,12,16,30,560.0,168.0,2.0,38.0,487.0,697.35,505.09
2016,8,12,16,45,527.5,159.5,1.95,38.0,435.5,645.69,471.54
2016,8,12,17,0,495.0,151.0,1.9,38.0,384.0,594.32,437.49
2016,8,12,17,15,452.5,140.0,1.8,37.5,332.0,532.98,396.24
2016,8,12,17,30,410.0,129.0,1.7,37.0,280.0,473.46,355.06
2016,8,12,17,45,356.5,114.0,1.6,37.0,229.5,403.83,304.42
2016,8,12,18,0,303.0,99.0,1.5,37.0,179.0,326.88,246.99
2016,8,12,18,15,232.0,80.0,1.35,36.0,132.5,250.63,188.67
2016,8,12,18,30,161.0,61.0,1.2,35.0,86.0,180.86,133.38
2016,8,12,18,45,80.5,38.0,1.05,34.5,50.5,97.12,65.04
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,14.22,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,7.15,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,19.5,17.5,1.45,26.0,19.5,15.3,0.0
2016,8,13,6,30,39.0,35.0,1.4,26.0,39.0,29.79,18.01
2016,8,13,6,45,117.0,60.0,1.35,26.0,82.5,49.38,35.77
2016,8,13,7,0,195.0,85.0,1.3,26.0,126.0,65.9,50.36
2016,8,13,7,15,220.5,100.5,1.3,26.0,160.0,76.85,59.95
2016,8,13,7,30,246.0,116.0,1.3,26.0,194.0,87.31,68.82
2016,8,13,7,45,226.0,143.0,1.3,26.5,225.5,104.76,83.13
2016,8,13,8,0,206.0,170.0,1.3,27.0,257.0,129.03,102.75
2016,8,13,8,15,165.0,197.5,1.25,27.0,273.5,160.62,117.28
2016,8,13,8,30,124.0,225.0,1.2,27.0,290.0,188.75,138.33
2016,8,13,8,45,231.0,238.0,1.15,27.5,374.5,228.19,163.13
2016,8,13,9,0,338.0,251.0,1.1,28.0,459.0,271.45,191.99
2016,8,13,9,15,291.5,284.5,1.05,28.0,474.5,306.05,220.42
2016,8,13,9,30,245.0,318.0,1.0,28.0,490.0,335.9,244.42
2016,8,13,9,45,235.0,342.5,0.95,28.0,515.5,375.87,274.15
2016,8,13,10,0,225.0,367.0,0.9,28.0,541.0,407.43,297.07
2016,8,13,10,15,173.5,387.5,0.9,28.0,525.5,414.27,302.24
2016,8,13,10,30,122.0,408.0,0.9,28.0,510.0,415.97,303.27
2016,8,13,10,45,197.5,418.5,0.95,28.5,591.0,480.5,348.63
2016,8,13,11,0,273.0,429.0,1.0,29.0,672.0,547.18,394.47
2016,8,13,11,15,243.0,447.5,1.05,29.0,667.5,560.11,402.66
2016,8,13,11,30,213.0,466.0,1.1,29.0,663.0,573.5,411.34
2016,8,13,11,45,232.5,470.5,1.15,29.5,688.5,606.34,433.18
2016,8,13,12,0,252.0,475.0,1.2,30.0,714.0,639.38,454.79
2016,8,13,12,15,194.5,482.5,1.2,30.0,668.0,613.09,435.86
2016,8,13,12,30,137.0,490.0,1.2,30.0,622.0,582.09,414.02
2016,8,13,12,45,199.0,483.5,1.25,30.0,674.5,641.09,455.63
2016,8,13,13,0,261.0,477.0,1.3,30.0,727.0,707.08,500.5
2016,8,13,13,15,222.0,477.0,1.3,30.0,688.5,676.71,479.45
2016,8,13,13,30,183.0,477.0,1.3,30.0,650.0,648.88,460.7
2016,8,13,13,45,187.5,466.5,1.3,30.0,640.0,650.54,462.68
2016,8,13,14,0,192.0,456.0,1.3,30.0,630.0,651.22,463.82
2016,8,13,14,15,143.5,435.5,1.3,29.5,564.0,588.56,422.3
2016,8,13,14,30,95.0,415.0,1.3,29.0,498.0,512.22,371.02
2016,8,13,14,45,91.0,396.0,1.3,29.0,472.5,491.73,358.05
2016,8,13,15,0,87.0,377.0,1.3,29.0,447.0,470.64,344.19
2016,8,13,15,15,138.0,362.0,1.3,28.5,467.0,520.26,382.01
2016,8,13,15,30,189.0,347.0,1.3,28.0,487.0,554.68,408.82
2016,8,13,15,45,154.0,323.0,1.3,28.0,432.0,496.11,367.92
2016,8,13,16,0,119.0,299.0,1.3,28.0,377.0,437.89,327.16
2016,8,13,16,15,59.5,193.5,1.3,28.0,232.5,251.33,190.7
2016,8,13,16,30,0.0,88.0,1.3,28.0,88.0,81.99,59.53
2016,8,13,16,45,0.0,96.5,1.3,28.0,96.5,90.44,66.69
2016,8,13,17,0,0.0,105.0,1.3,28.0,105.0,99.53,74.13
2016,8,13,17,15,0.0,90.5,1.25,27.5,90.5,85.41,63.3
2016,8,13,17,30,0.0,76.0,1.2,27.0,76.0,71.25,52.28
2016,8,13,17,45,0.0,62.5,1.15,27.0,62.5,58.13,41.79
2016,8,13,18,0,0.0,49.0,1.1,27.0,49.0,45.54,31.54
2016,8,13,18,15,0.0,36.0,1.05,26.5,36.0,33.43,21.57
2016,8,13,18,30,0.0,23.0,1.0,26.0,23.0,21.33,11.49
2016,8,13,18,45,0.0,13.5,1.0,26.0,13.5,12.51,3.71
2016,8,13,19,0,0.0,4.0,1.0,26.0,4.0,3.81,0.0
2016,8,13,19,15,0.0,2.0,0.95,26.0,2.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,7.0,4.6,24.0,7.0,6.48,0.0
2016,8,14,6,30,0.0,14.0,4.7,24.0,14.0,12.97,4.66
2016,8,14,6,45,0.0,28.0,4.85,24.5,28.0,25.99,16.29
2016,8,14,7,0,0.0,42.0,5.0,25.0,42.0,39.02,27.73
2016,8,14,7,15,0.0,57.5,5.15,25.0,57.5,53.25,40.14
2016,8,14,7,30,0.0,73.0,5.3,25.0,73.0,67.05,51.98
2016,8,14,7,45,0.0,43.5,5.45,25.5,43.5,40.4,29.04
2016,8,14,8,0,0.0,14.0,5.6,26.0,14.0,12.98,5.46
2016,8,14,8,15,50.0,118.5,5.75,26.0,144.5,105.82,78.54
2016,8,14,8,30,100.0,223.0,5.9,26.0,275.0,192.0,143.85
2016,8,14,8,45,58.5,219.0,6.05,26.5,250.0,192.6,145.15
2016,8,14,9,0,17.0,215.0,6.2,27.0,225.0,194.3,147.52
2016,8,14,9,15,127.0,267.0,6.15,27.0,354.5,254.07,190.32
2016,8,14,9,30,237.0,319.0,6.1,27.0,484.0,340.95,254.78
2016,8,14,9,45,164.5,339.5,6.1,27.0,458.0,345.56,260.12
2016,8,14,10,0,92.0,360.0,6.1,27.0,432.0,349.3,263.71
2016,8,14,10,15,51.5,297.0,5.95,27.0,337.5,286.82,216.66
2016,8,14,10,30,11.0,234.0,5.8,27.0,243.0,220.11,165.63
2016,8,14,10,45,5.5,169.5,5.7,27.0,174.0,160.08,119.46
2016,8,14,11,0,0.0,105.0,5.6,27.0,105.0,97.91,71.18
2016,8,14,11,15,6.0,172.0,5.45,27.0,177.5,163.73,122.12
2016,8,14,11,30,12.0,239.0,5.3,27.0,250.0,229.97,172.55
2016,8,14,11,45,14.0,268.5,5.15,27.0,282.0,259.61,194.69
2016,8,14,12,0,16.0,298.0,5.0,27.0,314.0,289.65,217.03
2016,8,14,12,15,11.5,237.5,4.8,27.0,249.5,231.2,172.91
2016,8,14,12,30,7.0,177.0,4.6,27.0,185.0,171.65,127.67
2016,8,14,12,45,55.5,327.0,4.45,27.0,380.5,360.08,270.47
2016,8,14,13,0,104.0,477.0,4.3,27.0,576.0,553.0,409.95
2016,8,14,13,15,95.5,467.0,4.1,27.0,557.5,541.68,400.78
2016,8,14,13,30,87.0,457.0,3.9,27.0,539.0,529.39,391.79
2016,8,14,13,45,113.0,455.5,3.7,27.0,559.5,567.49,419.59
2016,8,14,14,0,139.0,454.0,3.5,27.0,580.0,597.48,441.31
2016,8,14,14,15,76.0,356.5,3.35,27.0,425.5,428.89,320.16
2016,8,14,14,30,13.0,259.0,3.2,27.0,271.0,260.05,194.65
2016,8,14,14,45,26.0,296.0,3.1,27.0,317.5,321.91,241.89
2016,8,14,15,0,39.0,333.0,3.0,27.0,364.0,376.26,282.46
2016,8,14,15,15,32.5,305.0,3.0,27.0,330.0,342.31,257.68
2016,8,14,15,30,26.0,277.0,3.0,27.0,296.0,294.87,222.91
2016,8,14,15,45,13.0,193.5,3.0,27.0,203.0,197.89,149.73
2016,8,14,16,0,0.0,110.0,3.0,27.0,110.0,103.16,76.24
2016,8,14,16,15,10.5,157.0,3.0,26.5,163.5,159.69,121.57
2016,8,14,16,30,21.0,204.0,3.0,26.0,217.0,219.39,168.98
2016,8,14,16,45,10.5,120.5,3.0,26.0,127.0,123.41,93.86
2016,8,14,17,0,0.0,37.0,3.0,26.0,37.0,34.37,22.35
2016,8,14,17,15,0.0,32.0,2.95,25.5,32.0,29.71,18.73
2016,8,14,17,30,0.0,27.0,2.9,25.0,27.0,25.05,15.01
2016,8,14,17,45,0.0,22.0,2.85,25.0,22.0,20.4,11.21
2016,8,14,18,0,0.0,17.0,2.8,25.0,17.0,15.75,7.35
2016,8,14,18,15,0.0,12.5,2.6,24.5,12.5,11.57,3.85
2016,8,14,18,30,0.0,8.0,2.4,24.0,8.0,7.4,0.33
2016,8,14,18,45,0.0,4.5,2.25,23.5,4.5,4.16,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.95,0.0
2016,8,14,19,15,0.0,0.5,2.0,23.0,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,11.5,2.45,22.0,11.5,10.67,0.0
2016,8,15,6,30,0.0,23.0,2.5,22.0,23.0,21.35,11.37
2016,8,15,6,45,0.0,42.5,2.6,22.0,42.5,38.72,27.31
2016,8,15,7,0,0.0,62.0,2.7,22.0,62.0,55.72,42.47
2016,8,15,7,15,2.0,83.5,2.75,22.0,84.5,74.1,58.62
2016,8,15,7,30,4.0,105.0,2.8,22.0,107.0,92.29,74.31
2016,8,15,7,45,2.0,91.0,2.85,22.5,92.0,82.73,65.85
2016,8,15,8,0,0.0,77.0,2.9,23.0,77.0,71.67,56.08
2016,8,15,8,15,0.0,72.5,2.9,23.0,72.5,67.47,49.78
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,63.29,46.18
2016,8,15,8,45,0.0,104.0,2.95,23.5,104.0,96.25,72.46
2016,8,15,9,0,0.0,140.0,3.0,24.0,140.0,127.97,97.25
2016,8,15,9,15,4.5,174.5,2.9,24.0,178.0,159.55,121.58
2016,8,15,9,30,9.0,209.0,2.8,24.0,216.0,191.68,146.1
2016,8,15,9,45,9.5,217.5,2.75,24.0,225.0,200.73,152.7
2016,8,15,10,0,10.0,226.0,2.7,24.0,234.0,209.79,159.34
2016,8,15,10,15,10.5,231.0,2.6,24.0,240.0,215.83,163.65
2016,8,15,10,30,11.0,236.0,2.5,24.0,246.0,221.85,167.96
2016,8,15,10,45,10.5,225.0,2.45,24.5,234.5,213.02,160.68
2016,8,15,11,0,10.0,214.0,2.4,25.0,223.0,203.85,153.24
2016,8,15,11,15,9.0,198.5,2.3,25.0,206.5,189.99,142.54
2016,8,15,11,30,8.0,183.0,2.2,25.0,190.0,175.8,131.61
2016,8,15,11,45,13.0,252.0,2.15,25.0,264.5,243.71,183.02
2016,8,15,12,0,18.0,321.0,2.1,25.0,339.0,312.38,233.76
2016,8,15,12,15,9.0,219.0,2.05,25.0,228.0,211.91,158.46
2016,8,15,12,30,0.0,117.0,2.0,25.0,117.0,109.48,80.18
2016,8,15,12,45,2.5,138.5,2.0,25.0,141.0,131.96,97.8
2016,8,15,13,0,5.0,160.0,2.0,25.0,165.0,154.66,115.32
2016,8,15,13,15,6.0,167.0,1.95,25.0,173.0,162.48,121.33
2016,8,15,13,30,7.0,174.0,1.9,25.0,181.0,170.34,127.42
2016,8,15,13,45,6.0,169.5,1.9,25.0,175.5,165.37,123.66
2016,8,15,14,0,5.0,165.0,1.9,25.0,170.0,160.31,119.88
2016,8,15,14,15,7.0,184.0,1.9,25.0,190.5,180.7,135.71
2016,8,15,14,30,9.0,203.0,1.9,25.0,211.0,201.33,151.64
2016,8,15,14,45,7.5,194.5,1.9,25.0,201.0,191.92,144.6
2016,8,15,15,0,6.0,186.0,1.9,25.0,191.0,182.47,137.59
2016,8,15,15,15,4.0,171.0,1.9,24.5,174.5,166.11,125.49
2016,8,15,15,30,2.0,156.0,1.9,24.0,158.0,149.73,113.25
2016,8,15,15,45,7.0,184.5,1.95,24.0,189.5,183.23,139.88
2016,8,15,16,0,12.0,213.0,2.0,24.0,221.0,217.95,167.26
2016,8,15,16,15,16.0,207.0,1.95,24.0,217.0,216.62,166.81
2016,8,15,16,30,20.0,201.0,1.9,24.0,213.0,215.38,166.55
2016,8,15,16,45,10.0,155.0,1.9,24.0,161.0,159.1,122.7
2016,8,15,17,0,0.0,109.0,1.9,24.0,109.0,103.75,78.76
2016,8,15,17,15,0.0,94.0,1.85,23.5,94.0,89.14,67.47
2016,8,15,17,30,0.0,79.0,1.8,23.0,79.0,74.48,55.86
2016,8,15,17,45,0.0,64.5,1.75,23.0,64.5,60.29,44.31
2016,8,15,18,0,0.0,50.0,1.7,23.0,50.0,46.47,32.87
2016,8,15,18,15,0.0,36.5,1.65,23.0,36.5,33.89,22.27
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,21.33,11.62
2016,8,15,18,45,0.0,13.0,1.55,23.0,13.0,12.04,3.16
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.86,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,12.0,2.55,21.0,12.0,11.44,0.0
2016,8,16,6,30,0.0,24.0,2.6,21.0,24.0,22.29,12.05
2016,8,16,6,45,0.5,46.0,2.65,21.5,46.0,41.45,29.66
2016,8,16,7,0,1.0,68.0,2.7,22.0,68.0,60.29,46.37
2016,8,16,7,15,11.0,89.5,2.75,22.0,93.0,78.58,62.46
2016,8,16,7,30,21.0,111.0,2.8,22.0,118.0,96.72,78.1
2016,8,16,7,45,10.5,111.5,2.85,22.5,115.0,98.94,79.69
2016,8,16,8,0,0.0,112.0,2.9,23.0,112.0,100.61,80.7
2016,8,16,8,15,5.5,143.0,2.85,23.0,146.0,127.1,97.84
2016,8,16,8,30,11.0,174.0,2.8,23.0,180.0,154.48,118.97
2016,8,16,8,45,5.5,146.5,2.8,23.5,149.5,133.57,101.91
2016,8,16,9,0,0.0,119.0,2.8,24.0,119.0,109.72,82.71
2016,8,16,9,15,69.5,221.5,2.7,24.0,269.5,210.1,159.15
2016,8,16,9,30,139.0,324.0,2.6,24.0,420.0,310.87,234.42
2016,8,16,9,45,86.0,315.5,2.55,24.5,376.0,303.17,228.94
2016,8,16,10,0,33.0,307.0,2.5,25.0,332.0,281.05,212.19
2016,8,16,10,15,64.0,352.0,2.35,25.0,404.0,337.51,254.0
2016,8,16,10,30,95.0,397.0,2.2,25.0,476.0,397.78,297.79
2016,8,16,10,45,142.5,418.5,2.1,25.5,542.5,447.1,332.82
2016,8,16,11,0,190.0,440.0,2.0,26.0,609.0,506.95,374.83
2016,8,16,11,15,210.5,433.0,1.9,26.0,624.5,528.79,390.08
2016,8,16,11,30,231.0,426.0,1.8,26.0,640.0,548.66,404.13
2016,8,16,11,45,163.5,446.5,1.7,26.5,599.5,531.97,389.67
2016,8,16,12,0,96.0,467.0,1.6,27.0,559.0,507.71,369.94
2016,8,16,12,15,109.0,475.0,1.55,27.0,580.0,533.45,388.0
2016,8,16,12,30,122.0,483.0,1.5,27.0,601.0,562.42,407.79
2016,8,16,12,45,77.0,437.0,1.5,27.0,511.5,483.88,352.64
2016,8,16,13,0,32.0,391.0,1.5,27.0,422.0,403.94,295.88
2016,8,16,13,15,37.0,398.5,1.55,27.0,434.0,419.7,307.93
2016,8,16,13,30,42.0,406.0,1.6,27.0,446.0,435.72,319.65
2016,8,16,13,45,21.0,234.0,1.7,27.0,254.0,247.5,183.89
2016,8,16,14,0,0.0,62.0,1.8,27.0,62.0,57.95,39.81
2016,8,16,14,15,0.5,101.5,1.85,27.0,102.5,95.57,69.34
2016,8,16,14,30,1.0,141.0,1.9,27.0,143.0,133.68,98.82
2016,8,16,14,45,4.0,170.0,2.0,27.0,174.0,164.67,122.8
2016,8,16,15,0,7.0,199.0,2.1,27.0,205.0,196.22,147.14
2016,8,16,15,15,13.5,230.0,2.2,26.5,240.0,233.91,176.55
2016,8,16,15,30,20.0,261.0,2.3,26.0,275.0,272.71,206.79
2016,8,16,15,45,32.5,263.5,2.4,26.0,285.5,301.71,229.58
2016,8,16,16,0,45.0,266.0,2.5,26.0,296.0,318.6,243.39
2016,8,16,16,15,22.5,205.5,2.5,25.5,220.5,220.87,169.43
2016,8,16,16,30,0.0,145.0,2.5,25.0,145.0,139.06,105.79
2016,8,16,16,45,0.0,126.0,2.55,25.0,126.0,120.43,91.54
2016,8,16,17,0,0.0,107.0,2.6,25.0,107.0,101.73,76.96
2016,8,16,17,15,0.0,92.5,2.45,24.5,92.5,87.64,66.02
2016,8,16,17,30,0.0,78.0,2.3,24.0,78.0,73.5,54.85
2016,8,16,17,45,0.0,63.5,2.2,24.0,63.5,59.3,43.31
2016,8,16,18,0,0.0,49.0,2.1,24.0,49.0,45.54,31.94
2016,8,16,18,15,0.0,36.0,1.95,24.0,36.0,33.43,21.76
2016,8,16,18,30,0.0,23.0,1.8,24.0,23.0,21.33,11.51
2016,8,16,18,45,0.0,13.5,1.7,24.0,13.5,12.51,3.25
2016,8,16,19,0,0.0,4.0,1.6,24.0,4.0,3.81,0.0
2016,8,16,19,15,0.0,2.0,1.55,23.5,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,6.2,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,12.04,3.77
2016,8,17,6,45,0.0,25.5,2.5,23.5,25.5,23.66,14.37
2016,8,17,7,0,0.0,38.0,2.6,24.0,38.0,35.29,24.65
2016,8,17,7,15,0.0,52.5,2.7,24.0,52.5,48.81,36.49
2016,8,17,7,30,0.0,67.0,2.8,24.0,67.0,61.96,47.83
2016,8,17,7,45,0.0,93.5,2.95,24.5,93.5,84.69,67.01
2016,8,17,8,0,0.0,120.0,3.1,25.0,120.0,106.86,85.35
2016,8,17,8,15,7.0,149.0,3.15,25.0,152.5,131.76,100.76
2016,8,17,8,30,14.0,178.0,3.2,25.0,185.0,157.82,120.61
2016,8,17,8,45,88.5,226.0,3.25,25.5,279.0,201.87,151.18
2016,8,17,9,0,163.0,274.0,3.3,26.0,373.0,254.17,188.29
2016,8,17,9,15,221.5,291.0,3.3,26.0,437.5,296.83,219.61
2016,8,17,9,30,280.0,308.0,3.3,26.0,502.0,338.42,250.85
2016,8,17,9,45,198.0,336.0,3.3,26.5,478.0,355.02,265.04
2016,8,17,10,0,116.0,364.0,3.3,27.0,454.0,355.54,265.93
2016,8,17,10,15,248.5,361.5,3.3,27.0,564.5,423.35,316.24
2016,8,17,10,30,381.0,359.0,3.3,27.0,675.0,510.82,380.79
2016,8,17,10,45,248.0,396.5,3.3,27.5,605.5,486.13,361.48
2016,8,17,11,0,115.0,434.0,3.3,28.0,536.0,453.91,335.94
2016,8,17,11,15,117.5,447.0,3.3,28.0,553.5,476.92,352.49
2016,8,17,11,30,120.0,460.0,3.3,28.0,571.0,500.21,368.92
2016,8,17,11,45,151.0,470.5,3.3,28.5,612.0,543.32,399.13
2016,8,17,12,0,182.0,481.0,3.3,29.0,653.0,588.69,430.46
2016,8,17,12,15,184.5,484.0,3.3,29.0,659.5,605.52,442.03
2016,8,17,12,30,187.0,487.0,3.3,29.0,666.0,622.05,453.51
2016,8,17,12,45,208.0,483.0,3.3,29.0,681.5,648.01,472.06
2016,8,17,13,0,229.0,479.0,3.3,29.0,697.0,674.13,490.62
2016,8,17,13,15,184.5,475.0,3.25,29.0,649.5,639.14,465.47
2016,8,17,13,30,140.0,471.0,3.2,29.0,602.0,601.68,438.72
2016,8,17,13,45,78.5,382.5,3.2,29.0,455.5,450.91,332.39
2016,8,17,14,0,17.0,294.0,3.2,29.0,309.0,296.54,219.61
2016,8,17,14,15,67.0,355.5,3.15,29.0,413.5,419.03,311.18
2016,8,17,14,30,117.0,417.0,3.1,29.0,518.0,548.04,403.88
2016,8,17,14,45,196.5,394.0,3.1,29.0,554.0,605.22,446.7
2016,8,17,15,0,276.0,371.0,3.1,29.0,590.0,673.77,497.08
2016,8,17,15,15,179.5,350.5,3.05,28.5,490.5,547.11,407.56
2016,8,17,15,30,83.0,330.0,3.0,28.0,391.0,421.04,316.18
2016,8,17,15,45,41.5,233.5,2.95,28.0,264.0,277.0,209.84
2016,8,17,16,0,0.0,137.0,2.9,28.0,137.0,129.75,96.58
2016,8,17,16,15,0.0,143.5,2.8,27.5,143.5,136.77,102.77
2016,8,17,16,30,0.0,150.0,2.7,27.0,150.0,144.3,109.22
2016,8,17,16,45,0.0,100.5,2.65,27.0,100.5,94.52,70.29
2016,8,17,17,0,0.0,51.0,2.6,27.0,51.0,47.41,32.81
2016,8,17,17,15,0.0,44.0,2.45,26.5,44.0,40.88,27.74
2016,8,17,17,30,0.0,37.0,2.3,26.0,37.0,34.35,22.56
2016,8,17,17,45,0.0,30.0,2.15,26.0,30.0,27.83,17.25
2016,8,17,18,0,0.0,23.0,2.0,26.0,23.0,21.32,11.87
2016,8,17,18,15,0.0,17.0,1.9,25.5,17.0,15.75,7.21
2016,8,17,18,30,0.0,11.0,1.8,25.0,11.0,10.18,2.5
2016,8,17,18,45,0.0,6.0,1.75,24.5,6.0,5.55,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.95,0.0
2016,8,17,19,15,0.0,0.5,1.8,24.0,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,5.0,1.3,23.0,5.0,4.77,0.0
2016,8,18,6,30,0.0,10.0,1.4,23.0,10.0,9.26,1.53
2016,8,18,6,45,0.0,20.0,1.55,23.0,20.0,18.54,10.07
2016,8,18,7,0,0.0,30.0,1.7,23.0,30.0,27.84,18.37
2016,8,18,7,15,0.0,42.0,1.75,23.0,42.0,39.01,28.21
2016,8,18,7,30,0.0,54.0,1.8,23.0,54.0,50.19,37.92
2016,8,18,7,45,0.0,92.5,1.9,23.5,92.5,83.84,66.56
2016,8,18,8,0,0.0,131.0,2.0,24.0,131.0,115.27,92.7
2016,8,18,8,15,20.0,166.0,2.05,24.5,176.5,145.19,111.15
2016,8,18,8,30,40.0,201.0,2.1,25.0,222.0,169.56,128.52
2016,8,18,8,45,96.5,237.0,2.2,25.5,294.5,210.56,157.2
2016,8,18,9,0,153.0,273.0,2.3,26.0,367.0,250.89,185.59
2016,8,18,9,15,160.5,292.5,2.3,26.0,398.0,280.58,208.31
2016,8,18,9,30,168.0,312.0,2.3,26.0,429.0,311.15,231.72
2016,8,18,9,45,214.5,334.0,2.3,26.0,492.5,359.55,267.68
2016,8,18,10,0,261.0,356.0,2.3,26.0,556.0,406.2,302.35
2016,8,18,10,15,231.5,380.5,2.25,26.0,564.5,435.99,324.47
2016,8,18,10,30,202.0,405.0,2.2,26.0,573.0,456.03,338.96
2016,8,18,10,45,241.5,414.0,2.15,26.5,622.0,501.55,371.22
2016,8,18,11,0,281.0,423.0,2.1,27.0,671.0,545.84,402.09
2016,8,18,11,15,272.5,437.0,2.05,27.0,682.5,570.18,418.69
2016,8,18,11,30,264.0,451.0,2.0,27.0,694.0,593.61,434.49
2016,8,18,11,45,249.5,462.0,1.95,27.0,694.5,609.02,444.48
2016,8,18,12,0,235.0,473.0,1.9,27.0,695.0,623.66,453.83
2016,8,18,12,15,241.5,475.0,1.85,27.0,704.5,644.52,467.9
2016,8,18,12,30,248.0,477.0,1.8,27.0,714.0,667.23,483.04
2016,8,18,12,45,226.0,479.5,1.8,27.0,695.0,660.5,478.0
2016,8,18,13,0,204.0,482.0,1.8,27.0,676.0,654.07,473.33
2016,8,18,13,15,140.0,463.5,1.75,27.0,596.0,586.37,425.85
2016,8,18,13,30,76.0,445.0,1.7,27.0,516.0,506.87,369.77
2016,8,18,13,45,53.5,403.0,1.7,27.0,452.5,447.62,328.61
2016,8,18,14,0,31.0,361.0,1.7,27.0,389.0,386.7,285.32
2016,8,18,14,15,189.0,374.5,1.7,27.0,536.5,568.78,419.76
2016,8,18,14,30,347.0,388.0,1.7,27.0,684.0,753.36,547.83
2016,8,18,14,45,444.5,332.5,1.75,27.0,695.0,804.31,584.18
2016,8,18,15,0,542.0,277.0,1.8,27.0,706.0,841.41,612.76
2016,8,18,15,15,393.0,305.0,1.85,27.0,608.0,714.49,526.02
2016,8,18,15,30,244.0,333.0,1.9,27.0,510.0,590.2,438.96
2016,8,18,15,45,144.5,298.5,1.95,27.0,401.5,459.01,345.57
2016,8,18,16,0,45.0,264.0,2.0,27.0,293.0,316.56,239.78
2016,8,18,16,15,348.5,195.0,2.0,26.5,389.5,549.27,422.15
2016,8,18,16,30,652.0,126.0,2.0,26.0,486.0,727.99,554.58
2016,8,18,16,45,326.0,87.0,2.05,26.0,267.0,384.91,303.54
2016,8,18,17,0,0.0,48.0,2.1,26.0,48.0,44.61,30.53
2016,8,18,17,15,0.0,41.5,2.0,25.5,41.5,38.55,25.98
2016,8,18,17,30,0.0,35.0,1.9,25.0,35.0,32.49,21.15
2016,8,18,17,45,0.0,28.5,1.85,25.0,28.5,26.44,16.19
2016,8,18,18,0,0.0,22.0,1.8,25.0,22.0,20.39,11.17
2016,8,18,18,15,0.0,16.0,1.85,24.5,16.0,14.82,6.48
2016,8,18,18,30,0.0,10.0,1.9,24.0,10.0,9.26,1.76
2016,8,18,18,45,0.0,5.5,1.95,24.0,5.5,5.09,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.95,0.0
2016,8,18,19,15,0.0,0.5,2.1,24.0,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,50.0,17.0,2.0,23.5,21.5,16.2,0.0
2016,8,19,6,30,100.0,34.0,2.2,24.0,43.0,27.75,15.51
2016,8,19,6,45,204.5,51.0,2.4,24.5,86.0,39.18,27.26
2016,8,19,7,0,309.0,68.0,2.6,25.0,129.0,51.11,37.95
2016,8,19,7,15,380.5,79.5,2.8,25.0,179.5,58.19,44.32
2016,8,19,7,30,452.0,91.0,3.0,25.0,230.0,64.92,50.16
2016,8,19,7,45,226.0,96.0,3.2,25.5,165.5,72.89,56.74
2016,8,19,8,0,0.0,101.0,3.4,26.0,101.0,91.67,72.29
2016,8,19,8,15,88.0,160.5,3.5,26.0,206.0,130.18,97.0
2016,8,19,8,30,176.0,220.0,3.6,26.0,311.0,188.67,137.84
2016,8,19,8,45,448.5,167.5,3.7,26.5,431.5,193.93,129.58
2016,8,19,9,0,721.0,115.0,3.8,27.0,552.0,239.3,156.41
2016,8,19,9,15,739.5,119.0,3.8,27.0,599.0,295.29,203.61
2016,8,19,9,30,758.0,123.0,3.8,27.0,646.0,347.59,248.16
2016,8,19,9,45,491.5,242.5,3.8,27.5,590.0,381.77,281.14
2016,8,19,10,0,225.0,362.0,3.8,28.0,534.0,401.4,298.5
2016,8,19,10,15,269.0,372.0,3.75,28.0,587.5,441.0,328.14
2016,8,19,10,30,313.0,382.0,3.7,28.0,641.0,491.58,365.53
2016,8,19,10,45,304.0,400.5,3.7,28.5,659.5,521.83,386.82
2016,8,19,11,0,295.0,419.0,3.7,29.0,678.0,551.12,407.01
2016,8,19,11,15,230.5,441.5,3.65,29.0,647.5,548.86,404.34
2016,8,19,11,30,166.0,464.0,3.6,29.0,617.0,536.6,394.37
2016,8,19,11,45,253.0,453.0,3.6,29.5,690.0,603.6,442.56
2016,8,19,12,0,340.0,442.0,3.6,30.0,763.0,678.88,495.31
2016,8,19,12,15,250.5,464.0,3.55,30.0,701.5,642.57,467.87
2016,8,19,12,30,161.0,486.0,3.5,30.0,640.0,598.5,435.22
2016,8,19,12,45,249.5,466.5,3.45,30.0,703.5,672.46,488.79
2016,8,19,13,0,338.0,447.0,3.4,30.0,767.0,747.08,541.42
2016,8,19,13,15,388.5,419.5,3.35,30.0,783.5,780.41,565.08
2016,8,19,13,30,439.0,392.0,3.3,30.0,800.0,819.73,592.75
2016,8,19,13,45,246.5,398.0,3.25,30.0,626.0,645.9,471.03
2016,8,19,14,0,54.0,404.0,3.2,30.0,452.0,453.01,331.66
2016,8,19,14,15,119.5,412.0,3.1,29.5,515.0,540.26,397.17
2016,8,19,14,30,185.0,420.0,3.0,29.0,578.0,617.33,453.53
2016,8,19,14,45,261.5,386.0,2.95,29.0,599.0,672.11,493.94
2016,8,19,15,0,338.0,352.0,2.9,29.0,620.0,712.24,524.32
2016,8,19,15,15,535.5,247.0,2.7,29.0,644.5,800.14,590.07
2016,8,19,15,30,733.0,142.0,2.5,29.0,669.0,870.96,639.11
2016,8,19,15,45,716.5,137.0,2.4,29.0,624.0,839.87,618.69
2016,8,19,16,0,700.0,132.0,2.3,29.0,579.0,806.65,597.66
2016,8,19,16,15,676.5,127.0,2.15,28.5,529.5,765.37,571.86
2016,8,19,16,30,653.0,122.0,2.0,28.0,480.0,722.8,544.89
2016,8,19,16,45,628.0,114.0,1.9,28.0,429.0,674.47,512.76
2016,8,19,17,0,603.0,106.0,1.8,28.0,378.0,625.55,479.7
2016,8,19,17,15,560.0,99.0,1.7,27.5,324.5,564.01,437.23
2016,8,19,17,30,517.0,92.0,1.6,27.0,271.0,503.84,393.83
2016,8,19,17,45,461.5,81.5,1.55,27.0,219.5,428.37,336.84
2016,8,19,18,0,406.0,71.0,1.5,27.0,168.0,362.57,284.9
2016,8,19,18,15,316.0,57.5,1.55,26.5,121.0,277.23,216.23
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,200.5,151.73
2016,8,19,18,45,121.0,26.0,1.7,26.0,41.5,113.38,63.78
2016,8,19,19,0,16.0,8.0,1.8,26.0,9.0,14.52,0.0
2016,8,19,19,15,8.0,4.0,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,3.34,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,6.48,0.0
2016,8,20,6,45,0.0,15.5,2.0,24.0,15.5,14.36,6.45
2016,8,20,7,0,0.0,24.0,2.1,24.0,24.0,22.25,13.47
2016,8,20,7,15,0.0,33.5,2.15,24.0,33.5,31.09,21.24
2016,8,20,7,30,0.0,43.0,2.2,24.0,43.0,39.93,28.92
2016,8,20,7,45,0.0,45.5,2.3,24.5,45.5,42.27,30.81
2016,8,20,8,0,0.0,48.0,2.4,25.0,48.0,44.6,32.63
2016,8,20,8,15,0.0,72.5,2.5,25.0,72.5,67.47,49.41
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,89.73,67.09
2016,8,20,8,45,0.0,106.0,2.75,25.5,106.0,97.95,73.22
2016,8,20,9,0,0.0,115.0,2.9,26.0,115.0,106.17,79.32
2016,8,20,9,15,0.0,123.0,2.9,26.0,123.0,113.53,84.84
2016,8,20,9,30,0.0,131.0,2.9,26.0,131.0,120.9,90.35
2016,8,20,9,45,4.5,173.5,2.95,26.0,177.0,160.5,120.84
2016,8,20,10,0,9.0,216.0,3.0,26.0,223.0,200.51,151.25
2016,8,20,10,15,9.5,219.5,2.95,26.0,227.5,205.11,154.42
