Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,30,10.0,223.0,2.9,26.0,232.0,209.68,157.65
2016,8,20,10,45,10.0,223.0,2.9,26.5,232.0,210.83,158.01
2016,8,20,11,0,10.0,223.0,2.9,27.0,232.0,211.89,158.33
2016,8,20,11,15,11.5,236.5,2.85,27.0,247.0,226.15,168.93
2016,8,20,11,30,13.0,250.0,2.8,27.0,262.0,240.62,179.63
2016,8,20,11,45,13.5,262.5,2.8,27.0,275.5,253.63,189.22
2016,8,20,12,0,14.0,275.0,2.8,27.0,289.0,266.77,198.89
2016,8,20,12,15,17.5,308.5,2.7,27.0,325.5,302.0,224.85
2016,8,20,12,30,21.0,342.0,2.6,27.0,362.0,337.82,250.93
2016,8,20,12,45,15.0,266.0,2.55,27.0,280.0,262.75,195.56
2016,8,20,13,0,9.0,190.0,2.5,27.0,198.0,186.52,138.6
2016,8,20,13,15,8.5,187.0,2.45,27.0,194.5,183.67,136.64
2016,8,20,13,30,8.0,184.0,2.4,27.0,191.0,180.73,134.48
2016,8,20,13,45,9.0,202.5,2.35,27.0,211.0,199.71,148.95
2016,8,20,14,0,10.0,221.0,2.3,27.0,231.0,218.89,163.51
2016,8,20,14,15,5.0,135.5,2.15,27.0,140.5,132.23,97.64
2016,8,20,14,30,0.0,50.0,2.0,27.0,50.0,46.67,31.2
2016,8,20,14,45,3.5,125.0,1.95,27.0,128.0,120.81,89.33
2016,8,20,15,0,7.0,200.0,1.9,27.0,206.0,197.25,148.03
2016,8,20,15,15,11.5,222.5,1.75,26.5,231.5,224.55,169.22
2016,8,20,15,30,16.0,245.0,1.6,26.0,257.0,252.64,191.11
2016,8,20,15,45,8.0,130.0,1.45,26.0,136.0,129.99,97.41
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,13.94,5.59
2016,8,20,16,15,42.0,124.5,1.15,25.5,147.5,160.9,124.35
2016,8,20,16,30,84.0,234.0,1.0,25.0,280.0,321.37,248.14
2016,8,20,16,45,58.0,201.5,0.85,25.0,232.0,263.2,203.04
2016,8,20,17,0,32.0,169.0,0.7,25.0,184.0,205.98,159.09
2016,8,20,17,15,25.5,146.5,0.6,25.0,157.5,177.01,137.01
2016,8,20,17,30,19.0,124.0,0.5,25.0,131.0,139.12,107.34
2016,8,20,17,45,9.5,101.0,0.4,25.0,104.5,109.03,83.25
2016,8,20,18,0,0.0,78.0,0.3,25.0,78.0,79.36,59.02
2016,8,20,18,15,0.0,55.5,0.35,24.5,55.5,56.05,39.88
2016,8,20,18,30,0.0,33.0,0.4,24.0,33.0,31.73,19.59
2016,8,20,18,45,0.0,16.5,0.45,24.0,16.5,15.31,3.09
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,21.0,6.5,6.2,0.0
2016,8,21,6,30,0.0,13.0,2.6,21.0,13.0,12.05,3.41
2016,8,21,6,45,0.0,25.5,2.6,21.0,25.5,23.66,14.48
2016,8,21,7,0,0.0,38.0,2.6,21.0,38.0,35.29,24.95
2016,8,21,7,15,0.0,53.0,2.55,21.0,53.0,49.27,37.35
2016,8,21,7,30,0.0,68.0,2.5,21.0,68.0,62.69,49.08
2016,8,21,7,45,0.0,48.0,2.5,21.5,48.0,44.6,33.24
2016,8,21,8,0,0.0,28.0,2.5,22.0,28.0,25.99,16.96
2016,8,21,8,15,0.0,63.0,2.55,22.0,63.0,58.6,42.79
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,90.59,68.64
2016,8,21,8,45,3.5,142.5,2.65,22.5,145.0,129.7,99.45
2016,8,21,9,0,7.0,187.0,2.7,23.0,192.0,168.83,129.68
2016,8,21,9,15,26.0,236.0,2.6,23.5,254.5,208.58,159.35
2016,8,21,9,30,45.0,285.0,2.5,24.0,317.0,256.9,195.31
2016,8,21,9,45,47.5,306.0,2.45,24.5,341.0,280.13,212.16
2016,8,21,10,0,50.0,327.0,2.4,25.0,365.0,303.83,229.22
2016,8,21,10,15,38.5,322.5,2.1,25.0,352.5,300.6,226.28
2016,8,21,10,30,27.0,318.0,1.8,25.0,340.0,295.58,221.94
2016,8,21,10,45,31.5,341.0,1.5,25.5,367.5,321.64,240.06
2016,8,21,11,0,36.0,364.0,1.2,26.0,395.0,348.49,258.15
2016,8,21,11,15,57.0,401.0,0.95,26.0,452.5,399.42,293.76
2016,8,21,11,30,78.0,438.0,0.7,26.0,510.0,452.87,329.8
2016,8,21,11,45,82.0,448.0,0.45,26.0,524.5,471.89,340.72
2016,8,21,12,0,86.0,458.0,0.2,26.0,539.0,491.24,351.66
2016,8,21,12,15,126.5,471.0,0.5,26.0,591.0,545.15,391.37
2016,8,21,12,30,167.0,484.0,0.8,26.0,643.0,601.55,432.32
2016,8,21,12,45,178.0,482.5,1.1,26.0,651.0,620.35,447.36
2016,8,21,13,0,189.0,481.0,1.4,26.0,659.0,639.0,462.48
2016,8,21,13,15,148.0,470.0,1.55,26.0,609.0,599.87,436.03
2016,8,21,13,30,107.0,459.0,1.7,26.0,559.0,550.07,402.15
2016,8,21,13,45,113.5,450.5,1.9,26.0,554.0,562.61,412.62
2016,8,21,14,0,120.0,442.0,2.1,26.0,549.0,566.34,416.66
2016,8,21,14,15,72.5,381.0,2.2,26.0,445.0,450.81,334.98
2016,8,21,14,30,25.0,320.0,2.3,26.0,341.0,344.1,257.36
2016,8,21,14,45,64.5,346.5,2.45,26.0,398.0,413.01,310.28
2016,8,21,15,0,104.0,373.0,2.6,26.0,455.0,482.93,362.62
2016,8,21,15,15,70.5,331.0,2.6,25.5,385.0,407.66,308.13
2016,8,21,15,30,37.0,289.0,2.6,25.0,315.0,332.24,252.78
2016,8,21,15,45,49.5,280.0,2.65,25.0,312.5,336.48,257.48
2016,8,21,16,0,62.0,271.0,2.7,25.0,310.0,340.36,261.68
2016,8,21,16,15,87.0,253.5,2.65,25.0,303.5,344.77,266.74
2016,8,21,16,30,112.0,236.0,2.6,25.0,297.0,360.94,280.59
2016,8,21,16,45,69.5,200.5,2.55,25.0,237.0,271.56,211.93
2016,8,21,17,0,27.0,165.0,2.5,25.0,177.0,197.38,153.66
2016,8,21,17,15,22.0,142.5,2.35,24.5,151.5,159.79,124.61
2016,8,21,17,30,17.0,120.0,2.2,24.0,126.0,133.19,103.69
2016,8,21,17,45,8.5,98.5,2.1,24.0,101.5,105.62,81.21
2016,8,21,18,0,0.0,77.0,2.0,24.0,77.0,78.47,58.71
2016,8,21,18,15,0.0,55.0,1.9,23.5,55.0,55.79,39.83
2016,8,21,18,30,0.0,33.0,1.8,23.0,33.0,32.08,19.84
2016,8,21,18,45,0.0,16.5,1.7,23.0,16.5,15.31,2.05
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.92,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.85,0.0
2016,8,22,7,15,0.0,2.5,2.35,24.0,2.5,2.31,0.0
2016,8,22,7,30,0.0,3.0,2.4,24.0,3.0,2.78,0.0
2016,8,22,7,45,0.0,22.5,2.45,24.5,22.5,20.87,12.4
2016,8,22,8,0,0.0,42.0,2.5,25.0,42.0,39.01,27.87
2016,8,22,8,15,18.0,119.0,2.6,25.5,128.5,108.13,81.58
2016,8,22,8,30,36.0,196.0,2.7,26.0,215.0,164.93,124.86
2016,8,22,8,45,18.0,118.0,2.85,26.5,127.5,107.58,79.73
2016,8,22,9,0,0.0,40.0,3.0,27.0,40.0,37.21,24.24
2016,8,22,9,15,44.5,175.0,3.05,27.0,205.5,165.55,123.88
2016,8,22,9,30,89.0,310.0,3.1,27.0,371.0,289.84,217.39
2016,8,22,9,45,113.5,336.5,3.2,27.5,419.5,321.38,240.05
2016,8,22,10,0,138.0,363.0,3.3,28.0,468.0,363.22,270.56
2016,8,22,10,15,234.5,368.5,3.35,28.0,557.5,426.68,317.3
2016,8,22,10,30,331.0,374.0,3.4,28.0,647.0,493.63,366.69
2016,8,22,10,45,384.0,365.5,3.45,28.0,693.5,538.93,400.34
2016,8,22,11,0,437.0,357.0,3.5,28.0,740.0,584.6,434.25
2016,8,22,11,15,287.0,408.0,3.5,28.0,662.0,554.34,410.72
2016,8,22,11,30,137.0,459.0,3.5,28.0,584.0,511.0,377.09
2016,8,22,11,45,292.0,428.0,3.55,28.5,699.5,610.51,450.32
2016,8,22,12,0,447.0,397.0,3.6,29.0,815.0,722.12,529.66
2016,8,22,12,15,271.5,432.5,3.6,29.0,687.5,630.62,462.42
2016,8,22,12,30,96.0,468.0,3.6,29.0,560.0,523.04,383.01
2016,8,22,12,45,480.0,297.0,3.6,29.0,749.5,718.74,531.66
2016,8,22,13,0,864.0,126.0,3.6,29.0,939.0,909.0,663.85
2016,8,22,13,15,861.5,125.5,3.6,29.0,928.0,925.44,673.57
2016,8,22,13,30,859.0,125.0,3.6,29.0,917.0,938.76,682.6
2016,8,22,13,45,514.5,285.5,3.6,29.0,757.0,795.78,584.13
2016,8,22,14,0,170.0,446.0,3.6,29.0,597.0,618.5,452.93
2016,8,22,14,15,162.0,431.0,3.6,29.0,571.5,601.1,442.21
2016,8,22,14,30,154.0,416.0,3.6,29.0,546.0,582.64,429.91
2016,8,22,14,45,165.0,397.0,3.6,29.0,531.5,577.28,427.5
2016,8,22,15,0,176.0,378.0,3.6,29.0,517.0,570.78,424.28
2016,8,22,15,15,485.5,245.0,3.6,29.0,597.5,747.84,559.06
2016,8,22,15,30,795.0,112.0,3.6,29.0,678.0,886.53,657.28
2016,8,22,15,45,773.5,111.5,3.6,29.0,631.0,854.51,636.29
2016,8,22,16,0,752.0,111.0,3.6,29.0,584.0,820.41,615.01
2016,8,22,16,15,730.0,107.0,3.4,28.5,534.0,780.01,589.45
2016,8,22,16,30,708.0,103.0,3.2,28.0,484.0,742.12,565.39
2016,8,22,16,45,672.5,99.5,3.05,28.0,430.5,688.95,529.22
2016,8,22,17,0,637.0,96.0,2.9,28.0,377.0,635.83,492.54
2016,8,22,17,15,593.5,89.5,2.7,27.5,322.5,573.5,448.98
2016,8,22,17,30,550.0,83.0,2.5,27.0,268.0,512.6,404.06
2016,8,22,17,45,484.0,74.5,2.35,27.0,215.0,436.25,344.94
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,360.6,284.38
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,273.93,213.63
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,196.71,147.29
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,97.34,33.62
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,14.77,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,25.41,12.57
2016,8,23,6,45,223.0,47.5,3.9,24.5,83.5,36.6,24.95
2016,8,23,7,0,329.0,64.0,4.0,25.0,127.0,48.25,35.45
2016,8,23,7,15,164.5,58.5,4.2,25.0,90.0,46.57,34.37
2016,8,23,7,30,0.0,53.0,4.4,25.0,53.0,49.26,36.77
2016,8,23,7,45,0.0,34.0,4.6,25.5,34.0,31.56,21.49
2016,8,23,8,0,0.0,15.0,4.8,26.0,15.0,13.91,6.27
2016,8,23,8,15,145.5,109.0,4.9,26.0,182.5,87.56,61.97
2016,8,23,8,30,291.0,203.0,5.0,26.0,350.0,178.98,126.19
2016,8,23,8,45,220.5,236.0,5.1,26.5,355.0,220.07,159.72
2016,8,23,9,0,150.0,269.0,5.2,27.0,360.0,245.63,182.14
2016,8,23,9,15,463.5,194.0,5.2,27.5,505.0,272.28,193.71
2016,8,23,9,30,777.0,119.0,5.2,28.0,650.0,346.1,246.24
2016,8,23,9,45,799.5,117.5,5.2,28.5,695.0,397.85,289.68
2016,8,23,10,0,822.0,116.0,5.2,29.0,740.0,451.07,333.34
2016,8,23,10,15,832.5,118.5,5.2,29.0,776.5,507.23,378.72
2016,8,23,10,30,843.0,121.0,5.2,29.0,813.0,558.21,419.26
2016,8,23,10,45,855.5,119.5,5.25,29.5,844.0,606.45,456.14
2016,8,23,11,0,868.0,118.0,5.3,30.0,875.0,654.03,491.58
2016,8,23,11,15,873.0,119.0,5.25,30.0,897.5,697.81,524.1
2016,8,23,11,30,878.0,120.0,5.2,30.0,920.0,739.89,554.29
2016,8,23,11,45,880.5,121.0,5.2,30.5,934.0,778.23,579.27
2016,8,23,12,0,883.0,122.0,5.2,31.0,948.0,814.36,602.49
2016,8,23,12,15,884.5,122.5,5.2,31.0,954.0,846.87,624.33
2016,8,23,12,30,886.0,123.0,5.2,31.0,960.0,876.83,644.41
2016,8,23,12,45,886.0,122.5,5.2,31.0,957.0,901.85,661.15
2016,8,23,13,0,886.0,122.0,5.2,31.0,954.0,923.96,675.99
2016,8,23,13,15,883.5,121.5,5.15,31.0,943.0,940.74,687.03
2016,8,23,13,30,881.0,121.0,5.1,31.0,932.0,954.3,696.02
2016,8,23,13,45,877.0,120.5,5.1,31.0,912.5,963.16,702.36
2016,8,23,14,0,873.0,120.0,5.1,31.0,893.0,968.68,706.65
2016,8,23,14,15,866.5,118.5,5.05,31.0,865.5,967.4,706.24
2016,8,23,14,30,860.0,117.0,5.0,31.0,838.0,962.77,703.78
2016,8,23,14,45,843.5,119.0,4.95,31.0,802.0,948.96,695.39
2016,8,23,15,0,827.0,121.0,4.9,31.0,766.0,940.34,690.64
2016,8,23,15,15,814.5,118.5,4.8,30.5,725.0,919.67,678.98
2016,8,23,15,30,802.0,116.0,4.7,30.0,684.0,896.13,665.48
2016,8,23,15,45,781.0,114.5,4.65,30.0,637.0,863.28,644.62
2016,8,23,16,0,760.0,113.0,4.6,30.0,590.0,828.29,622.27
2016,8,23,16,15,737.5,109.0,4.35,29.5,539.0,787.23,596.15
2016,8,23,16,30,715.0,105.0,4.1,29.0,488.0,748.9,571.64
2016,8,23,16,45,679.5,101.5,3.9,29.0,433.5,695.54,535.07
2016,8,23,17,0,644.0,98.0,3.7,29.0,379.0,642.17,497.97
2016,8,23,17,15,600.0,91.0,3.4,28.5,324.5,578.63,453.12
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,516.53,406.95
2016,8,23,17,45,489.0,75.5,2.85,27.5,216.0,439.33,347.51
2016,8,23,18,0,422.0,67.0,2.6,27.0,162.0,363.49,286.95
2016,8,23,18,15,323.0,54.0,2.55,26.5,114.0,274.07,213.6
2016,8,23,18,30,224.0,41.0,2.5,26.0,66.0,194.55,144.83
2016,8,23,18,45,112.0,20.5,2.5,26.0,33.0,95.37,20.86
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,110.5,13.5,2.75,23.0,22.0,12.87,0.0
2016,8,24,6,30,221.0,27.0,3.0,23.0,44.0,22.0,9.85
2016,8,24,6,45,342.5,38.0,3.3,23.5,90.5,29.58,19.15
2016,8,24,7,0,464.0,49.0,3.6,24.0,137.0,36.76,25.81
2016,8,24,7,15,533.5,56.5,3.75,24.5,190.5,40.5,29.24
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,44.08,32.33
2016,8,24,7,45,658.0,67.5,4.1,25.5,301.5,44.4,32.49
2016,8,24,8,0,713.0,71.0,4.3,26.0,359.0,49.42,36.59
2016,8,24,8,15,743.5,75.0,4.3,26.0,414.0,78.63,41.16
2016,8,24,8,30,774.0,79.0,4.3,26.0,469.0,129.12,67.62
2016,8,24,8,45,799.5,80.5,4.35,26.5,522.0,180.39,104.49
2016,8,24,9,0,825.0,82.0,4.4,27.0,575.0,241.24,153.72
2016,8,24,9,15,840.5,84.5,4.4,27.5,623.5,295.44,199.99
2016,8,24,9,30,856.0,87.0,4.4,28.0,672.0,350.65,247.21
2016,8,24,9,45,868.5,89.0,4.4,28.5,715.0,405.12,293.17
2016,8,24,10,0,881.0,91.0,4.4,29.0,758.0,459.83,338.12
2016,8,24,10,15,889.5,92.5,4.4,29.0,794.5,512.18,380.78
2016,8,24,10,30,898.0,94.0,4.4,29.0,831.0,563.88,421.8
2016,8,24,10,45,904.0,95.5,4.4,29.5,860.5,613.25,459.13
2016,8,24,11,0,910.0,97.0,4.4,30.0,890.0,661.3,494.4
2016,8,24,11,15,914.0,97.5,4.35,30.0,911.5,705.6,527.01
2016,8,24,11,30,918.0,98.0,4.3,30.0,933.0,747.99,556.36
2016,8,24,11,45,912.0,104.5,4.3,30.5,944.5,786.18,580.86
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,821.53,603.2
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,853.35,624.03
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,882.47,642.99
2016,8,24,12,45,678.5,254.0,4.2,31.0,892.5,851.44,621.17
2016,8,24,13,0,450.0,397.0,4.2,31.0,819.0,802.59,581.92
2016,8,24,13,15,673.0,254.5,4.15,31.0,876.5,886.66,645.77
2016,8,24,13,30,896.0,112.0,4.1,31.0,934.0,958.15,693.08
2016,8,24,13,45,889.5,112.0,4.1,31.0,913.5,965.13,697.67
2016,8,24,14,0,883.0,112.0,4.1,31.0,893.0,968.69,700.63
2016,8,24,14,15,542.0,261.5,4.05,31.0,736.0,812.06,594.68
2016,8,24,14,30,201.0,411.0,4.0,31.0,579.0,622.43,455.7
2016,8,24,14,45,514.5,265.0,3.95,31.0,671.0,796.55,586.98
2016,8,24,15,0,828.0,119.0,3.9,31.0,763.0,929.47,679.11
2016,8,24,15,15,541.0,220.5,3.85,30.5,632.0,771.55,572.58
2016,8,24,15,30,254.0,322.0,3.8,30.0,501.0,599.4,447.14
2016,8,24,15,45,509.0,216.0,3.75,30.0,543.5,726.35,546.02
2016,8,24,16,0,764.0,110.0,3.7,30.0,586.0,826.76,618.53
2016,8,24,16,15,741.0,106.0,3.5,29.5,535.0,785.15,591.38
2016,8,24,16,30,718.0,102.0,3.3,29.0,484.0,746.07,566.62
2016,8,24,16,45,687.0,97.0,3.1,29.0,430.5,694.42,531.47
2016,8,24,17,0,656.0,92.0,2.9,29.0,377.0,642.5,495.62
2016,8,24,17,15,613.0,85.5,2.6,28.5,322.0,579.97,451.75
2016,8,24,17,30,570.0,79.0,2.3,28.0,267.0,518.82,406.63
2016,8,24,17,45,500.5,71.5,2.05,27.5,213.0,440.85,346.89
2016,8,24,18,0,431.0,64.0,1.8,27.0,159.0,367.2,288.17
2016,8,24,18,15,334.5,51.0,1.75,26.5,111.5,275.67,213.73
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,197.11,145.41
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,95.05,4.33
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.5,12.39,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,43.0,21.12,8.87
2016,8,25,6,45,320.0,39.5,1.8,23.5,88.0,31.07,20.39
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,40.42,28.92
2016,8,25,7,15,498.5,62.0,2.1,24.0,186.0,45.2,33.35
2016,8,25,7,30,570.0,71.0,2.2,24.0,239.0,49.74,37.35
2016,8,25,7,45,616.5,77.5,2.3,24.5,294.5,51.96,39.13
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,54.03,40.69
2016,8,25,8,15,434.0,148.5,2.4,25.0,333.0,116.59,79.33
2016,8,25,8,30,205.0,213.0,2.4,25.0,316.0,184.1,133.77
2016,8,25,8,45,492.0,156.5,2.4,25.5,440.5,187.73,123.08
2016,8,25,9,0,779.0,100.0,2.4,26.0,565.0,237.73,152.51
2016,8,25,9,15,796.5,103.5,2.35,26.5,613.0,291.12,197.48
2016,8,25,9,30,814.0,107.0,2.3,27.0,661.0,345.91,243.56
2016,8,25,9,45,830.0,107.5,2.25,27.5,704.0,404.37,291.47
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,457.52,334.22
2016,8,25,10,15,855.0,110.0,2.15,28.0,783.5,508.91,375.09
2016,8,25,10,30,864.0,112.0,2.1,28.0,820.0,559.75,414.3
2016,8,25,10,45,872.0,113.0,2.05,28.5,849.5,608.41,449.9
2016,8,25,11,0,880.0,114.0,2.0,29.0,879.0,655.99,483.54
2016,8,25,11,15,884.5,115.0,1.95,29.0,900.5,699.93,514.63
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,742.09,543.24
2016,8,25,11,45,893.0,115.0,1.9,29.5,935.5,780.15,566.71
2016,8,25,12,0,897.0,114.0,1.9,30.0,949.0,816.02,588.48
2016,8,25,12,15,897.5,114.5,1.9,30.0,954.0,848.04,608.75
2016,8,25,12,30,898.0,115.0,1.9,30.0,959.0,877.38,627.26
2016,8,25,12,45,897.5,114.5,1.9,30.0,955.5,902.1,642.8
2016,8,25,13,0,897.0,114.0,1.9,30.0,952.0,923.82,656.49
2016,8,25,13,15,894.0,113.5,1.9,30.0,940.0,940.13,666.84
2016,8,25,13,30,891.0,113.0,1.9,30.0,928.0,953.17,675.28
2016,8,25,13,45,886.5,111.5,1.9,30.0,908.0,960.43,680.23
2016,8,25,14,0,882.0,110.0,1.9,30.0,888.0,964.26,683.23
2016,8,25,14,15,875.5,109.0,1.9,30.0,860.0,963.28,683.38
2016,8,25,14,30,869.0,108.0,1.9,30.0,832.0,958.93,681.61
2016,8,25,14,45,512.5,241.0,1.95,30.0,663.5,767.92,557.4
2016,8,25,15,0,156.0,374.0,2.0,30.0,495.0,546.89,399.55
2016,8,25,15,15,160.0,352.0,2.0,30.0,470.5,529.32,389.95
2016,8,25,15,30,164.0,330.0,2.0,30.0,446.0,510.66,378.24
2016,8,25,15,45,176.0,305.5,2.0,30.0,422.0,495.33,369.13
2016,8,25,16,0,188.0,281.0,2.0,30.0,398.0,478.51,358.89
2016,8,25,16,15,174.0,256.0,1.9,29.5,357.0,437.0,330.45
2016,8,25,16,30,160.0,231.0,1.8,29.0,316.0,395.3,301.48
2016,8,25,16,45,350.5,174.0,1.75,28.5,332.5,492.38,379.53
2016,8,25,17,0,541.0,117.0,1.7,28.0,349.0,581.47,448.84
2016,8,25,17,15,554.5,96.5,1.55,27.5,305.5,548.51,425.66
2016,8,25,17,30,568.0,76.0,1.4,27.0,262.0,512.21,399.9
2016,8,25,17,45,503.5,68.0,1.3,27.0,208.5,437.22,342.35
2016,8,25,18,0,439.0,60.0,1.2,27.0,155.0,366.31,285.83
2016,8,25,18,15,342.0,47.5,1.2,26.5,108.0,276.78,213.39
2016,8,25,18,30,245.0,35.0,1.2,26.0,61.0,195.87,142.93
2016,8,25,18,45,122.5,17.5,1.2,25.5,30.5,93.1,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.0,13.5,0.7,23.0,17.5,12.87,0.0
2016,8,26,6,30,108.0,27.0,0.8,23.0,35.0,22.3,9.23
2016,8,26,6,45,208.5,44.5,0.9,23.5,77.5,34.32,23.08
2016,8,26,7,0,309.0,62.0,1.0,24.0,120.0,46.82,34.36
2016,8,26,7,15,381.5,74.5,1.0,24.0,170.5,54.84,41.6
2016,8,26,7,30,454.0,87.0,1.0,24.0,221.0,62.45,48.24
2016,8,26,7,45,505.0,96.0,1.05,24.5,274.5,66.74,51.73
2016,8,26,8,0,556.0,105.0,1.1,25.0,328.0,69.98,54.22
2016,8,26,8,15,592.5,112.5,1.0,25.0,381.5,93.72,57.89
2016,8,26,8,30,629.0,120.0,0.9,25.0,435.0,139.16,81.57
2016,8,26,8,45,658.0,124.5,0.85,25.5,486.0,185.46,113.8
2016,8,26,9,0,687.0,129.0,0.8,26.0,537.0,235.02,152.51
2016,8,26,9,15,707.0,133.5,0.7,26.5,584.5,285.25,193.37
2016,8,26,9,30,727.0,138.0,0.6,27.0,632.0,337.29,235.38
2016,8,26,9,45,415.0,246.0,0.5,27.5,532.0,350.87,252.87
2016,8,26,10,0,103.0,354.0,0.4,28.0,432.0,346.97,252.74
2016,8,26,10,15,441.5,252.5,0.45,28.0,610.0,420.7,305.88
2016,8,26,10,30,780.0,151.0,0.5,28.0,788.0,543.51,393.83
2016,8,26,10,45,548.5,278.5,0.6,28.0,735.0,556.47,401.98
2016,8,26,11,0,317.0,406.0,0.7,28.0,682.0,551.79,397.06
2016,8,26,11,15,364.5,396.0,0.8,28.0,720.5,594.91,428.21
2016,8,26,11,30,412.0,386.0,0.9,28.0,759.0,638.88,459.36
2016,8,26,11,45,414.0,392.0,1.0,28.5,772.0,668.16,478.68
2016,8,26,12,0,416.0,398.0,1.1,29.0,785.0,696.74,497.45
2016,8,26,12,15,438.0,398.5,1.2,29.0,808.0,735.99,524.4
2016,8,26,12,30,460.0,399.0,1.3,29.0,831.0,775.33,551.15
2016,8,26,12,45,465.5,396.5,1.4,29.0,832.5,797.18,566.33
2016,8,26,13,0,471.0,394.0,1.5,29.0,834.0,817.55,580.72
2016,8,26,13,15,648.5,271.0,1.55,29.0,868.0,878.23,626.08
2016,8,26,13,30,826.0,148.0,1.6,29.0,902.0,932.72,662.29
2016,8,26,13,45,821.0,147.0,1.7,29.0,882.5,940.26,668.19
2016,8,26,14,0,816.0,146.0,1.8,29.0,863.0,944.54,672.66
2016,8,26,14,15,808.5,144.0,1.9,29.0,835.5,942.1,673.02
2016,8,26,14,30,801.0,142.0,2.0,29.0,808.0,936.41,671.46
2016,8,26,14,45,796.0,137.0,2.1,29.0,775.0,926.66,667.4
2016,8,26,15,0,791.0,132.0,2.2,29.0,742.0,913.71,661.36
2016,8,26,15,15,777.5,129.0,2.25,28.5,701.0,891.89,650.43
2016,8,26,15,30,764.0,126.0,2.3,28.0,660.0,867.32,637.7
2016,8,26,15,45,539.0,192.5,2.35,28.0,556.5,724.92,542.51
2016,8,26,16,0,314.0,259.0,2.4,28.0,453.0,578.45,436.72
2016,8,26,16,15,288.0,239.0,2.35,27.5,405.0,528.86,403.68
2016,8,26,16,30,262.0,219.0,2.3,27.0,357.0,479.37,369.37
2016,8,26,16,45,251.0,194.5,2.25,27.0,314.5,436.85,339.23
2016,8,26,17,0,240.0,170.0,2.2,27.0,272.0,393.84,308.07
2016,8,26,17,15,224.0,147.0,2.1,26.5,231.5,348.74,274.89
2016,8,26,17,30,208.0,124.0,2.0,26.0,191.0,303.91,240.9
2016,8,26,17,45,182.0,101.5,1.9,26.0,151.5,253.67,200.89
2016,8,26,18,0,156.0,79.0,1.8,26.0,112.0,204.87,160.83
2016,8,26,18,15,114.0,57.0,1.8,25.5,77.5,149.4,114.49
2016,8,26,18,30,72.0,35.0,1.8,25.0,43.0,87.35,61.08
2016,8,26,18,45,36.0,17.5,1.85,25.0,21.5,40.55,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,12.39,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,20.45,7.52
2016,8,27,6,45,239.0,42.0,0.8,23.5,78.5,32.39,21.44
2016,8,27,7,0,341.0,58.0,0.9,24.0,121.0,43.79,31.77
2016,8,27,7,15,412.5,69.5,0.9,24.0,171.5,51.15,38.45
2016,8,27,7,30,484.0,81.0,0.9,24.0,222.0,58.2,44.61
2016,8,27,7,45,532.0,89.5,0.9,24.5,276.0,61.54,47.31
2016,8,27,8,0,580.0,98.0,0.9,25.0,330.0,64.64,49.7
2016,8,27,8,15,615.5,104.5,0.75,25.5,383.0,87.24,52.63
2016,8,27,8,30,651.0,111.0,0.6,26.0,436.0,133.14,75.74
2016,8,27,8,45,679.0,115.5,0.45,26.5,487.5,180.55,108.37
2016,8,27,9,0,707.0,120.0,0.3,27.0,539.0,231.08,147.28
2016,8,27,9,15,726.5,124.5,0.4,27.0,586.5,282.26,189.33
2016,8,27,9,30,746.0,129.0,0.5,27.0,634.0,339.97,236.45
2016,8,27,9,45,757.5,134.0,0.6,27.5,675.5,391.35,278.01
2016,8,27,10,0,769.0,139.0,0.7,28.0,717.0,443.15,318.83
2016,8,27,10,15,780.0,141.5,0.8,28.0,753.0,492.8,357.72
2016,8,27,10,30,791.0,144.0,0.9,28.0,789.0,542.34,395.56
2016,8,27,10,45,796.5,147.5,1.05,28.5,817.5,589.25,430.18
2016,8,27,11,0,802.0,151.0,1.2,29.0,846.0,635.12,463.21
2016,8,27,11,15,807.5,152.5,1.3,29.0,867.5,678.02,494.08
2016,8,27,11,30,813.0,154.0,1.4,29.0,889.0,719.49,523.46
2016,8,27,11,45,819.5,153.0,1.5,29.0,903.5,757.84,550.02
2016,8,27,12,0,826.0,152.0,1.6,29.0,918.0,794.42,574.32
2016,8,27,12,15,827.5,152.0,1.65,29.0,923.0,825.87,594.76
2016,8,27,12,30,829.0,152.0,1.7,29.0,928.0,854.9,613.64
2016,8,27,12,45,826.5,153.0,1.8,29.0,924.5,878.83,629.8
2016,8,27,13,0,824.0,154.0,1.9,29.0,921.0,899.89,644.24
2016,8,27,13,15,821.0,153.0,1.95,29.0,909.0,915.54,654.81
2016,8,27,13,30,818.0,152.0,2.0,29.0,897.0,928.06,663.56
2016,8,27,13,45,649.5,251.0,2.05,29.0,834.0,887.26,637.65
2016,8,27,14,0,481.0,350.0,2.1,29.0,771.0,834.81,599.79
2016,8,27,14,15,290.5,374.5,2.1,29.0,626.5,675.47,490.81
2016,8,27,14,30,100.0,399.0,2.1,29.0,482.0,500.02,366.27
2016,8,27,14,45,430.0,273.0,2.15,29.0,606.5,721.59,531.53
2016,8,27,15,0,760.0,147.0,2.2,29.0,731.0,899.11,653.95
2016,8,27,15,15,745.5,144.0,2.15,29.0,690.5,876.74,638.59
2016,8,27,15,30,731.0,141.0,2.1,29.0,650.0,856.61,626.66
2016,8,27,15,45,708.5,138.0,2.1,29.0,603.0,822.22,605.7
2016,8,27,16,0,686.0,135.0,2.1,29.0,556.0,785.98,583.44
2016,8,27,16,15,660.5,129.5,2.0,28.5,506.0,742.65,556.49
2016,8,27,16,30,635.0,124.0,1.9,28.0,456.0,698.18,528.37
2016,8,27,16,45,602.0,117.0,1.85,28.0,403.5,645.13,492.97
2016,8,27,17,0,569.0,110.0,1.8,28.0,351.0,592.05,456.43
2016,8,27,17,15,523.0,101.0,1.65,27.5,297.5,527.53,410.31
2016,8,27,17,30,477.0,92.0,1.5,27.0,244.0,460.55,360.94
2016,8,27,17,45,414.0,80.0,1.4,26.5,192.5,386.97,304.57
2016,8,27,18,0,351.0,68.0,1.3,26.0,141.0,318.18,249.51
2016,8,27,18,15,259.5,51.5,1.3,25.5,96.5,232.95,179.6
2016,8,27,18,30,168.0,35.0,1.3,25.0,52.0,156.91,111.56
2016,8,27,18,45,84.0,17.5,1.3,25.0,26.0,54.92,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,11.91,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,19.66,6.5
2016,8,28,6,45,221.5,42.5,2.1,22.5,76.0,32.82,21.82
2016,8,28,7,0,319.0,60.0,2.3,23.0,118.0,45.38,33.22
2016,8,28,7,15,390.0,72.0,2.35,23.5,168.5,53.07,40.15
2016,8,28,7,30,461.0,84.0,2.4,24.0,219.0,60.38,46.47
2016,8,28,7,45,512.0,93.0,2.45,24.5,272.5,64.52,49.87
2016,8,28,8,0,563.0,102.0,2.5,25.0,326.0,67.89,52.49
2016,8,28,8,15,599.0,109.0,2.6,25.5,379.0,89.07,55.08
2016,8,28,8,30,635.0,116.0,2.7,26.0,432.0,134.42,77.93
2016,8,28,8,45,666.0,120.0,2.8,26.5,484.0,180.97,110.22
2016,8,28,9,0,697.0,124.0,2.9,27.0,536.0,230.99,149.67
2016,8,28,9,15,717.0,128.0,2.95,27.0,583.0,281.39,192.05
2016,8,28,9,30,737.0,132.0,3.0,27.0,630.0,333.56,236.25
2016,8,28,9,45,758.0,132.0,3.15,27.5,673.5,388.79,281.87
2016,8,28,10,0,779.0,132.0,3.3,28.0,717.0,440.47,324.0
2016,8,28,10,15,789.5,134.5,3.35,28.0,753.0,490.36,364.38
2016,8,28,10,30,800.0,137.0,3.4,28.0,789.0,540.07,403.61
2016,8,28,10,45,811.5,137.0,3.45,28.5,818.5,587.81,439.63
2016,8,28,11,0,823.0,137.0,3.5,29.0,848.0,634.97,474.26
2016,8,28,11,15,828.5,138.0,3.5,29.0,869.5,678.84,506.48
2016,8,28,11,30,834.0,139.0,3.5,29.0,891.0,719.64,535.96
2016,8,28,11,45,573.0,291.5,3.55,29.0,812.0,696.3,514.67
2016,8,28,12,0,312.0,444.0,3.6,29.0,733.0,655.68,480.44
2016,8,28,12,15,568.0,299.0,3.65,29.0,828.0,750.86,553.71
2016,8,28,12,30,824.0,154.0,3.7,29.0,923.0,851.43,625.95
2016,8,28,12,45,825.0,152.5,3.75,29.0,920.0,875.87,641.92
2016,8,28,13,0,826.0,151.0,3.8,29.0,917.0,897.53,656.61
2016,8,28,13,15,823.0,150.0,3.8,29.0,905.5,913.12,667.1
2016,8,28,13,30,820.0,149.0,3.8,29.0,894.0,925.59,675.66
2016,8,28,13,45,817.5,146.0,3.85,29.0,874.5,933.27,681.47
2016,8,28,14,0,815.0,143.0,3.9,29.0,855.0,937.68,685.3
2016,8,28,14,15,808.0,141.5,3.9,29.0,828.0,936.11,685.06
2016,8,28,14,30,801.0,140.0,3.9,29.0,801.0,931.3,682.86
2016,8,28,14,45,523.0,250.5,3.95,29.0,675.0,785.4,583.02
2016,8,28,15,0,245.0,361.0,4.0,29.0,549.0,616.49,459.17
2016,8,28,15,15,239.0,340.0,3.95,28.5,515.0,589.5,442.73
2016,8,28,15,30,233.0,319.0,3.9,28.0,481.0,561.41,424.63
2016,8,28,15,45,466.0,223.5,3.85,28.0,518.0,691.55,525.74
2016,8,28,16,0,699.0,128.0,3.8,28.0,555.0,787.6,597.49
2016,8,28,16,15,674.0,123.0,3.65,27.5,504.5,744.95,569.29
2016,8,28,16,30,649.0,118.0,3.5,27.0,454.0,701.12,540.74
2016,8,28,16,45,620.5,110.0,3.4,27.0,402.0,650.08,505.59
2016,8,28,17,0,592.0,102.0,3.3,27.0,350.0,598.74,469.56
2016,8,28,17,15,546.0,93.5,2.9,26.5,296.5,534.12,421.76
2016,8,28,17,30,500.0,85.0,2.5,26.0,243.0,471.22,373.79
2016,8,28,17,45,437.0,74.0,2.15,26.0,191.5,392.76,311.64
2016,8,28,18,0,374.0,63.0,1.8,26.0,140.0,324.32,255.16
2016,8,28,18,15,278.5,48.0,1.65,25.5,95.0,237.97,183.54
2016,8,28,18,30,183.0,33.0,1.5,25.0,50.0,161.47,112.99
2016,8,28,18,45,91.5,16.5,1.4,24.5,25.0,57.08,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.5,11.44,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,33.0,18.87,5.41
2016,8,29,6,45,230.0,40.0,3.3,22.5,75.0,30.86,20.13
2016,8,29,7,0,337.0,56.0,3.5,23.0,117.0,42.32,30.58
2016,8,29,7,15,168.5,60.0,3.65,23.5,90.5,47.76,35.57
2016,8,29,7,30,0.0,64.0,3.8,24.0,64.0,59.13,45.4
2016,8,29,7,45,0.0,80.0,3.95,24.5,80.0,73.29,57.37
2016,8,29,8,0,0.0,96.0,4.1,25.0,96.0,87.31,68.98
2016,8,29,8,15,103.0,153.0,4.2,25.0,204.0,122.82,92.13
2016,8,29,8,30,206.0,210.0,4.3,25.0,312.0,180.22,131.32
2016,8,29,8,45,238.0,231.5,4.4,25.5,362.0,208.89,150.74
2016,8,29,9,0,270.0,253.0,4.5,26.0,412.0,249.12,180.72
2016,8,29,9,15,184.5,280.5,4.55,26.5,393.0,274.39,203.63
2016,8,29,9,30,99.0,308.0,4.6,27.0,374.0,289.87,217.75
2016,8,29,9,45,69.0,308.0,4.65,27.5,356.0,288.51,216.98
2016,8,29,10,0,39.0,308.0,4.7,28.0,338.0,283.13,212.72
2016,8,29,10,15,155.0,346.5,4.7,28.0,471.0,368.96,276.64
2016,8,29,10,30,271.0,385.0,4.7,28.0,604.0,467.74,349.74
2016,8,29,10,45,156.0,376.5,4.75,28.0,504.0,418.16,313.01
2016,8,29,11,0,41.0,368.0,4.8,28.0,404.0,354.59,264.91
2016,8,29,11,15,49.5,390.0,4.8,28.0,434.5,384.36,286.93
2016,8,29,11,30,58.0,412.0,4.8,28.0,465.0,415.25,309.42
2016,8,29,11,45,82.5,435.5,4.8,28.5,511.5,460.5,341.93
2016,8,29,12,0,107.0,459.0,4.8,29.0,558.0,508.0,375.64
2016,8,29,12,15,76.0,435.0,4.8,29.0,505.5,468.42,346.5
2016,8,29,12,30,45.0,411.0,4.8,29.0,453.0,425.83,315.16
2016,8,29,12,45,261.5,399.5,4.85,29.0,642.0,617.09,458.58
2016,8,29,13,0,478.0,388.0,4.9,29.0,831.0,816.28,601.25
2016,8,29,13,15,344.0,421.5,4.9,29.0,738.0,737.08,542.9
2016,8,29,13,30,210.0,455.0,4.9,29.0,645.0,649.59,479.02
2016,8,29,13,45,233.0,440.0,4.9,29.0,647.0,663.93,490.75
2016,8,29,14,0,256.0,425.0,4.9,29.0,649.0,687.65,508.5
2016,8,29,14,15,551.0,267.5,4.9,28.5,727.5,822.39,613.55
2016,8,29,14,30,846.0,110.0,4.9,28.0,806.0,932.7,693.08
2016,8,29,14,45,833.5,109.5,4.9,28.0,770.5,919.75,684.75
2016,8,29,15,0,821.0,109.0,4.9,28.0,735.0,903.76,675.23
2016,8,29,15,15,410.5,131.0,4.8,28.0,444.5,550.08,424.51
2016,8,29,15,30,0.0,153.0,4.7,28.0,154.0,145.14,108.14
2016,8,29,15,45,380.0,126.0,4.65,28.0,357.0,500.16,391.62
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,801.46,611.61
2016,8,29,16,15,397.0,149.0,4.4,27.5,388.5,529.35,412.44
2016,8,29,16,30,34.0,199.0,4.2,27.0,217.0,238.96,184.19
2016,8,29,16,45,345.0,140.0,4.05,27.0,285.0,458.36,362.71
2016,8,29,17,0,656.0,81.0,3.9,27.0,353.0,619.95,488.09
2016,8,29,17,15,612.5,75.0,3.55,26.5,299.0,558.02,442.31
2016,8,29,17,30,569.0,69.0,3.2,26.0,245.0,497.66,396.41
2016,8,29,17,45,504.0,60.5,2.85,25.5,192.5,422.38,336.87
2016,8,29,18,0,439.0,52.0,2.5,25.0,140.0,351.5,278.41
2016,8,29,18,15,337.0,40.0,2.35,24.5,94.5,261.23,202.66
2016,8,29,18,30,235.0,28.0,2.2,24.0,49.0,181.0,124.98
2016,8,29,18,45,117.5,14.0,2.05,24.0,24.5,66.07,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,10.96,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,18.09,4.31
2016,8,30,6,45,248.5,38.0,2.65,22.5,74.5,29.32,18.8
2016,8,30,7,0,355.0,53.0,2.9,23.0,116.0,40.05,28.63
2016,8,30,7,15,428.0,63.5,2.95,23.5,167.0,46.94,34.87
2016,8,30,7,30,501.0,74.0,3.0,24.0,218.0,52.63,39.82
2016,8,30,7,45,551.0,81.5,3.05,24.5,272.0,55.46,42.13
2016,8,30,8,0,601.0,89.0,3.1,25.0,326.0,58.1,44.18
2016,8,30,8,15,399.5,149.5,3.15,25.0,317.0,112.13,78.43
2016,8,30,8,30,198.0,210.0,3.2,25.0,308.0,179.01,130.6
2016,8,30,8,45,168.5,237.0,3.25,25.5,327.0,209.72,154.05
2016,8,30,9,0,139.0,264.0,3.3,26.0,346.0,237.39,176.23
2016,8,30,9,15,235.5,275.5,3.35,26.5,428.0,283.62,208.54
2016,8,30,9,30,332.0,287.0,3.4,27.0,510.0,333.01,244.38
2016,8,30,9,45,386.5,288.0,3.5,27.5,564.5,376.72,277.64
