Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,0,441.0,289.0,3.6,28.0,619.0,420.04,310.78
2016,8,30,10,15,346.0,338.5,3.65,28.0,605.0,447.08,332.41
2016,8,30,10,30,251.0,388.0,3.7,28.0,591.0,459.26,341.78
2016,8,30,10,45,259.5,402.0,3.75,28.0,618.5,493.38,367.04
2016,8,30,11,0,268.0,416.0,3.8,28.0,646.0,528.14,392.38
2016,8,30,11,15,231.0,434.0,3.8,28.0,636.0,539.82,400.21
2016,8,30,11,30,194.0,452.0,3.8,28.0,626.0,544.15,402.64
2016,8,30,11,45,306.0,422.5,3.85,28.5,702.5,613.73,453.65
2016,8,30,12,0,418.0,393.0,3.9,29.0,779.0,692.02,509.71
2016,8,30,12,15,632.0,264.5,3.9,29.0,850.5,769.08,568.64
2016,8,30,12,30,846.0,136.0,3.9,29.0,922.0,846.76,623.74
2016,8,30,12,45,844.5,136.0,3.95,29.0,918.5,869.87,639.06
2016,8,30,13,0,843.0,136.0,4.0,29.0,915.0,890.11,652.88
2016,8,30,13,15,485.5,294.5,3.95,29.0,742.0,747.68,551.82
2016,8,30,13,30,128.0,453.0,3.9,29.0,569.0,571.29,419.19
2016,8,30,13,45,314.0,397.0,3.9,29.0,672.0,705.21,519.51
2016,8,30,14,0,500.0,341.0,3.9,29.0,775.0,841.34,617.06
2016,8,30,14,15,283.0,358.0,3.8,28.5,602.0,649.69,481.4
2016,8,30,14,30,66.0,375.0,3.7,28.0,429.0,441.9,329.13
2016,8,30,14,45,46.5,334.0,3.65,28.0,371.5,382.73,286.82
2016,8,30,15,0,27.0,293.0,3.6,28.0,314.0,322.88,242.75
2016,8,30,15,15,27.0,278.0,3.45,28.0,298.0,309.1,233.14
2016,8,30,15,30,27.0,263.0,3.3,28.0,282.0,295.11,223.23
2016,8,30,15,45,46.5,261.0,3.2,28.0,290.5,313.23,238.19
2016,8,30,16,0,66.0,259.0,3.1,28.0,299.0,331.12,252.89
2016,8,30,16,15,266.0,214.5,2.85,27.5,353.5,478.94,370.22
2016,8,30,16,30,466.0,170.0,2.6,27.0,408.0,601.27,464.74
2016,8,30,16,45,370.5,164.0,2.4,27.0,340.0,506.16,393.39
2016,8,30,17,0,275.0,158.0,2.2,27.0,272.0,403.74,316.3
2016,8,30,17,15,249.0,137.5,1.95,26.5,229.0,353.23,278.71
2016,8,30,17,30,223.0,117.0,1.7,26.0,186.0,303.87,240.65
2016,8,30,17,45,187.0,95.5,1.45,26.0,145.0,248.2,195.89
2016,8,30,18,0,151.0,74.0,1.2,26.0,104.0,195.01,151.92
2016,8,30,18,15,100.0,51.5,1.15,25.5,69.0,125.21,94.25
2016,8,30,18,30,49.0,29.0,1.1,25.0,34.0,67.38,41.76
2016,8,30,18,45,24.5,14.5,1.05,25.0,17.0,24.73,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,8.0,11.0,1.95,23.0,11.5,10.48,0.0
2016,8,31,6,30,16.0,22.0,2.1,23.0,23.0,19.8,4.38
2016,8,31,6,45,83.5,44.5,2.3,23.5,58.5,37.3,25.26
2016,8,31,7,0,151.0,67.0,2.5,24.0,94.0,52.85,39.33
2016,8,31,7,15,217.5,83.0,2.45,24.0,137.0,64.6,49.88
2016,8,31,7,30,284.0,99.0,2.4,24.0,180.0,75.9,59.73
2016,8,31,7,45,361.0,111.0,2.35,24.5,237.0,77.91,61.28
2016,8,31,8,0,438.0,123.0,2.3,25.0,294.0,84.08,66.22
2016,8,31,8,15,446.5,143.5,2.35,25.5,341.0,108.35,74.8
2016,8,31,8,30,455.0,164.0,2.4,26.0,388.0,153.15,100.05
2016,8,31,8,45,337.5,211.5,2.5,26.5,388.0,208.16,145.0
2016,8,31,9,0,220.0,259.0,2.6,27.0,388.0,249.81,181.62
2016,8,31,9,15,468.0,199.5,2.65,27.5,504.0,271.77,191.28
2016,8,31,9,30,716.0,140.0,2.7,28.0,620.0,330.03,232.47
2016,8,31,9,45,737.0,141.0,2.75,28.5,663.0,380.64,274.2
2016,8,31,10,0,758.0,142.0,2.8,29.0,706.0,436.73,319.02
2016,8,31,10,15,503.0,264.5,2.8,29.0,647.0,456.61,336.9
2016,8,31,10,30,248.0,387.0,2.8,29.0,588.0,456.54,336.95
2016,8,31,10,45,239.5,404.5,2.85,29.5,604.5,488.42,359.45
2016,8,31,11,0,231.0,422.0,2.9,30.0,621.0,513.9,376.88
2016,8,31,11,15,194.5,437.0,2.9,30.0,607.5,517.82,379.14
2016,8,31,11,30,158.0,452.0,2.9,30.0,594.0,518.53,378.99
2016,8,31,11,45,125.5,451.5,2.9,30.0,565.5,505.72,369.4
2016,8,31,12,0,93.0,451.0,2.9,30.0,537.0,489.6,357.4
2016,8,31,12,15,95.0,454.5,2.9,30.0,542.5,501.76,366.08
2016,8,31,12,30,97.0,458.0,2.9,30.0,548.0,513.82,374.57
2016,8,31,12,45,145.5,463.0,2.95,30.0,597.5,572.0,416.53
2016,8,31,13,0,194.0,468.0,3.0,30.0,647.0,629.07,457.13
2016,8,31,13,15,144.5,454.5,3.0,30.0,587.0,580.22,422.27
2016,8,31,13,30,95.0,441.0,3.0,30.0,527.0,520.23,379.8
2016,8,31,13,45,189.5,428.0,3.0,30.0,594.5,610.32,446.06
2016,8,31,14,0,284.0,415.0,3.0,30.0,662.0,703.1,512.09
2016,8,31,14,15,521.0,289.5,2.95,30.0,722.5,814.81,594.76
2016,8,31,14,30,758.0,164.0,2.9,30.0,783.0,911.16,661.95
2016,8,31,14,45,749.0,160.0,2.85,30.0,749.0,898.81,653.82
2016,8,31,15,0,740.0,156.0,2.8,30.0,715.0,888.51,648.05
2016,8,31,15,15,724.5,152.0,2.7,30.0,674.0,864.46,632.95
2016,8,31,15,30,709.0,148.0,2.6,30.0,633.0,837.89,616.32
2016,8,31,15,45,691.5,142.5,2.55,30.0,587.0,805.47,596.11
2016,8,31,16,0,674.0,137.0,2.5,30.0,541.0,771.02,574.45
2016,8,31,16,15,647.5,131.0,2.35,29.5,490.5,726.55,546.22
2016,8,31,16,30,621.0,125.0,2.2,29.0,440.0,681.04,516.88
2016,8,31,16,45,588.0,117.0,2.05,29.0,387.5,627.35,480.19
2016,8,31,17,0,555.0,109.0,1.9,29.0,335.0,573.68,442.1
2016,8,31,17,15,506.5,99.5,1.7,28.5,281.5,502.58,390.77
2016,8,31,17,30,458.0,90.0,1.5,28.0,228.0,439.98,343.92
2016,8,31,17,45,391.5,77.0,1.3,27.5,177.5,364.47,285.33
2016,8,31,18,0,325.0,64.0,1.1,27.0,127.0,294.18,228.53
2016,8,31,18,15,229.5,46.5,1.05,26.5,83.5,207.99,157.58
2016,8,31,18,30,134.0,29.0,1.0,26.0,40.0,127.99,79.68
2016,8,31,18,45,67.0,14.5,0.95,26.0,20.0,43.44,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,10.48,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,17.31,2.28
2016,9,1,6,45,204.0,40.5,2.25,23.5,70.0,31.38,20.31
2016,9,1,7,0,299.0,59.0,2.6,24.0,111.0,44.79,32.49
2016,9,1,7,15,370.5,72.5,2.5,24.5,161.0,53.67,40.44
2016,9,1,7,30,442.0,86.0,2.4,25.0,211.0,62.09,47.73
2016,9,1,7,45,492.5,96.0,2.35,25.5,264.5,67.48,52.19
2016,9,1,8,0,543.0,106.0,2.3,26.0,318.0,71.66,55.47
2016,9,1,8,15,580.0,114.0,2.3,26.5,371.0,88.26,56.83
2016,9,1,8,30,617.0,122.0,2.3,27.0,424.0,133.27,78.16
2016,9,1,8,45,646.5,127.0,2.35,28.0,475.5,179.27,108.97
2016,9,1,9,0,676.0,132.0,2.4,29.0,527.0,228.62,146.88
2016,9,1,9,15,696.5,137.0,2.4,29.0,574.0,278.8,188.31
2016,9,1,9,30,717.0,142.0,2.4,29.0,621.0,330.85,231.67
2016,9,1,9,45,398.0,241.0,2.4,29.5,510.0,337.06,245.14
2016,9,1,10,0,79.0,340.0,2.4,30.0,399.0,324.7,239.74
2016,9,1,10,15,428.0,246.0,2.4,30.0,588.5,405.44,298.87
2016,9,1,10,30,777.0,152.0,2.4,30.0,778.0,536.49,395.32
2016,9,1,10,45,461.0,289.0,2.45,30.5,664.5,510.89,375.44
2016,9,1,11,0,145.0,426.0,2.5,31.0,551.0,463.71,337.99
2016,9,1,11,15,89.5,397.5,2.5,31.0,475.5,417.15,304.69
2016,9,1,11,30,34.0,369.0,2.5,31.0,400.0,360.28,263.26
2016,9,1,11,45,420.0,267.0,2.55,31.0,651.5,559.41,413.44
2016,9,1,12,0,806.0,165.0,2.6,31.0,903.0,785.16,572.94
2016,9,1,12,15,500.5,317.5,2.6,31.0,777.0,710.08,515.11
2016,9,1,12,30,195.0,470.0,2.6,31.0,651.0,610.39,439.96
2016,9,1,12,45,500.0,318.0,2.65,31.0,778.0,749.83,544.01
2016,9,1,13,0,805.0,166.0,2.7,31.0,905.0,888.42,640.05
2016,9,1,13,15,500.5,309.0,2.7,31.0,767.0,774.03,559.41
2016,9,1,13,30,196.0,452.0,2.7,31.0,629.0,632.88,456.6
2016,9,1,13,45,489.0,308.0,2.7,31.0,733.5,786.7,570.56
2016,9,1,14,0,782.0,164.0,2.7,31.0,838.0,922.41,663.7
2016,9,1,14,15,548.0,270.0,2.65,31.0,734.5,819.05,592.78
2016,9,1,14,30,314.0,376.0,2.6,31.0,631.0,702.38,509.24
2016,9,1,14,45,468.5,298.5,2.6,31.0,660.5,780.74,568.29
2016,9,1,15,0,623.0,221.0,2.6,31.0,690.0,847.53,617.65
2016,9,1,15,15,473.0,257.5,2.5,30.5,601.5,740.15,543.69
2016,9,1,15,30,323.0,294.0,2.4,30.0,513.0,627.52,465.23
2016,9,1,15,45,175.5,261.0,2.35,30.0,379.0,442.26,332.7
2016,9,1,16,0,28.0,228.0,2.3,30.0,245.0,262.2,197.21
2016,9,1,16,15,14.0,164.5,2.15,29.5,173.0,171.33,129.21
2016,9,1,16,30,0.0,101.0,2.0,29.0,101.0,95.04,70.06
2016,9,1,16,45,0.0,88.5,1.9,29.0,88.5,82.94,60.83
2016,9,1,17,0,0.0,76.0,1.8,29.0,76.0,70.8,51.39
2016,9,1,17,15,0.0,63.5,1.6,28.5,63.5,59.06,42.23
2016,9,1,17,30,0.0,51.0,1.4,28.0,51.0,47.4,32.95
2016,9,1,17,45,0.0,39.5,1.25,27.5,39.5,36.68,24.25
2016,9,1,18,0,0.0,28.0,1.1,27.0,28.0,25.98,15.4
2016,9,1,18,15,0.0,17.5,1.05,26.5,17.5,16.22,7.21
2016,9,1,18,30,0.0,7.0,1.0,26.0,7.0,6.48,0.0
2016,9,1,18,45,0.0,3.5,1.0,26.0,3.5,3.34,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.92,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.5,3.0,2.78,0.0
2016,9,2,7,30,0.0,4.0,2.3,24.0,4.0,3.7,0.0
2016,9,2,7,45,0.0,5.0,2.3,24.5,5.0,4.63,0.0
2016,9,2,8,0,0.0,6.0,2.3,25.0,6.0,5.56,0.0
2016,9,2,8,15,0.0,28.0,2.2,25.0,28.0,25.99,15.71
2016,9,2,8,30,0.0,50.0,2.1,25.0,50.0,46.49,32.31
2016,9,2,8,45,97.5,154.5,2.05,25.5,211.5,140.57,102.99
2016,9,2,9,0,195.0,259.0,2.0,26.0,373.0,243.93,178.64
2016,9,2,9,15,175.5,284.5,1.9,26.5,394.0,273.35,201.5
2016,9,2,9,30,156.0,310.0,1.8,27.0,415.0,300.81,222.66
2016,9,2,9,45,94.0,302.5,1.7,27.5,367.5,292.71,217.61
2016,9,2,10,0,32.0,295.0,1.6,28.0,320.0,269.42,200.5
2016,9,2,10,15,82.0,343.5,1.5,28.0,409.5,336.85,249.61
2016,9,2,10,30,132.0,392.0,1.4,28.0,499.0,404.65,297.93
2016,9,2,10,45,159.0,408.5,1.35,28.5,541.5,445.03,325.65
2016,9,2,11,0,186.0,425.0,1.3,29.0,584.0,487.97,354.9
2016,9,2,11,15,130.5,424.5,1.3,29.0,537.5,464.46,337.62
2016,9,2,11,30,75.0,424.0,1.3,29.0,491.0,437.45,317.88
2016,9,2,11,45,104.5,443.0,1.3,29.5,537.5,483.13,349.61
2016,9,2,12,0,134.0,462.0,1.3,30.0,584.0,531.62,382.31
2016,9,2,12,15,241.0,446.5,1.35,30.0,668.0,615.72,441.65
2016,9,2,12,30,348.0,431.0,1.4,30.0,752.0,704.95,503.03
2016,9,2,12,45,514.5,339.5,1.45,30.0,811.5,781.94,557.83
2016,9,2,13,0,681.0,248.0,1.5,30.0,871.0,860.21,612.87
2016,9,2,13,15,677.0,246.5,1.5,30.0,859.0,873.36,620.88
2016,9,2,13,30,673.0,245.0,1.5,30.0,847.0,883.72,627.84
2016,9,2,13,45,430.0,337.0,1.55,30.0,718.5,759.83,543.09
2016,9,2,14,0,187.0,429.0,1.6,30.0,590.0,615.11,442.15
2016,9,2,14,15,100.5,344.5,1.65,30.0,430.5,450.33,329.27
2016,9,2,14,30,14.0,260.0,1.7,30.0,271.0,262.25,193.19
2016,9,2,14,45,150.5,302.0,1.8,30.0,415.0,459.0,341.14
2016,9,2,15,0,287.0,344.0,1.9,30.0,559.0,648.38,475.41
2016,9,2,15,15,143.5,211.5,1.95,29.5,319.0,357.02,268.96
2016,9,2,15,30,0.0,79.0,2.0,29.0,79.0,73.64,52.25
2016,9,2,15,45,132.5,167.5,2.05,29.0,246.0,297.92,229.6
2016,9,2,16,0,265.0,256.0,2.1,29.0,413.0,528.19,400.32
2016,9,2,16,15,267.0,230.5,2.05,29.0,376.0,497.31,378.12
2016,9,2,16,30,269.0,205.0,2.0,29.0,339.0,464.91,356.15
2016,9,2,16,45,384.5,163.0,1.95,29.0,329.5,512.99,395.05
2016,9,2,17,0,500.0,121.0,1.9,29.0,320.0,538.23,416.4
2016,9,2,17,15,450.5,109.0,1.75,28.5,267.5,471.86,367.56
2016,9,2,17,30,401.0,97.0,1.6,28.0,215.0,408.14,319.59
2016,9,2,17,45,331.0,82.0,1.5,27.5,165.0,330.97,259.42
2016,9,2,18,0,261.0,67.0,1.4,27.0,115.0,259.47,201.41
2016,9,2,18,15,176.0,46.5,1.3,26.5,73.5,168.52,126.49
2016,9,2,18,30,91.0,26.0,1.2,26.0,32.0,89.88,46.34
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.0,32.2,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,10.01,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,17.5,0.26
2016,9,3,6,45,174.0,40.5,2.05,22.5,65.5,31.44,20.34
2016,9,3,7,0,269.0,60.0,2.2,23.0,106.0,45.67,33.33
2016,9,3,7,15,341.0,75.0,2.2,23.5,156.0,55.67,42.31
2016,9,3,7,30,413.0,90.0,2.2,24.0,206.0,65.17,50.56
2016,9,3,7,45,470.0,99.5,2.25,25.0,259.5,70.1,54.54
2016,9,3,8,0,527.0,109.0,2.3,26.0,313.0,74.76,58.11
2016,9,3,8,15,403.0,152.5,2.25,26.0,322.5,111.28,78.97
2016,9,3,8,30,279.0,196.0,2.2,26.0,332.0,166.57,117.49
2016,9,3,8,45,258.0,225.0,2.15,26.5,361.5,204.66,145.51
2016,9,3,9,0,237.0,254.0,2.1,27.0,391.0,248.25,179.47
2016,9,3,9,15,246.0,277.0,2.0,27.5,430.5,278.15,202.17
2016,9,3,9,30,255.0,300.0,1.9,28.0,470.0,316.7,231.4
2016,9,3,9,45,257.0,322.0,1.85,28.5,502.5,353.1,258.79
2016,9,3,10,0,259.0,344.0,1.8,29.0,535.0,389.82,285.82
2016,9,3,10,15,263.5,362.0,1.8,29.0,565.0,424.87,311.76
2016,9,3,10,30,268.0,380.0,1.8,29.0,595.0,460.33,337.56
2016,9,3,10,45,178.0,394.5,1.8,29.5,539.5,444.24,325.19
2016,9,3,11,0,88.0,409.0,1.8,30.0,484.0,417.92,305.01
2016,9,3,11,15,55.5,370.0,1.8,30.0,418.0,370.67,271.22
2016,9,3,11,30,23.0,331.0,1.8,30.0,352.0,320.69,234.93
2016,9,3,11,45,158.0,387.0,1.85,30.0,531.0,472.35,345.87
2016,9,3,12,0,293.0,443.0,1.9,30.0,710.0,637.91,461.09
2016,9,3,12,15,350.5,420.5,1.95,30.0,741.5,680.06,490.13
2016,9,3,12,30,408.0,398.0,2.0,30.0,773.0,726.11,522.51
2016,9,3,12,45,431.0,389.5,2.05,30.5,784.5,755.83,541.93
2016,9,3,13,0,454.0,381.0,2.1,31.0,796.0,784.82,560.88
2016,9,3,13,15,592.0,294.5,2.15,31.0,827.5,841.33,602.52
2016,9,3,13,30,730.0,208.0,2.2,31.0,859.0,897.91,642.31
2016,9,3,13,45,506.0,309.5,2.25,31.0,756.0,802.26,576.23
2016,9,3,14,0,282.0,411.0,2.3,31.0,653.0,695.76,500.72
2016,9,3,14,15,279.5,396.5,2.35,31.0,629.5,685.05,495.4
2016,9,3,14,30,277.0,382.0,2.4,31.0,606.0,672.76,488.34
2016,9,3,14,45,161.5,349.5,2.5,31.0,478.5,520.52,382.39
2016,9,3,15,0,46.0,317.0,2.6,31.0,351.0,367.1,271.36
2016,9,3,15,15,352.5,243.5,2.65,30.5,482.0,611.58,457.41
2016,9,3,15,30,659.0,170.0,2.7,30.0,613.0,811.98,602.03
2016,9,3,15,45,642.0,162.0,2.8,30.0,567.5,778.17,579.74
2016,9,3,16,0,625.0,154.0,2.9,30.0,522.0,742.39,557.65
2016,9,3,16,15,597.0,146.5,2.9,29.5,471.5,696.17,528.5
2016,9,3,16,30,569.0,139.0,2.9,29.0,421.0,649.06,497.66
2016,9,3,16,45,530.0,130.5,2.9,29.0,368.5,586.82,454.02
2016,9,3,17,0,491.0,122.0,2.9,29.0,316.0,531.3,414.06
2016,9,3,17,15,440.5,110.0,2.7,28.5,263.5,464.73,364.8
2016,9,3,17,30,390.0,98.0,2.5,28.0,211.0,400.92,316.0
2016,9,3,17,45,315.0,82.5,2.35,27.5,161.0,320.76,252.61
2016,9,3,18,0,240.0,67.0,2.2,27.0,111.0,236.53,184.15
2016,9,3,18,15,157.5,45.5,2.2,26.5,70.0,157.4,117.7
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,77.89,33.77
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,27.64,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,9.05,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,15.91,0.0
2016,9,4,6,45,136.5,41.5,1.3,23.5,61.5,33.64,21.99
2016,9,4,7,0,219.0,64.0,1.5,24.0,101.0,50.75,37.45
2016,9,4,7,15,288.0,82.0,1.75,24.5,150.0,61.1,46.73
2016,9,4,7,30,357.0,100.0,2.0,25.0,199.0,72.7,56.74
2016,9,4,7,45,410.5,112.5,2.25,25.5,251.5,79.55,62.43
2016,9,4,8,0,464.0,125.0,2.5,26.0,304.0,86.01,67.6
2016,9,4,8,15,503.0,135.5,2.65,26.5,356.5,100.43,69.45
2016,9,4,8,30,542.0,146.0,2.8,27.0,409.0,143.62,89.78
2016,9,4,8,45,572.0,153.5,2.95,27.5,459.5,187.92,119.21
2016,9,4,9,0,602.0,161.0,3.1,28.0,510.0,234.32,154.67
2016,9,4,9,15,624.5,167.5,3.1,28.0,556.5,282.0,193.74
2016,9,4,9,30,647.0,174.0,3.1,28.0,603.0,331.95,235.17
2016,9,4,9,45,666.0,178.0,3.1,28.5,645.5,380.61,274.98
2016,9,4,10,0,685.0,182.0,3.1,29.0,688.0,430.68,315.02
2016,9,4,10,15,510.5,272.0,3.1,29.0,659.5,463.36,342.02
2016,9,4,10,30,336.0,362.0,3.1,29.0,631.0,480.77,355.32
2016,9,4,10,45,535.0,277.5,3.1,29.5,724.5,541.42,400.94
2016,9,4,11,0,734.0,193.0,3.1,30.0,818.0,619.12,458.61
2016,9,4,11,15,544.5,300.5,3.1,30.0,770.5,625.3,460.52
2016,9,4,11,30,355.0,408.0,3.1,30.0,723.0,615.48,450.39
2016,9,4,11,45,233.0,430.5,3.1,30.5,638.5,566.0,413.28
2016,9,4,12,0,111.0,453.0,3.1,31.0,554.0,504.94,367.41
2016,9,4,12,15,445.0,319.0,3.1,31.0,727.0,664.59,487.36
2016,9,4,12,30,779.0,185.0,3.1,31.0,900.0,834.43,607.72
2016,9,4,12,45,783.0,181.5,3.1,31.0,897.0,858.55,622.47
2016,9,4,13,0,787.0,178.0,3.1,31.0,894.0,880.08,636.63
2016,9,4,13,15,459.0,312.0,3.15,31.0,728.0,736.98,536.35
2016,9,4,13,30,131.0,446.0,3.2,31.0,562.0,566.44,411.28
2016,9,4,13,45,217.5,425.0,3.25,31.0,612.5,632.29,460.91
2016,9,4,14,0,304.0,404.0,3.3,31.0,663.0,708.66,515.79
2016,9,4,14,15,245.5,399.0,3.3,31.0,604.0,655.2,478.11
2016,9,4,14,30,187.0,394.0,3.3,31.0,545.0,588.44,431.58
2016,9,4,14,45,450.5,281.0,3.35,31.0,621.0,742.3,547.17
2016,9,4,15,0,714.0,168.0,3.4,31.0,697.0,870.85,639.25
2016,9,4,15,15,524.5,226.5,3.4,30.5,603.0,750.19,556.93
2016,9,4,15,30,335.0,285.0,3.4,30.0,509.0,626.18,468.66
2016,9,4,15,45,490.0,215.0,3.4,30.0,515.5,695.41,523.71
2016,9,4,16,0,645.0,145.0,3.4,30.0,522.0,747.8,564.43
2016,9,4,16,15,616.5,138.0,3.3,29.5,471.0,701.25,533.89
2016,9,4,16,30,588.0,131.0,3.2,29.0,420.0,653.82,502.75
2016,9,4,16,45,553.0,122.0,3.1,29.0,367.5,598.55,463.64
2016,9,4,17,0,518.0,113.0,3.0,29.0,315.0,538.78,420.43
2016,9,4,17,15,466.0,102.0,2.75,28.5,262.0,471.37,370.37
2016,9,4,17,30,414.0,91.0,2.5,28.0,209.0,406.84,320.8
2016,9,4,17,45,342.5,76.5,2.25,27.5,159.5,329.18,259.12
2016,9,4,18,0,271.0,62.0,2.0,27.0,110.0,257.38,199.94
2016,9,4,18,15,176.0,42.5,2.0,26.5,69.0,173.02,128.86
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,78.48,25.97
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,28.32,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,22.0,13.5,9.53,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,15.8,0.0
2016,9,5,6,45,261.5,33.5,2.55,22.5,69.0,26.54,16.16
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,36.13,25.18
2016,9,5,7,15,467.0,55.5,3.0,23.5,163.0,40.69,29.45
2016,9,5,7,30,545.0,64.0,3.2,24.0,215.0,45.06,33.31
2016,9,5,7,45,602.5,69.0,3.4,24.5,270.5,46.41,34.39
2016,9,5,8,0,660.0,74.0,3.6,25.0,326.0,47.72,35.36
2016,9,5,8,15,438.5,138.5,3.65,25.5,317.0,100.44,71.15
2016,9,5,8,30,217.0,203.0,3.7,26.0,308.0,172.97,125.28
2016,9,5,8,45,214.5,229.0,3.8,26.5,343.0,208.03,150.5
2016,9,5,9,0,212.0,255.0,3.9,27.0,378.0,243.12,177.32
2016,9,5,9,15,206.5,280.0,3.9,27.5,408.0,276.73,203.52
2016,9,5,9,30,201.0,305.0,3.9,28.0,438.0,309.92,229.24
2016,9,5,9,45,210.0,320.0,3.95,28.5,467.5,340.49,252.42
2016,9,5,10,0,219.0,335.0,4.0,29.0,497.0,371.84,275.94
2016,9,5,10,15,198.0,363.0,4.0,29.0,514.5,400.11,297.4
2016,9,5,10,30,177.0,391.0,4.0,29.0,532.0,426.48,316.89
2016,9,5,10,45,526.5,247.5,4.0,29.5,689.5,510.71,381.39
2016,9,5,11,0,876.0,104.0,4.0,30.0,847.0,631.46,472.21
2016,9,5,11,15,470.0,257.5,4.0,30.0,657.5,538.48,401.7
2016,9,5,11,30,64.0,411.0,4.0,30.0,468.0,418.09,307.91
2016,9,5,11,45,182.0,424.5,4.05,30.5,589.5,522.85,384.99
2016,9,5,12,0,300.0,438.0,4.1,31.0,711.0,638.1,466.83
2016,9,5,12,15,325.5,432.0,4.1,31.0,729.0,669.55,488.84
2016,9,5,12,30,351.0,426.0,4.1,31.0,747.0,701.34,511.39
2016,9,5,12,45,188.5,388.5,4.15,31.0,561.0,537.21,394.74
2016,9,5,13,0,26.0,351.0,4.2,31.0,375.0,359.99,264.41
2016,9,5,13,15,442.0,236.5,4.2,30.5,628.0,645.83,482.7
2016,9,5,13,30,858.0,122.0,4.2,30.0,881.0,915.08,670.67
2016,9,5,13,45,594.0,258.0,4.2,30.0,778.0,832.16,611.9
2016,9,5,14,0,330.0,394.0,4.2,30.0,675.0,722.08,529.87
2016,9,5,14,15,253.5,393.0,4.15,30.0,604.5,655.99,483.41
2016,9,5,14,30,177.0,392.0,4.1,30.0,534.0,576.65,426.74
2016,9,5,14,45,115.5,357.0,4.1,30.0,448.5,485.23,361.22
2016,9,5,15,0,54.0,322.0,4.1,30.0,363.0,380.19,284.22
2016,9,5,15,15,53.0,302.0,4.05,29.5,340.0,360.21,271.07
2016,9,5,15,30,52.0,282.0,4.0,29.0,317.0,339.85,257.25
2016,9,5,15,45,68.0,268.0,3.95,29.0,309.5,341.1,259.58
2016,9,5,16,0,84.0,254.0,3.9,29.0,302.0,341.63,261.34
2016,9,5,16,15,200.5,222.5,3.75,28.5,324.0,417.14,323.02
2016,9,5,16,30,317.0,191.0,3.6,28.0,346.0,484.91,377.84
2016,9,5,16,45,309.0,167.0,3.5,28.0,303.0,443.21,347.31
2016,9,5,17,0,301.0,143.0,3.4,28.0,260.0,400.61,315.92
2016,9,5,17,15,404.0,107.5,3.15,27.5,237.5,433.44,343.54
2016,9,5,17,30,507.0,72.0,2.9,27.0,215.0,447.66,355.33
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.5,366.83,289.86
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,289.57,225.44
2016,9,5,18,15,231.0,37.0,2.5,26.5,70.5,193.29,143.79
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,97.2,19.37
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,33.67,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,10.5,2.35,23.0,10.5,10.01,0.0
2016,9,6,6,30,0.0,21.0,2.5,23.0,21.0,18.89,0.0
2016,9,6,6,45,88.5,40.0,2.65,23.5,54.5,32.44,20.8
2016,9,6,7,0,177.0,59.0,2.8,24.0,88.0,47.02,34.24
2016,9,6,7,15,233.5,76.5,2.95,24.5,130.5,59.99,45.77
2016,9,6,7,30,290.0,94.0,3.1,25.0,173.0,72.46,56.55
2016,9,6,7,45,252.0,122.0,3.3,25.5,202.5,91.31,72.43
2016,9,6,8,0,214.0,150.0,3.5,26.0,232.0,109.16,87.12
2016,9,6,8,15,236.0,173.5,3.65,26.5,276.5,127.8,95.15
2016,9,6,8,30,258.0,197.0,3.8,27.0,321.0,163.91,116.28
2016,9,6,8,45,222.0,226.5,3.95,27.5,342.0,206.86,148.75
2016,9,6,9,0,186.0,256.0,4.1,28.0,363.0,238.37,174.05
2016,9,6,9,15,489.0,180.0,4.1,28.0,494.5,257.57,179.73
2016,9,6,9,30,792.0,104.0,4.1,28.0,626.0,322.09,225.02
2016,9,6,9,45,550.5,216.5,4.15,28.5,591.0,369.53,269.2
2016,9,6,10,0,309.0,329.0,4.2,29.0,556.0,397.65,294.31
2016,9,6,10,15,184.0,343.0,4.2,29.0,480.0,377.61,281.13
2016,9,6,10,30,59.0,357.0,4.2,29.0,404.0,343.16,255.7
2016,9,6,10,45,464.0,232.0,4.2,29.5,622.5,461.63,346.39
2016,9,6,11,0,869.0,107.0,4.2,30.0,841.0,628.45,470.66
2016,9,6,11,15,873.5,108.0,4.2,30.0,862.0,671.72,502.36
2016,9,6,11,30,878.0,109.0,4.2,30.0,883.0,713.18,532.7
2016,9,6,11,45,492.0,279.0,4.25,30.5,714.0,620.14,460.16
2016,9,6,12,0,106.0,449.0,4.3,31.0,545.0,497.19,363.83
2016,9,6,12,15,179.0,451.5,4.3,31.0,614.5,567.75,415.86
2016,9,6,12,30,252.0,454.0,4.3,31.0,684.0,644.65,470.91
2016,9,6,12,45,267.5,448.0,4.3,31.0,691.0,665.75,485.81
2016,9,6,13,0,283.0,442.0,4.3,31.0,698.0,686.39,500.66
2016,9,6,13,15,289.5,433.0,4.3,31.0,692.0,695.33,507.36
2016,9,6,13,30,296.0,424.0,4.3,31.0,686.0,703.02,513.33
2016,9,6,13,45,578.0,267.5,4.35,31.0,762.5,825.47,606.38
2016,9,6,14,0,860.0,111.0,4.4,31.0,839.0,924.73,675.54
2016,9,6,14,15,852.5,109.5,4.4,30.5,810.5,921.55,675.0
2016,9,6,14,30,845.0,108.0,4.4,30.0,782.0,915.04,673.05
2016,9,6,14,45,785.0,132.0,4.4,30.0,735.5,891.95,658.74
2016,9,6,15,0,725.0,156.0,4.4,30.0,689.0,864.06,641.31
2016,9,6,15,15,708.0,152.5,4.35,30.0,647.5,839.2,625.75
2016,9,6,15,30,691.0,149.0,4.3,30.0,606.0,811.92,608.51
2016,9,6,15,45,672.5,142.5,4.3,30.0,559.5,777.68,586.59
2016,9,6,16,0,654.0,136.0,4.3,30.0,513.0,741.51,563.17
2016,9,6,16,15,624.5,130.0,4.15,29.5,462.5,695.08,532.8
2016,9,6,16,30,595.0,124.0,4.0,29.0,412.0,647.85,501.35
2016,9,6,16,45,553.5,117.0,3.85,29.0,359.0,589.73,459.58
2016,9,6,17,0,512.0,110.0,3.7,29.0,306.0,527.5,413.79
2016,9,6,17,15,455.0,100.0,3.4,28.5,253.0,458.37,361.73
2016,9,6,17,30,398.0,90.0,3.1,28.0,200.0,392.61,310.53
2016,9,6,17,45,310.0,76.5,2.8,27.5,150.0,307.39,242.15
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,219.87,170.29
2016,9,6,18,15,126.0,42.0,2.5,26.5,61.0,136.57,99.51
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,44.19,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,16.34,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,10.0,2.7,24.0,11.5,9.53,0.0
2016,9,7,6,30,60.0,20.0,2.8,24.0,23.0,16.65,0.0
2016,9,7,6,45,165.0,38.5,2.95,24.5,62.0,30.0,18.63
2016,9,7,7,0,270.0,57.0,3.1,25.0,101.0,43.52,31.12
2016,9,7,7,15,353.0,70.0,3.25,25.0,151.0,52.09,38.94
2016,9,7,7,30,436.0,83.0,3.4,25.0,201.0,60.26,46.15
2016,9,7,7,45,492.0,92.0,3.6,25.5,255.0,65.02,50.13
2016,9,7,8,0,548.0,101.0,3.8,26.0,309.0,68.52,52.87
2016,9,7,8,15,587.5,108.0,3.9,26.5,362.5,77.55,52.27
2016,9,7,8,30,627.0,115.0,4.0,27.0,416.0,122.23,70.66
2016,9,7,8,45,469.0,176.0,4.1,27.5,415.5,188.06,123.94
2016,9,7,9,0,311.0,237.0,4.2,28.0,415.0,240.83,171.12
2016,9,7,9,15,522.5,184.0,4.2,28.0,514.0,268.08,186.59
2016,9,7,9,30,734.0,131.0,4.2,28.0,613.0,320.66,225.13
2016,9,7,9,45,518.0,230.5,4.25,28.5,582.0,368.11,268.59
2016,9,7,10,0,302.0,330.0,4.3,29.0,551.0,395.06,292.52
2016,9,7,10,15,291.0,351.5,4.3,29.0,573.0,427.77,317.75
2016,9,7,10,30,280.0,373.0,4.3,29.0,595.0,459.35,341.54
2016,9,7,10,45,306.5,381.0,4.3,29.5,632.5,499.9,370.93
2016,9,7,11,0,333.0,389.0,4.3,30.0,670.0,542.49,401.36
2016,9,7,11,15,578.5,267.0,4.25,30.0,770.0,615.04,457.7
2016,9,7,11,30,824.0,145.0,4.2,30.0,870.0,706.31,526.97
2016,9,7,11,45,842.0,136.0,4.2,30.5,886.5,744.75,553.18
2016,9,7,12,0,860.0,127.0,4.2,31.0,903.0,782.29,577.35
2016,9,7,12,15,861.0,127.5,4.15,31.0,907.0,813.32,597.88
2016,9,7,12,30,862.0,128.0,4.1,31.0,911.0,841.73,616.61
2016,9,7,12,45,859.0,129.0,4.1,31.0,906.5,864.46,631.74
2016,9,7,13,0,856.0,130.0,4.1,31.0,902.0,884.17,644.94
2016,9,7,13,15,853.0,129.0,4.05,31.0,889.0,898.85,654.64
2016,9,7,13,30,850.0,128.0,4.0,31.0,876.0,910.32,662.34
2016,9,7,13,45,843.0,128.0,4.0,31.0,854.5,915.87,666.52
2016,9,7,14,0,836.0,128.0,4.0,31.0,833.0,918.11,668.7
2016,9,7,14,15,828.0,126.5,3.95,31.0,804.5,914.61,666.98
2016,9,7,14,30,820.0,125.0,3.9,31.0,776.0,915.42,668.31
2016,9,7,14,45,797.5,129.0,3.85,31.0,738.0,898.32,657.86
2016,9,7,15,0,775.0,133.0,3.8,31.0,700.0,878.34,645.7
2016,9,7,15,15,760.0,129.5,3.7,31.0,658.0,854.28,630.63
2016,9,7,15,30,745.0,126.0,3.6,31.0,616.0,827.57,613.83
2016,9,7,15,45,722.0,123.0,3.55,31.0,568.5,796.4,594.22
2016,9,7,16,0,699.0,120.0,3.5,31.0,521.0,759.3,570.43
2016,9,7,16,15,671.0,115.0,3.3,30.5,469.5,714.16,541.27
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,668.06,511.0
2016,9,7,16,45,598.0,105.0,2.9,30.0,363.5,608.29,469.25
2016,9,7,17,0,553.0,100.0,2.7,30.0,309.0,549.32,426.26
2016,9,7,17,15,496.5,91.0,2.45,29.5,255.5,479.04,374.2
2016,9,7,17,30,440.0,82.0,2.2,29.0,202.0,408.47,320.16
2016,9,7,17,45,354.0,69.5,1.95,28.5,151.5,324.07,253.19
2016,9,7,18,0,268.0,57.0,1.7,28.0,101.0,247.08,189.8
2016,9,7,18,15,134.0,39.5,1.7,27.5,61.5,136.84,98.14
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,25.05,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.48,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.0,2.8,23.0,9.0,8.58,0.0
2016,9,8,6,30,15.0,18.0,3.1,23.0,18.0,16.26,0.0
2016,9,8,6,45,110.5,41.0,3.4,23.5,57.5,33.16,21.18
2016,9,8,7,0,206.0,64.0,3.7,24.0,97.0,50.66,37.24
2016,9,8,7,15,289.5,80.0,3.75,24.5,147.0,59.86,45.62
2016,9,8,7,30,373.0,96.0,3.8,25.0,197.0,70.05,54.49
2016,9,8,7,45,454.5,101.5,3.85,25.5,253.0,71.94,56.01
2016,9,8,8,0,536.0,107.0,3.9,26.0,309.0,73.63,57.21
2016,9,8,8,15,577.5,114.5,3.9,26.5,363.5,81.57,56.29
2016,9,8,8,30,619.0,122.0,3.9,27.0,418.0,126.11,74.3
2016,9,8,8,45,666.5,121.0,3.9,27.5,473.0,169.71,101.37
2016,9,8,9,0,714.0,120.0,3.9,28.0,528.0,218.77,138.34
2016,9,8,9,15,735.0,124.0,3.9,28.0,576.0,270.34,181.34
2016,9,8,9,30,756.0,128.0,3.9,28.0,624.0,328.68,230.31
2016,9,8,9,45,781.5,126.5,3.9,28.5,668.5,380.2,273.33
2016,9,8,10,0,807.0,125.0,3.9,29.0,713.0,433.53,316.93
2016,9,8,10,15,818.0,127.5,3.9,29.0,749.5,485.03,358.89
2016,9,8,10,30,829.0,130.0,3.9,29.0,786.0,536.3,399.57
2016,9,8,10,45,842.0,128.5,3.95,29.5,816.0,587.27,438.24
2016,9,8,11,0,855.0,127.0,4.0,30.0,846.0,634.41,473.2
2016,9,8,11,15,860.0,128.5,4.0,30.0,867.5,678.01,505.57
2016,9,8,11,30,865.0,130.0,4.0,30.0,889.0,719.88,536.05
2016,9,8,11,45,867.0,131.0,4.0,30.5,901.5,757.21,561.08
2016,9,8,12,0,869.0,132.0,4.0,31.0,914.0,792.24,583.39
2016,9,8,12,15,870.0,132.5,4.0,31.0,918.0,823.58,604.24
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,852.27,623.28
2016,9,8,12,45,868.5,133.5,4.05,31.5,917.0,875.22,637.44
2016,9,8,13,0,866.0,134.0,4.1,32.0,912.0,895.12,649.62
2016,9,8,13,15,862.5,133.0,4.1,32.0,899.0,909.54,659.34
2016,9,8,13,30,859.0,132.0,4.1,32.0,886.0,920.71,667.06
2016,9,8,13,45,851.5,132.0,4.1,32.0,864.0,925.9,671.0
2016,9,8,14,0,844.0,132.0,4.1,32.0,842.0,927.76,672.92
2016,9,8,14,15,836.0,130.0,4.05,32.0,812.5,931.19,675.81
2016,9,8,14,30,828.0,128.0,4.0,32.0,783.0,924.16,671.93
2016,9,8,14,45,815.0,126.5,4.0,32.0,746.0,909.76,663.65
2016,9,8,15,0,802.0,125.0,4.0,32.0,709.0,892.27,653.47
2016,9,8,15,15,786.5,122.0,3.95,31.5,666.0,867.91,639.82
2016,9,8,15,30,771.0,119.0,3.9,31.0,623.0,840.84,624.34
2016,9,8,15,45,747.0,116.5,3.85,31.0,574.5,804.4,601.14
2016,9,8,16,0,723.0,114.0,3.8,31.0,526.0,770.46,579.55
2016,9,8,16,15,694.5,109.5,3.6,30.5,473.5,724.88,550.11
2016,9,8,16,30,666.0,105.0,3.4,30.0,421.0,678.35,519.56
2016,9,8,16,45,622.5,99.5,3.2,30.0,366.0,618.51,477.76
2016,9,8,17,0,579.0,94.0,3.0,30.0,311.0,559.42,434.96
2016,9,8,17,15,522.0,85.5,2.7,29.0,256.5,488.64,383.04
2016,9,8,17,30,465.0,77.0,2.4,28.0,202.0,420.51,331.04
2016,9,8,17,45,375.0,66.0,2.15,27.5,150.5,331.05,259.75
2016,9,8,18,0,285.0,55.0,1.9,27.0,99.0,253.24,195.12
2016,9,8,18,15,166.5,36.5,1.85,26.5,59.5,159.27,113.92
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,52.39,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,8.0,2.75,23.0,8.0,7.63,0.0
2016,9,9,6,30,9.0,16.0,3.0,23.0,16.0,14.63,0.0
2016,9,9,6,45,85.5,41.0,3.3,23.5,54.0,34.21,21.89
2016,9,9,7,0,162.0,66.0,3.6,24.0,92.0,52.0,38.34
2016,9,9,7,15,241.5,85.0,3.7,24.5,141.0,66.02,50.84
2016,9,9,7,30,321.0,104.0,3.8,25.0,190.0,79.51,62.54
2016,9,9,7,45,400.5,112.0,3.95,25.5,245.0,79.65,62.56
2016,9,9,8,0,480.0,120.0,4.1,26.0,300.0,83.0,65.14
2016,9,9,8,15,523.0,128.5,4.1,26.5,353.5,91.07,71.57
2016,9,9,8,30,566.0,137.0,4.1,27.0,407.0,134.01,82.66
2016,9,9,8,45,615.5,137.0,4.1,27.5,461.0,174.77,107.52
2016,9,9,9,0,665.0,137.0,4.1,28.0,515.0,221.87,142.61
2016,9,9,9,15,687.5,141.5,4.1,28.0,562.5,271.45,183.65
2016,9,9,9,30,710.0,146.0,4.1,28.0,610.0,323.15,227.2
2016,9,9,9,45,739.5,143.5,4.1,28.5,655.0,373.52,269.05
2016,9,9,10,0,769.0,141.0,4.1,29.0,700.0,430.29,314.93
2016,9,9,10,15,781.0,143.5,4.1,29.0,736.0,480.36,355.68
2016,9,9,10,30,793.0,146.0,4.1,29.0,772.0,530.37,395.39
2016,9,9,10,45,810.5,142.5,4.1,29.5,803.0,577.97,431.64
2016,9,9,11,0,828.0,139.0,4.1,30.0,834.0,625.44,466.82
2016,9,9,11,15,833.5,140.5,4.05,30.0,855.0,669.15,499.15
2016,9,9,11,30,839.0,142.0,4.0,30.0,876.0,711.28,529.67
2016,9,9,11,45,859.5,131.5,4.0,30.5,892.5,750.72,556.74
2016,9,9,12,0,880.0,121.0,4.0,31.0,909.0,789.19,581.43
2016,9,9,12,15,880.5,121.0,4.0,31.0,913.5,819.82,601.81
2016,9,9,12,30,881.0,121.0,4.0,31.0,918.0,847.72,620.35
2016,9,9,12,45,880.5,121.0,4.0,31.5,913.5,871.92,635.14
