Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,0,880.0,121.0,4.0,32.0,909.0,893.1,647.93
2016,9,9,13,15,877.0,120.0,3.95,32.0,895.5,907.95,657.66
2016,9,9,13,30,874.0,119.0,3.9,32.0,882.0,919.5,665.35
2016,9,9,13,45,869.0,118.0,3.9,32.0,860.5,925.87,670.06
2016,9,9,14,0,864.0,117.0,3.9,32.0,839.0,928.85,672.72
2016,9,9,14,15,856.0,115.0,3.85,32.0,810.0,924.62,670.54
2016,9,9,14,30,848.0,113.0,3.8,32.0,781.0,917.03,666.35
2016,9,9,14,45,834.0,113.0,3.8,32.0,744.0,902.8,658.2
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,893.11,653.22
2016,9,9,15,15,805.0,110.5,3.75,31.5,664.0,869.41,640.01
2016,9,9,15,30,790.0,108.0,3.7,31.0,621.0,842.96,625.01
2016,9,9,15,45,770.0,104.5,3.65,31.0,573.0,808.48,603.21
2016,9,9,16,0,750.0,101.0,3.6,31.0,525.0,771.89,579.86
2016,9,9,16,15,723.0,97.0,3.4,30.5,473.0,730.8,553.65
2016,9,9,16,30,696.0,93.0,3.2,30.0,421.0,685.27,523.88
2016,9,9,16,45,658.0,87.5,3.05,29.5,366.0,628.78,485.75
2016,9,9,17,0,620.0,82.0,2.9,29.0,311.0,572.69,446.89
2016,9,9,17,15,565.0,75.0,2.7,28.5,256.5,503.88,395.75
2016,9,9,17,30,510.0,68.0,2.5,28.0,202.0,437.62,344.54
2016,9,9,17,45,425.5,57.5,2.3,27.5,150.5,352.55,276.53
2016,9,9,18,0,341.0,47.0,2.1,27.0,99.0,273.71,210.82
2016,9,9,18,15,210.5,31.5,2.15,26.5,59.0,173.65,122.7
2016,9,9,18,30,80.0,16.0,2.2,26.0,19.0,51.89,0.0
2016,9,9,18,45,40.0,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,22.5,10.0,8.1,0.0
2016,9,10,6,30,54.0,17.0,0.7,23.0,20.0,14.25,0.0
2016,9,10,6,45,167.5,35.0,0.7,23.5,58.5,27.28,16.27
2016,9,10,7,0,281.0,53.0,0.7,24.0,97.0,40.52,28.68
2016,9,10,7,15,140.5,59.5,0.75,24.0,81.5,47.4,35.09
2016,9,10,7,30,0.0,66.0,0.8,24.0,66.0,60.39,46.45
2016,9,10,7,45,0.0,83.5,0.9,24.5,83.5,75.72,59.42
2016,9,10,8,0,0.0,101.0,1.0,25.0,101.0,90.89,71.96
2016,9,10,8,15,17.0,141.5,1.1,25.0,150.0,123.76,99.18
2016,9,10,8,30,34.0,182.0,1.2,25.0,199.0,151.47,114.93
2016,9,10,8,45,17.0,127.0,1.35,25.5,135.5,117.66,88.13
2016,9,10,9,0,0.0,72.0,1.5,26.0,72.0,67.04,48.34
2016,9,10,9,15,92.5,186.5,1.65,26.0,247.0,178.29,132.43
2016,9,10,9,30,185.0,301.0,1.8,26.0,422.0,300.18,222.72
2016,9,10,9,45,192.5,318.0,2.0,26.5,451.0,330.79,245.58
2016,9,10,10,0,200.0,335.0,2.2,27.0,480.0,362.12,269.12
2016,9,10,10,15,191.5,359.5,2.3,27.0,504.0,392.65,292.2
2016,9,10,10,30,183.0,384.0,2.4,27.0,528.0,422.47,314.34
2016,9,10,10,45,491.5,266.0,2.5,27.0,672.5,502.8,375.94
2016,9,10,11,0,800.0,148.0,2.6,27.0,817.0,615.12,460.78
2016,9,10,11,15,805.5,149.5,2.7,27.0,837.5,657.68,492.2
2016,9,10,11,30,811.0,151.0,2.8,27.0,858.0,698.73,522.41
2016,9,10,11,45,834.5,138.5,2.9,27.5,875.5,737.25,549.75
2016,9,10,12,0,858.0,126.0,3.0,28.0,893.0,775.39,574.73
2016,9,10,12,15,859.0,126.5,3.05,28.0,897.0,806.2,595.48
2016,9,10,12,30,860.0,127.0,3.1,28.0,901.0,834.39,614.5
2016,9,10,12,45,861.5,124.5,3.15,28.0,897.0,857.4,630.08
2016,9,10,13,0,863.0,122.0,3.2,28.0,893.0,877.47,643.8
2016,9,10,13,15,860.0,121.5,3.25,28.0,879.5,892.46,654.25
2016,9,10,13,30,857.0,121.0,3.3,28.0,866.0,904.22,662.72
2016,9,10,13,45,675.5,220.5,3.35,28.5,799.0,862.9,634.66
2016,9,10,14,0,494.0,320.0,3.4,29.0,732.0,803.27,589.32
2016,9,10,14,15,425.0,333.5,3.4,29.0,679.0,759.73,559.3
2016,9,10,14,30,356.0,347.0,3.4,29.0,626.0,704.73,521.11
2016,9,10,14,45,399.5,312.5,3.4,29.0,611.5,710.59,528.11
2016,9,10,15,0,443.0,278.0,3.4,29.0,597.0,725.88,541.1
2016,9,10,15,15,361.0,281.5,3.35,28.5,531.0,642.02,482.82
2016,9,10,15,30,279.0,285.0,3.3,28.0,465.0,571.94,433.21
2016,9,10,15,45,506.5,193.0,3.3,28.0,489.0,676.66,516.15
2016,9,10,16,0,734.0,101.0,3.3,28.0,513.0,756.01,575.44
2016,9,10,16,15,427.0,150.0,3.15,27.5,384.0,542.26,420.77
2016,9,10,16,30,120.0,199.0,3.0,27.0,255.0,322.65,250.94
2016,9,10,16,45,113.5,173.5,2.9,27.0,221.0,287.42,225.2
2016,9,10,17,0,107.0,148.0,2.8,27.0,187.0,251.88,198.07
2016,9,10,17,15,293.5,108.5,2.7,26.5,190.0,340.38,271.56
2016,9,10,17,30,480.0,69.0,2.6,26.0,193.0,417.64,332.51
2016,9,10,17,45,390.5,58.5,2.55,26.0,142.5,331.06,261.39
2016,9,10,18,0,301.0,48.0,2.5,26.0,92.0,250.84,193.7
2016,9,10,18,15,182.0,31.0,2.55,25.5,54.0,158.6,109.79
2016,9,10,18,30,63.0,14.0,2.6,25.0,16.0,41.96,0.0
2016,9,10,18,45,31.5,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,12.64,0.0
2016,9,11,6,45,195.0,33.0,2.55,19.5,59.0,25.72,15.17
2016,9,11,7,0,313.0,50.0,2.8,20.0,99.0,38.22,27.17
2016,9,11,7,15,394.5,62.0,2.65,20.5,149.5,46.23,34.58
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,54.16,41.63
2016,9,11,7,45,530.0,83.0,2.35,22.0,254.0,58.17,44.96
2016,9,11,8,0,584.0,92.0,2.2,23.0,308.0,61.95,47.92
2016,9,11,8,15,622.5,98.5,2.05,23.5,362.0,66.38,51.44
2016,9,11,8,30,661.0,105.0,1.9,24.0,416.0,112.51,63.68
2016,9,11,8,45,687.5,110.5,1.8,25.0,467.5,160.88,94.41
2016,9,11,9,0,714.0,116.0,1.7,26.0,519.0,212.16,133.41
2016,9,11,9,15,735.0,120.0,1.65,26.5,567.0,263.65,175.67
2016,9,11,9,30,756.0,124.0,1.6,27.0,615.0,321.76,223.5
2016,9,11,9,45,771.0,127.5,1.6,27.5,657.0,373.67,266.36
2016,9,11,10,0,786.0,131.0,1.6,28.0,699.0,426.29,308.71
2016,9,11,10,15,797.5,134.0,1.6,28.0,735.5,477.33,349.37
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,528.24,388.76
2016,9,11,10,45,817.5,138.5,1.6,28.5,800.5,575.78,423.86
2016,9,11,11,0,826.0,140.0,1.6,29.0,829.0,622.42,457.21
2016,9,11,11,15,832.0,141.5,1.6,29.0,850.0,666.31,488.65
2016,9,11,11,30,838.0,143.0,1.6,29.0,871.0,708.66,518.32
2016,9,11,11,45,587.5,280.5,1.65,29.5,795.0,686.04,497.97
2016,9,11,12,0,337.0,418.0,1.7,30.0,719.0,645.7,464.99
2016,9,11,12,15,616.0,265.5,1.7,30.0,817.5,745.63,539.42
2016,9,11,12,30,895.0,113.0,1.7,30.0,916.0,848.3,608.97
2016,9,11,12,45,896.0,111.5,1.75,30.0,912.0,872.43,624.03
2016,9,11,13,0,897.0,110.0,1.8,30.0,908.0,893.5,637.98
2016,9,11,13,15,894.5,109.5,1.8,30.0,894.5,909.29,648.15
2016,9,11,13,30,892.0,109.0,1.8,30.0,881.0,921.74,656.36
2016,9,11,13,45,888.5,106.5,1.85,30.5,860.0,927.83,659.92
2016,9,11,14,0,885.0,104.0,1.9,31.0,839.0,930.43,661.46
2016,9,11,14,15,616.0,226.0,1.9,30.5,728.5,827.58,596.74
2016,9,11,14,30,347.0,348.0,1.9,30.0,618.0,696.68,505.49
2016,9,11,14,45,350.0,328.5,1.95,30.0,590.0,681.58,498.02
2016,9,11,15,0,353.0,309.0,2.0,30.0,562.0,664.55,488.3
2016,9,11,15,15,579.0,205.5,2.0,30.0,590.0,766.11,564.76
2016,9,11,15,30,805.0,102.0,2.0,30.0,618.0,844.57,618.73
2016,9,11,15,45,788.0,98.0,2.05,30.0,570.5,811.72,598.39
2016,9,11,16,0,771.0,94.0,2.1,30.0,523.0,776.61,577.32
2016,9,11,16,15,745.0,90.0,2.0,29.5,470.5,732.15,549.58
2016,9,11,16,30,719.0,86.0,1.9,29.0,418.0,686.43,520.5
2016,9,11,16,45,685.0,80.0,1.85,29.0,363.5,635.2,486.13
2016,9,11,17,0,651.0,74.0,1.8,29.0,309.0,580.57,448.37
2016,9,11,17,15,597.5,67.5,1.65,28.0,254.0,512.58,399.62
2016,9,11,17,30,544.0,61.0,1.5,27.0,199.0,447.1,350.08
2016,9,11,17,45,463.0,51.0,1.35,26.5,147.5,363.99,283.86
2016,9,11,18,0,382.0,41.0,1.2,26.0,96.0,287.05,219.46
2016,9,11,18,15,242.5,27.0,1.2,25.5,56.0,183.45,123.16
2016,9,11,18,30,103.0,13.0,1.2,25.0,16.0,58.79,0.0
2016,9,11,18,45,51.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,112.0,16.0,0.6,21.0,20.0,15.25,0.0
2016,9,12,6,45,238.5,31.0,0.6,21.5,61.0,24.17,13.69
2016,9,12,7,0,365.0,46.0,0.6,22.0,102.0,36.02,25.09
2016,9,12,7,15,447.0,56.0,0.7,22.5,153.5,41.89,30.57
2016,9,12,7,30,529.0,66.0,0.8,23.0,205.0,47.48,35.54
2016,9,12,7,45,579.0,74.0,0.95,24.0,259.5,51.03,38.47
2016,9,12,8,0,629.0,82.0,1.1,25.0,314.0,54.37,41.07
2016,9,12,8,15,665.5,87.5,1.25,25.5,368.5,57.31,43.33
2016,9,12,8,30,702.0,93.0,1.4,26.0,423.0,105.01,56.13
2016,9,12,8,45,726.0,98.5,1.55,27.0,474.5,155.37,87.75
2016,9,12,9,0,750.0,104.0,1.7,28.0,526.0,213.33,131.75
2016,9,12,9,15,769.5,107.5,1.7,28.0,573.5,265.57,174.84
2016,9,12,9,30,789.0,111.0,1.7,28.0,621.0,319.43,220.07
2016,9,12,9,45,802.5,114.5,1.7,28.5,663.0,372.56,264.07
2016,9,12,10,0,816.0,118.0,1.7,29.0,705.0,426.15,307.31
2016,9,12,10,15,826.5,120.0,1.7,29.0,741.0,477.33,348.21
2016,9,12,10,30,837.0,122.0,1.7,29.0,777.0,528.16,387.67
2016,9,12,10,45,844.5,123.5,1.75,29.5,805.5,578.98,425.31
2016,9,12,11,0,852.0,125.0,1.8,30.0,834.0,625.27,458.76
2016,9,12,11,15,483.0,277.5,1.85,30.0,681.0,559.24,409.87
2016,9,12,11,30,114.0,430.0,1.9,30.0,528.0,468.4,340.71
2016,9,12,11,45,262.0,406.0,1.95,30.5,637.0,562.06,408.79
2016,9,12,12,0,410.0,382.0,2.0,31.0,746.0,668.56,482.95
2016,9,12,12,15,639.5,255.5,2.0,31.0,826.0,753.95,545.28
2016,9,12,12,30,869.0,129.0,2.0,31.0,906.0,840.28,604.1
2016,9,12,12,45,482.5,282.0,2.05,31.0,713.5,691.18,500.76
2016,9,12,13,0,96.0,435.0,2.1,31.0,521.0,502.75,363.22
2016,9,12,13,15,475.5,282.0,2.1,31.0,694.5,714.88,520.34
2016,9,12,13,30,855.0,129.0,2.1,31.0,868.0,906.56,649.15
2016,9,12,13,45,527.0,269.0,2.15,31.0,721.0,770.61,556.68
2016,9,12,14,0,199.0,409.0,2.2,31.0,574.0,602.55,436.25
2016,9,12,14,15,176.5,394.0,2.2,31.0,536.0,571.64,416.35
2016,9,12,14,30,154.0,379.0,2.2,31.0,498.0,539.65,394.61
2016,9,12,14,45,228.5,349.5,2.2,31.0,517.0,579.85,425.93
2016,9,12,15,0,303.0,320.0,2.2,31.0,536.0,630.47,463.57
2016,9,12,15,15,530.5,219.5,2.2,30.5,569.0,736.54,544.27
2016,9,12,15,30,758.0,119.0,2.2,30.0,602.0,820.19,604.6
2016,9,12,15,45,733.0,116.5,2.2,30.0,553.5,787.25,583.5
2016,9,12,16,0,708.0,114.0,2.2,30.0,505.0,748.82,559.48
2016,9,12,16,15,679.0,108.5,2.1,29.5,453.0,702.12,529.87
2016,9,12,16,30,650.0,103.0,2.0,29.0,401.0,654.56,499.1
2016,9,12,16,45,607.0,97.0,1.9,29.0,346.5,595.36,458.28
2016,9,12,17,0,564.0,91.0,1.8,29.0,292.0,536.94,415.97
2016,9,12,17,15,506.5,82.0,1.65,28.5,238.5,466.42,363.74
2016,9,12,17,30,449.0,73.0,1.5,28.0,185.0,398.64,311.49
2016,9,12,17,45,357.5,60.5,1.35,27.5,135.0,308.86,240.07
2016,9,12,18,0,266.0,48.0,1.2,27.0,85.0,230.55,174.91
2016,9,12,18,15,153.5,29.5,1.2,26.5,48.5,139.54,88.52
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,28.8,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,14.3,0.0
2016,9,13,6,45,177.5,32.5,0.9,23.0,56.0,25.38,14.38
2016,9,13,7,0,296.0,50.0,1.0,24.0,95.0,38.31,26.73
2016,9,13,7,15,379.0,62.5,1.2,24.5,145.5,46.71,34.37
2016,9,13,7,30,462.0,75.0,1.4,25.0,196.0,55.31,41.9
2016,9,13,7,45,458.0,93.0,1.6,25.5,237.0,66.12,51.06
2016,9,13,8,0,454.0,111.0,1.8,26.0,278.0,76.85,59.92
2016,9,13,8,15,380.5,147.0,1.75,26.5,302.5,99.63,78.68
2016,9,13,8,30,307.0,183.0,1.7,27.0,327.0,153.73,107.37
2016,9,13,8,45,242.0,216.5,1.7,27.5,338.5,191.56,135.67
2016,9,13,9,0,177.0,250.0,1.7,28.0,350.0,229.57,166.66
2016,9,13,9,15,190.5,273.5,1.6,28.0,389.0,264.76,193.03
2016,9,13,9,30,204.0,297.0,1.5,28.0,428.0,301.64,220.77
2016,9,13,9,45,256.0,309.5,1.45,28.5,486.0,338.92,247.61
2016,9,13,10,0,308.0,322.0,1.4,29.0,544.0,388.29,283.31
2016,9,13,10,15,251.0,351.0,1.3,29.0,537.5,406.45,297.25
2016,9,13,10,30,194.0,380.0,1.2,29.0,531.0,423.85,309.7
2016,9,13,10,45,117.0,365.5,1.15,29.5,458.0,383.97,280.64
2016,9,13,11,0,40.0,351.0,1.1,30.0,385.0,338.49,247.01
2016,9,13,11,15,126.5,391.5,1.1,30.0,500.5,431.87,314.31
2016,9,13,11,30,213.0,432.0,1.1,30.0,616.0,536.11,386.63
2016,9,13,11,45,187.5,440.0,1.1,30.5,604.0,538.4,386.23
2016,9,13,12,0,162.0,448.0,1.1,31.0,592.0,538.48,385.04
2016,9,13,12,15,123.0,440.0,1.15,31.0,549.5,511.25,366.22
2016,9,13,12,30,84.0,432.0,1.2,31.0,507.0,477.29,342.72
2016,9,13,12,45,148.0,438.0,1.25,31.0,569.5,548.01,393.12
2016,9,13,13,0,212.0,444.0,1.3,31.0,632.0,617.8,441.43
2016,9,13,13,15,225.0,435.0,1.4,31.0,631.5,629.71,450.24
2016,9,13,13,30,238.0,426.0,1.5,31.0,631.0,640.9,459.13
2016,9,13,13,45,182.0,415.5,1.6,31.0,570.0,587.05,422.69
2016,9,13,14,0,126.0,405.0,1.7,31.0,509.0,531.21,384.53
2016,9,13,14,15,476.5,261.0,1.75,31.0,632.5,728.92,530.25
2016,9,13,14,30,827.0,117.0,1.8,31.0,756.0,893.17,640.93
2016,9,13,14,45,804.0,120.5,1.9,31.0,716.5,882.01,634.31
2016,9,13,15,0,781.0,124.0,2.0,31.0,677.0,860.89,623.03
2016,9,13,15,15,764.5,121.0,2.05,31.0,634.5,835.7,608.66
2016,9,13,15,30,748.0,118.0,2.1,31.0,592.0,807.92,592.53
2016,9,13,15,45,724.0,114.5,2.2,31.0,543.5,774.81,573.05
2016,9,13,16,0,700.0,111.0,2.3,31.0,495.0,736.22,549.53
2016,9,13,16,15,671.0,106.0,2.25,30.5,443.5,690.36,520.73
2016,9,13,16,30,642.0,101.0,2.2,30.0,392.0,643.67,490.74
2016,9,13,16,45,597.0,95.0,2.2,29.5,338.0,583.36,450.24
2016,9,13,17,0,552.0,89.0,2.2,29.0,284.0,524.0,408.08
2016,9,13,17,15,493.5,80.0,2.0,28.5,231.0,453.47,355.17
2016,9,13,17,30,435.0,71.0,1.8,28.0,178.0,382.42,299.9
2016,9,13,17,45,343.0,58.5,1.65,27.5,129.0,296.56,230.85
2016,9,13,18,0,251.0,46.0,1.5,27.0,80.0,219.06,165.85
2016,9,13,18,15,125.5,28.0,1.5,26.5,45.0,121.49,71.9
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.53,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,13.34,0.0
2016,9,14,6,45,172.5,31.5,1.2,23.5,54.0,24.6,13.56
2016,9,14,7,0,288.0,49.0,1.4,24.0,92.0,37.55,26.05
2016,9,14,7,15,369.5,61.5,1.45,24.5,141.5,45.97,33.72
2016,9,14,7,30,451.0,74.0,1.5,25.0,191.0,54.54,41.24
2016,9,14,7,45,510.0,82.0,1.55,25.5,244.5,57.7,43.89
2016,9,14,8,0,569.0,90.0,1.6,26.0,298.0,60.73,46.29
2016,9,14,8,15,607.5,97.0,1.7,26.5,351.0,62.72,47.72
2016,9,14,8,30,646.0,104.0,1.8,27.0,404.0,107.42,60.37
2016,9,14,8,45,457.0,171.0,1.95,27.5,396.0,177.21,115.95
2016,9,14,9,0,268.0,238.0,2.1,28.0,388.0,229.76,163.48
2016,9,14,9,15,502.5,181.5,2.2,28.0,493.5,255.42,176.12
2016,9,14,9,30,737.0,125.0,2.3,28.0,599.0,308.51,213.65
2016,9,14,9,45,750.5,129.5,2.45,28.5,640.0,364.52,259.96
2016,9,14,10,0,764.0,134.0,2.6,29.0,681.0,416.21,302.2
2016,9,14,10,15,775.5,136.5,2.65,29.0,716.0,465.62,342.26
2016,9,14,10,30,787.0,139.0,2.7,29.0,751.0,514.9,381.22
2016,9,14,10,45,793.0,142.5,2.8,29.5,778.5,561.68,416.71
2016,9,14,11,0,799.0,146.0,2.9,30.0,806.0,607.39,450.45
2016,9,14,11,15,805.0,147.5,2.95,30.0,826.5,650.05,482.04
2016,9,14,11,30,811.0,149.0,3.0,30.0,847.0,691.23,511.98
2016,9,14,11,45,493.5,297.5,3.1,30.5,724.5,631.4,464.67
2016,9,14,12,0,176.0,446.0,3.2,31.0,602.0,547.0,398.62
2016,9,14,12,15,502.5,295.0,3.25,31.0,741.5,680.32,500.09
2016,9,14,12,30,829.0,144.0,3.3,31.0,881.0,821.87,601.17
2016,9,14,12,45,826.0,145.0,3.35,31.5,875.5,844.46,614.34
2016,9,14,13,0,823.0,146.0,3.4,32.0,870.0,864.06,626.38
2016,9,14,13,15,819.5,145.0,3.4,31.5,856.5,878.14,637.15
2016,9,14,13,30,816.0,144.0,3.4,31.0,843.0,889.03,646.0
2016,9,14,13,45,561.5,264.0,3.4,31.0,739.5,794.19,580.6
2016,9,14,14,0,307.0,384.0,3.4,31.0,636.0,684.65,500.03
2016,9,14,14,15,547.0,260.0,3.4,31.0,688.5,791.18,581.32
2016,9,14,14,30,787.0,136.0,3.4,31.0,741.0,882.23,645.45
2016,9,14,14,45,776.5,132.5,3.45,31.0,705.0,867.92,636.73
2016,9,14,15,0,766.0,129.0,3.5,31.0,669.0,850.58,626.83
2016,9,14,15,15,750.0,125.5,3.45,31.0,626.5,825.46,611.23
2016,9,14,15,30,734.0,122.0,3.4,31.0,584.0,801.84,596.71
2016,9,14,15,45,717.5,115.5,3.35,31.0,537.5,768.12,575.22
2016,9,14,16,0,701.0,109.0,3.3,31.0,491.0,732.32,552.19
2016,9,14,16,15,672.0,104.0,3.15,30.5,439.5,686.46,522.46
2016,9,14,16,30,643.0,99.0,3.0,30.0,388.0,639.79,491.62
2016,9,14,16,45,611.0,90.5,2.9,29.5,335.5,586.18,455.13
2016,9,14,17,0,579.0,82.0,2.8,29.0,283.0,532.7,416.81
2016,9,14,17,15,521.5,73.5,2.45,28.5,230.0,462.68,363.54
2016,9,14,17,30,464.0,65.0,2.1,28.0,177.0,395.57,310.51
2016,9,14,17,45,383.5,52.5,1.8,27.5,128.0,314.0,244.27
2016,9,14,18,0,303.0,40.0,1.5,27.0,79.0,238.83,180.33
2016,9,14,18,15,151.5,20.0,1.45,26.5,39.5,118.55,63.86
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,9.53,0.0
2016,9,15,6,45,90.5,33.5,1.25,23.5,45.5,27.38,15.51
2016,9,15,7,0,155.0,57.0,1.5,24.0,80.0,45.4,32.59
2016,9,15,7,15,219.5,79.5,1.4,24.5,127.5,62.04,47.34
2016,9,15,7,30,284.0,102.0,1.3,25.0,175.0,78.05,61.19
2016,9,15,7,45,334.5,119.5,1.2,25.5,225.5,90.0,71.22
2016,9,15,8,0,385.0,137.0,1.1,26.0,276.0,95.78,75.78
2016,9,15,8,15,425.0,150.5,1.1,26.5,327.5,102.29,80.81
2016,9,15,8,30,465.0,164.0,1.1,27.0,379.0,141.44,93.05
2016,9,15,8,45,499.0,173.0,1.1,28.0,429.0,182.82,117.97
2016,9,15,9,0,533.0,182.0,1.1,29.0,479.0,228.01,150.24
2016,9,15,9,15,406.5,232.5,1.2,29.0,471.0,271.28,189.4
2016,9,15,9,30,280.0,283.0,1.3,29.0,463.0,305.83,220.67
2016,9,15,9,45,445.0,249.0,1.45,29.5,556.5,350.94,252.19
2016,9,15,10,0,610.0,215.0,1.6,30.0,650.0,416.85,300.46
2016,9,15,10,15,624.0,220.0,1.7,30.0,685.0,462.6,336.25
2016,9,15,10,30,638.0,225.0,1.8,30.0,720.0,508.92,371.82
2016,9,15,10,45,645.0,231.0,1.95,30.5,746.5,552.61,404.17
2016,9,15,11,0,652.0,237.0,2.1,31.0,773.0,595.8,435.4
2016,9,15,11,15,658.5,239.5,2.15,31.0,793.0,634.94,463.71
2016,9,15,11,30,665.0,242.0,2.2,31.0,813.0,673.13,490.87
2016,9,15,11,45,663.0,247.5,2.3,31.5,823.5,706.77,513.64
2016,9,15,12,0,661.0,253.0,2.4,32.0,834.0,738.55,534.79
2016,9,15,12,15,662.0,253.5,2.45,32.0,837.5,766.12,553.82
2016,9,15,12,30,663.0,254.0,2.5,32.0,841.0,791.66,571.38
2016,9,15,12,45,658.0,255.5,2.55,32.0,835.0,810.94,584.63
2016,9,15,13,0,653.0,257.0,2.6,32.0,829.0,827.65,596.2
2016,9,15,13,15,648.5,255.0,2.6,32.0,815.5,838.78,603.91
2016,9,15,13,30,644.0,253.0,2.6,32.0,802.0,847.16,609.9
2016,9,15,13,45,624.0,257.5,2.6,32.0,778.5,845.15,608.79
2016,9,15,14,0,604.0,262.0,2.6,32.0,755.0,840.15,605.88
2016,9,15,14,15,593.0,257.5,2.6,32.0,726.0,829.08,599.51
2016,9,15,14,30,582.0,253.0,2.6,32.0,697.0,817.87,593.08
2016,9,15,14,45,428.5,286.5,2.65,32.0,605.0,715.31,522.41
2016,9,15,15,0,275.0,320.0,2.7,32.0,513.0,603.09,443.62
2016,9,15,15,15,434.0,252.5,2.7,31.5,534.5,682.29,505.63
2016,9,15,15,30,593.0,185.0,2.7,31.0,556.0,747.17,556.21
2016,9,15,15,45,572.5,175.5,2.75,31.0,510.0,705.01,528.4
2016,9,15,16,0,552.0,166.0,2.8,31.0,464.0,666.52,503.32
2016,9,15,16,15,519.5,156.5,2.65,30.5,414.0,617.32,470.14
2016,9,15,16,30,487.0,147.0,2.5,30.0,364.0,568.06,436.25
2016,9,15,16,45,454.0,132.0,2.45,30.0,313.0,512.21,396.31
2016,9,15,17,0,421.0,117.0,2.4,30.0,262.0,457.06,355.75
2016,9,15,17,15,364.0,102.0,2.1,29.5,211.0,387.14,302.49
2016,9,15,17,30,307.0,87.0,1.8,29.0,160.0,320.85,250.22
2016,9,15,17,45,239.5,66.5,1.55,28.5,114.0,235.31,181.6
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,166.08,123.42
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,81.58,36.1
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,11.44,0.0
2016,9,16,6,45,175.5,30.0,0.95,23.5,52.0,23.46,12.3
2016,9,16,7,0,292.0,48.0,1.1,24.0,90.0,36.87,25.42
2016,9,16,7,15,374.5,60.5,0.9,24.5,139.5,45.33,33.15
2016,9,16,7,30,457.0,73.0,0.7,25.0,189.0,53.97,40.74
2016,9,16,7,45,513.5,81.5,0.5,26.0,242.5,57.59,43.7
2016,9,16,8,0,570.0,90.0,0.3,27.0,296.0,61.03,46.32
2016,9,16,8,15,609.0,96.5,0.4,27.5,349.0,62.64,47.42
2016,9,16,8,30,648.0,103.0,0.5,28.0,402.0,104.54,58.37
2016,9,16,8,45,674.0,109.5,0.6,28.5,453.0,152.73,87.29
2016,9,16,9,0,700.0,116.0,0.7,29.0,504.0,203.75,124.95
2016,9,16,9,15,721.0,120.0,0.7,29.5,551.0,254.31,165.27
2016,9,16,9,30,742.0,124.0,0.7,30.0,598.0,306.69,207.7
2016,9,16,9,45,757.5,127.5,0.7,30.5,639.5,362.74,252.42
2016,9,16,10,0,773.0,131.0,0.7,31.0,681.0,414.67,293.08
2016,9,16,10,15,410.5,233.0,0.7,31.0,527.0,377.29,272.06
2016,9,16,10,30,48.0,335.0,0.7,31.0,373.0,318.34,231.02
2016,9,16,10,45,41.5,337.0,0.7,31.5,370.5,322.13,233.42
2016,9,16,11,0,35.0,339.0,0.7,32.0,368.0,325.02,234.75
2016,9,16,11,15,428.0,242.0,0.7,32.0,607.5,490.05,355.57
2016,9,16,11,30,821.0,145.0,0.7,32.0,847.0,691.35,493.96
2016,9,16,11,45,840.0,135.5,0.75,32.5,863.0,729.29,517.29
2016,9,16,12,0,859.0,126.0,0.8,33.0,879.0,766.3,540.05
2016,9,16,12,15,487.0,283.5,0.85,33.0,710.5,655.57,463.72
2016,9,16,12,30,115.0,441.0,0.9,33.0,542.0,514.22,362.87
2016,9,16,12,45,486.0,283.5,1.0,33.0,708.5,691.57,492.04
2016,9,16,13,0,857.0,126.0,1.1,33.0,875.0,864.89,606.6
2016,9,16,13,15,854.0,125.5,1.15,33.0,861.5,879.45,614.66
2016,9,16,13,30,851.0,125.0,1.2,33.0,848.0,890.8,622.68
2016,9,16,13,45,846.5,123.0,1.25,33.0,826.0,896.01,627.07
2016,9,16,14,0,842.0,121.0,1.3,33.0,804.0,897.88,629.6
2016,9,16,14,15,834.0,119.0,1.4,33.0,774.5,893.25,628.88
2016,9,16,14,30,826.0,117.0,1.5,33.0,745.0,892.38,630.67
2016,9,16,14,45,809.5,117.0,1.6,33.0,707.5,876.05,622.72
2016,9,16,15,0,793.0,117.0,1.7,33.0,670.0,856.75,612.98
2016,9,16,15,15,777.5,114.0,1.75,33.0,627.0,832.16,599.29
2016,9,16,15,30,762.0,111.0,1.8,33.0,584.0,804.94,583.85
2016,9,16,15,45,742.0,106.5,1.85,33.0,536.0,769.77,563.0
2016,9,16,16,0,722.0,102.0,1.9,33.0,488.0,736.38,543.11
2016,9,16,16,15,693.0,97.0,1.85,32.5,436.5,690.01,514.35
2016,9,16,16,30,664.0,92.0,1.8,32.0,385.0,642.8,484.43
2016,9,16,16,45,624.5,85.5,1.75,32.0,331.0,585.55,445.6
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,528.93,405.23
2016,9,16,17,15,525.5,71.0,1.55,31.0,223.5,458.33,353.77
2016,9,16,17,30,466.0,63.0,1.4,30.0,170.0,390.78,302.15
2016,9,16,17,45,378.0,50.5,1.25,29.5,121.5,305.41,233.94
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,227.2,167.86
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,110.86,39.06
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,11.44,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,21.49,10.57
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,33.79,22.78
2016,9,17,7,15,420.5,53.5,1.85,24.5,141.5,40.22,28.77
2016,9,17,7,30,504.0,64.0,1.7,25.0,192.0,46.32,34.2
2016,9,17,7,45,556.0,72.5,1.55,26.0,245.5,50.36,37.55
2016,9,17,8,0,608.0,81.0,1.4,27.0,299.0,54.15,40.54
2016,9,17,8,15,645.5,86.5,1.15,27.5,352.5,55.38,41.36
2016,9,17,8,30,683.0,92.0,0.9,28.0,406.0,97.1,51.9
2016,9,17,8,45,706.0,98.0,0.65,29.0,456.5,146.49,81.12
2016,9,17,9,0,729.0,104.0,0.4,30.0,507.0,198.32,118.8
2016,9,17,9,15,749.0,108.0,0.45,30.5,554.0,254.88,163.49
2016,9,17,9,30,769.0,112.0,0.5,31.0,601.0,307.98,206.39
2016,9,17,9,45,779.0,117.5,0.55,31.5,641.5,360.37,248.63
2016,9,17,10,0,789.0,123.0,0.6,32.0,682.0,412.88,289.9
2016,9,17,10,15,460.0,248.5,0.7,32.0,578.5,411.36,294.34
2016,9,17,10,30,131.0,374.0,0.8,32.0,475.0,386.3,278.11
2016,9,17,10,45,94.5,372.0,0.9,32.5,446.5,380.1,273.75
2016,9,17,11,0,58.0,370.0,1.0,33.0,418.0,364.99,262.63
2016,9,17,11,15,444.5,254.0,1.05,33.0,632.5,510.25,369.53
2016,9,17,11,30,831.0,138.0,1.1,33.0,847.0,690.16,495.24
2016,9,17,11,45,831.0,140.5,1.15,33.0,858.0,726.76,518.95
2016,9,17,12,0,831.0,143.0,1.2,33.0,869.0,761.02,541.56
2016,9,17,12,15,832.0,143.5,1.2,33.0,872.5,791.69,560.73
2016,9,17,12,30,833.0,144.0,1.2,33.0,876.0,819.77,578.22
2016,9,17,12,45,832.0,143.5,1.3,33.5,870.5,842.47,592.33
2016,9,17,13,0,831.0,143.0,1.4,34.0,865.0,862.21,604.65
2016,9,17,13,15,827.0,142.0,1.45,34.0,851.0,875.76,613.85
2016,9,17,13,30,823.0,141.0,1.5,34.0,837.0,886.07,621.21
2016,9,17,13,45,507.0,270.0,1.55,34.0,695.5,747.14,530.17
2016,9,17,14,0,191.0,399.0,1.6,34.0,554.0,583.0,415.35
2016,9,17,14,15,492.5,266.0,1.6,33.5,644.0,743.56,533.37
2016,9,17,14,30,794.0,133.0,1.6,33.0,734.0,878.55,624.82
2016,9,17,14,45,768.0,137.0,1.65,33.0,694.5,858.23,612.2
2016,9,17,15,0,742.0,141.0,1.7,33.0,655.0,839.57,602.27
2016,9,17,15,15,724.5,137.0,1.7,33.0,612.0,813.14,586.78
2016,9,17,15,30,707.0,133.0,1.7,33.0,569.0,784.29,569.72
2016,9,17,15,45,684.0,127.5,1.75,33.0,521.0,746.87,547.27
2016,9,17,16,0,661.0,122.0,1.8,33.0,473.0,707.75,523.37
2016,9,17,16,15,629.5,116.0,1.75,32.5,422.0,659.9,493.34
2016,9,17,16,30,598.0,110.0,1.7,32.0,371.0,611.42,462.04
2016,9,17,16,45,556.0,101.5,1.65,32.0,317.5,552.11,420.54
2016,9,17,17,0,514.0,93.0,1.6,32.0,264.0,493.63,378.37
2016,9,17,17,15,452.0,82.0,1.45,31.0,212.0,416.94,322.13
2016,9,17,17,30,390.0,71.0,1.3,30.0,160.0,349.12,269.97
2016,9,17,17,45,301.0,56.0,1.2,29.5,112.5,265.29,202.81
2016,9,17,18,0,212.0,41.0,1.1,29.0,65.0,189.71,138.81
2016,9,17,18,15,106.0,20.5,1.15,28.5,32.5,93.57,18.25
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,10.48,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,23.93,12.06
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,38.52,26.59
2016,9,18,7,15,324.0,64.5,2.0,25.0,132.5,48.48,35.7
2016,9,18,7,30,407.0,79.0,2.0,25.0,181.0,57.98,44.13
2016,9,18,7,45,465.0,89.5,2.0,25.5,233.5,63.98,49.24
2016,9,18,8,0,523.0,100.0,2.0,26.0,286.0,69.48,53.73
2016,9,18,8,15,563.5,107.5,2.0,26.5,339.0,71.45,55.11
2016,9,18,8,30,604.0,115.0,2.0,27.0,392.0,109.25,64.62
2016,9,18,8,45,633.0,121.5,2.0,27.5,442.0,155.14,91.85
2016,9,18,9,0,662.0,128.0,2.0,28.0,492.0,204.29,128.09
2016,9,18,9,15,684.0,133.0,1.9,28.5,538.5,253.7,167.8
2016,9,18,9,30,706.0,138.0,1.8,29.0,585.0,305.11,209.91
2016,9,18,9,45,720.0,143.0,1.75,29.5,625.5,355.57,251.27
2016,9,18,10,0,734.0,148.0,1.7,30.0,666.0,406.71,292.15
2016,9,18,10,15,746.5,151.0,1.6,30.0,701.0,455.97,331.0
2016,9,18,10,30,759.0,154.0,1.5,30.0,736.0,508.55,370.89
2016,9,18,10,45,767.0,156.5,1.4,30.5,763.5,554.18,403.9
2016,9,18,11,0,775.0,159.0,1.3,31.0,791.0,598.96,435.1
2016,9,18,11,15,781.0,160.5,1.15,31.0,811.0,640.54,463.51
2016,9,18,11,30,787.0,162.0,1.0,31.0,831.0,680.69,489.91
2016,9,18,11,45,824.0,141.5,0.85,31.5,850.5,721.02,515.13
2016,9,18,12,0,861.0,121.0,0.7,32.0,870.0,759.66,536.92
2016,9,18,12,15,862.0,121.5,0.6,32.0,873.5,790.06,554.03
2016,9,18,12,30,863.0,122.0,0.5,32.0,877.0,817.79,569.26
2016,9,18,12,45,602.5,265.5,0.4,32.0,791.0,769.88,534.69
2016,9,18,13,0,342.0,409.0,0.3,32.0,705.0,698.56,482.62
2016,9,18,13,15,599.0,264.0,0.35,32.0,772.0,799.67,554.97
2016,9,18,13,30,856.0,119.0,0.4,32.0,839.0,884.84,609.43
2016,9,18,13,45,851.5,117.0,0.45,32.5,817.5,889.86,611.57
2016,9,18,14,0,847.0,115.0,0.5,33.0,796.0,891.52,612.96
2016,9,18,14,15,715.5,180.5,0.55,33.0,741.0,858.22,594.48
2016,9,18,14,30,584.0,246.0,0.6,33.0,686.0,807.17,563.25
2016,9,18,14,45,536.5,246.0,0.7,33.0,634.0,765.43,539.49
2016,9,18,15,0,489.0,246.0,0.8,33.0,582.0,722.1,513.9
2016,9,18,15,15,538.0,211.5,0.85,32.5,559.0,724.49,520.38
2016,9,18,15,30,587.0,177.0,0.9,32.0,536.0,727.46,526.71
2016,9,18,15,45,655.0,138.0,0.95,32.0,507.5,732.21,532.67
2016,9,18,16,0,723.0,99.0,1.0,32.0,479.0,728.51,532.51
2016,9,18,16,15,693.5,94.0,1.0,31.5,427.5,681.78,504.09
2016,9,18,16,30,664.0,89.0,1.0,31.0,376.0,634.27,474.79
2016,9,18,16,45,624.0,82.5,1.0,31.0,322.5,576.85,436.63
2016,9,18,17,0,584.0,76.0,1.0,31.0,269.0,520.13,396.7
2016,9,18,17,15,522.0,68.0,0.95,30.5,215.5,448.35,344.22
2016,9,18,17,30,460.0,60.0,0.9,30.0,162.0,379.88,291.72
2016,9,18,17,45,366.0,48.0,0.85,29.5,114.0,292.66,222.47
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,212.91,154.46
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,102.18,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,10.48,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,21.14,9.73
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,34.04,22.81
2016,9,19,7,15,415.0,53.5,2.55,25.5,138.5,40.46,28.81
2016,9,19,7,30,504.0,64.0,2.6,26.0,189.0,46.58,34.24
2016,9,19,7,45,566.5,70.0,2.65,27.0,244.0,48.6,35.89
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,50.59,37.37
2016,9,19,8,15,667.0,81.5,2.6,28.5,353.0,52.04,38.39
2016,9,19,8,30,705.0,87.0,2.5,29.0,407.0,92.16,48.1
2016,9,19,8,45,732.0,91.0,2.45,30.0,459.0,146.64,80.5
2016,9,19,9,0,759.0,95.0,2.4,31.0,511.0,198.62,118.43
2016,9,19,9,15,778.5,98.5,2.25,31.0,558.0,251.14,161.1
2016,9,19,9,30,798.0,102.0,2.1,31.0,605.0,305.22,206.12
2016,9,19,9,45,812.5,104.5,2.0,31.5,647.0,358.08,249.73
2016,9,19,10,0,827.0,107.0,1.9,32.0,689.0,411.43,292.62
2016,9,19,10,15,837.5,109.0,1.85,32.5,724.0,467.09,335.84
2016,9,19,10,30,848.0,111.0,1.8,33.0,759.0,517.43,373.88
2016,9,19,10,45,856.5,112.0,1.8,33.5,787.5,565.12,409.01
2016,9,19,11,0,865.0,113.0,1.8,34.0,816.0,611.68,442.22
2016,9,19,11,15,870.0,114.0,1.9,34.0,836.0,654.68,473.55
2016,9,19,11,30,875.0,115.0,2.0,34.0,856.0,695.85,503.05
2016,9,19,11,45,880.0,114.0,2.1,34.5,868.0,733.19,528.19
2016,9,19,12,0,885.0,113.0,2.2,35.0,880.0,768.29,550.29
2016,9,19,12,15,885.5,113.0,2.25,35.0,883.0,798.42,569.86
2016,9,19,12,30,886.0,113.0,2.3,35.0,886.0,825.74,587.64
2016,9,19,12,45,885.5,112.5,2.4,35.0,880.5,848.82,603.11
