Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,13,0,885.0,112.0,2.5,35.0,875.0,868.8,616.71
2016,9,19,13,15,881.5,111.0,2.55,35.0,860.5,882.49,626.04
2016,9,19,13,30,878.0,110.0,2.6,35.0,846.0,892.83,633.39
2016,9,19,13,45,872.0,109.0,2.7,35.0,823.5,897.55,637.7
2016,9,19,14,0,866.0,108.0,2.8,35.0,801.0,898.85,639.98
2016,9,19,14,15,857.5,106.5,2.85,35.0,771.0,893.97,638.11
2016,9,19,14,30,849.0,105.0,2.9,35.0,741.0,885.76,634.26
2016,9,19,14,45,837.5,103.0,2.95,35.0,703.5,871.07,626.34
2016,9,19,15,0,826.0,101.0,3.0,35.0,666.0,860.22,621.06
2016,9,19,15,15,810.5,98.0,3.0,34.5,622.5,834.98,607.3
2016,9,19,15,30,795.0,95.0,3.0,34.0,579.0,807.04,591.76
2016,9,19,15,45,773.0,92.0,3.0,34.0,530.0,771.19,569.54
2016,9,19,16,0,751.0,89.0,3.0,34.0,481.0,733.39,545.79
2016,9,19,16,15,722.0,85.0,2.85,33.5,429.0,687.24,516.29
2016,9,19,16,30,693.0,81.0,2.7,33.0,377.0,643.7,488.06
2016,9,19,16,45,652.0,75.0,2.55,32.5,322.5,585.29,448.36
2016,9,19,17,0,611.0,69.0,2.4,32.0,268.0,527.66,407.29
2016,9,19,17,15,549.0,62.0,2.2,31.0,214.0,456.39,354.27
2016,9,19,17,30,487.0,55.0,2.0,30.0,160.0,388.5,301.27
2016,9,19,17,45,387.5,44.0,1.8,29.5,111.5,298.71,228.43
2016,9,19,18,0,288.0,33.0,1.6,29.0,63.0,217.34,156.93
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,104.08,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,10.48,0.0
2016,9,20,6,45,211.0,26.0,1.85,23.5,51.0,20.93,9.33
2016,9,20,7,0,353.0,41.0,2.1,24.0,89.0,32.3,21.43
2016,9,20,7,15,441.5,51.0,2.0,24.5,140.5,38.38,27.16
2016,9,20,7,30,530.0,61.0,1.9,25.0,192.0,44.19,32.35
2016,9,20,7,45,591.5,67.0,1.85,26.0,247.5,46.37,34.15
2016,9,20,8,0,653.0,73.0,1.8,27.0,303.0,48.5,35.76
2016,9,20,8,15,690.0,78.0,1.7,27.5,357.5,49.71,36.6
2016,9,20,8,30,727.0,83.0,1.6,28.0,412.0,94.19,49.78
2016,9,20,8,45,755.0,86.5,1.5,29.0,464.0,144.23,78.01
2016,9,20,9,0,783.0,90.0,1.4,30.0,516.0,197.24,116.48
2016,9,20,9,15,802.0,93.0,1.45,30.5,564.0,250.55,159.47
2016,9,20,9,30,821.0,96.0,1.5,31.0,612.0,305.31,204.72
2016,9,20,9,45,834.5,98.5,1.55,31.5,654.0,364.47,252.98
2016,9,20,10,0,848.0,101.0,1.6,32.0,696.0,417.99,296.12
2016,9,20,10,15,858.5,103.0,1.65,32.0,731.5,469.79,337.54
2016,9,20,10,30,869.0,105.0,1.7,32.0,767.0,521.06,377.44
2016,9,20,10,45,876.0,106.5,1.8,32.5,795.0,569.26,413.51
2016,9,20,11,0,883.0,108.0,1.9,33.0,823.0,616.15,447.61
2016,9,20,11,15,888.0,109.0,1.9,33.0,843.0,659.82,479.04
2016,9,20,11,30,893.0,110.0,1.9,33.0,863.0,701.6,508.46
2016,9,20,11,45,895.5,110.5,1.95,33.5,875.0,739.08,533.31
2016,9,20,12,0,898.0,111.0,2.0,34.0,887.0,774.13,555.04
2016,9,20,12,15,898.5,111.0,2.0,34.0,890.0,804.57,574.41
2016,9,20,12,30,899.0,111.0,2.0,34.0,893.0,832.16,591.93
2016,9,20,12,45,897.5,111.0,2.0,34.5,887.0,855.12,605.25
2016,9,20,13,0,896.0,111.0,2.0,35.0,881.0,874.91,616.58
2016,9,20,13,15,892.5,110.5,2.0,35.0,866.5,889.21,625.79
2016,9,20,13,30,889.0,110.0,2.0,35.0,852.0,900.14,633.03
2016,9,20,13,45,531.0,251.5,2.05,35.0,691.5,745.39,531.74
2016,9,20,14,0,173.0,393.0,2.1,35.0,531.0,559.44,400.03
2016,9,20,14,15,516.5,248.5,2.05,35.0,638.0,742.46,533.86
2016,9,20,14,30,860.0,104.0,2.0,35.0,745.0,891.95,632.66
2016,9,20,14,45,831.5,110.0,2.0,35.0,703.5,877.79,623.47
2016,9,20,15,0,803.0,116.0,2.0,35.0,662.0,854.35,609.98
2016,9,20,15,15,786.5,112.5,2.0,34.5,618.0,828.09,595.97
2016,9,20,15,30,770.0,109.0,2.0,34.0,574.0,799.21,580.14
2016,9,20,15,45,747.0,105.0,2.0,34.0,525.0,761.92,557.41
2016,9,20,16,0,724.0,101.0,2.0,34.0,476.0,726.66,535.82
2016,9,20,16,15,693.0,96.0,1.9,33.5,423.5,678.84,505.68
2016,9,20,16,30,662.0,91.0,1.8,33.0,371.0,630.33,474.44
2016,9,20,16,45,617.5,84.5,1.7,33.0,316.5,569.92,432.7
2016,9,20,17,0,573.0,78.0,1.6,33.0,262.0,510.52,389.6
2016,9,20,17,15,508.5,69.0,1.45,32.0,208.0,436.69,335.37
2016,9,20,17,30,444.0,60.0,1.3,31.0,154.0,366.38,281.18
2016,9,20,17,45,343.5,47.0,1.15,30.0,106.5,275.78,208.98
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,194.26,137.65
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,91.17,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,6.67,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.0,23.86,11.04
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,39.48,27.41
2016,9,21,7,15,284.0,69.0,0.95,24.5,127.0,52.19,38.87
2016,9,21,7,30,364.0,87.0,1.0,25.0,176.0,64.29,49.46
2016,9,21,7,45,432.0,97.5,1.1,26.0,230.0,70.11,54.3
2016,9,21,8,0,500.0,108.0,1.2,27.0,284.0,75.65,58.68
2016,9,21,8,15,542.5,117.5,1.2,27.5,337.5,80.11,62.11
2016,9,21,8,30,585.0,127.0,1.2,28.0,391.0,114.9,70.48
2016,9,21,8,45,620.0,133.0,1.25,28.5,442.5,159.68,95.68
2016,9,21,9,0,655.0,139.0,1.3,29.0,494.0,208.51,130.59
2016,9,21,9,15,356.5,204.0,1.35,29.5,399.5,240.67,167.89
2016,9,21,9,30,58.0,269.0,1.4,30.0,305.0,243.34,179.74
2016,9,21,9,45,409.5,207.5,1.45,30.5,491.5,301.69,216.0
2016,9,21,10,0,761.0,146.0,1.5,31.0,678.0,411.58,293.5
2016,9,21,10,15,424.0,251.5,1.55,31.0,550.5,394.77,286.86
2016,9,21,10,30,87.0,357.0,1.6,31.0,423.0,354.66,259.36
2016,9,21,10,45,148.0,377.0,1.65,31.5,495.0,408.26,297.64
2016,9,21,11,0,209.0,397.0,1.7,32.0,567.0,472.24,342.38
2016,9,21,11,15,268.0,395.0,1.8,32.0,618.0,519.64,376.28
2016,9,21,11,30,327.0,393.0,1.9,32.0,669.0,574.07,414.94
2016,9,21,11,45,288.5,409.0,2.0,32.5,655.0,579.47,417.5
2016,9,21,12,0,250.0,425.0,2.1,33.0,641.0,581.76,418.04
2016,9,21,12,15,565.0,276.5,2.2,33.0,765.0,704.0,508.68
2016,9,21,12,30,880.0,128.0,2.3,33.0,889.0,830.99,596.92
2016,9,21,12,45,880.0,126.5,2.4,33.5,883.5,853.48,610.04
2016,9,21,13,0,880.0,125.0,2.5,34.0,878.0,872.87,622.08
2016,9,21,13,15,877.0,124.0,2.55,34.0,864.0,886.99,631.73
2016,9,21,13,30,874.0,123.0,2.6,34.0,850.0,897.79,639.42
2016,9,21,13,45,869.0,121.5,2.65,34.0,827.0,902.94,643.66
2016,9,21,14,0,864.0,120.0,2.7,34.0,804.0,904.67,645.9
2016,9,21,14,15,855.5,118.0,2.75,34.0,773.5,899.36,643.78
2016,9,21,14,30,847.0,116.0,2.8,34.0,743.0,897.58,644.14
2016,9,21,14,45,836.5,113.0,2.85,34.0,705.5,882.96,636.27
2016,9,21,15,0,826.0,110.0,2.9,34.0,668.0,865.14,626.49
2016,9,21,15,15,810.5,107.0,2.9,33.5,624.5,839.96,612.83
2016,9,21,15,30,795.0,104.0,2.9,33.0,581.0,812.05,597.32
2016,9,21,15,45,775.0,99.5,2.9,33.0,532.0,776.17,575.07
2016,9,21,16,0,755.0,95.0,2.9,33.0,483.0,738.21,551.19
2016,9,21,16,15,725.5,90.5,2.8,32.5,429.5,694.81,523.78
2016,9,21,16,30,696.0,86.0,2.7,32.0,376.0,647.12,492.72
2016,9,21,16,45,655.5,79.5,2.6,31.5,321.5,588.57,452.92
2016,9,21,17,0,615.0,73.0,2.5,31.0,267.0,530.71,411.1
2016,9,21,17,15,551.5,64.5,2.2,30.0,212.0,456.78,355.41
2016,9,21,17,30,488.0,56.0,1.9,29.0,157.0,386.29,299.73
2016,9,21,17,45,387.5,43.5,1.65,28.0,108.0,294.88,225.45
2016,9,21,18,0,287.0,31.0,1.4,27.0,59.0,212.28,149.58
2016,9,21,18,15,143.5,15.5,1.4,26.5,29.5,80.56,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,62.0,9.0,1.1,21.0,10.0,8.58,0.0
2016,9,22,6,45,186.5,26.0,1.35,21.5,47.0,20.43,8.33
2016,9,22,7,0,311.0,43.0,1.6,22.0,84.0,33.19,22.32
2016,9,22,7,15,397.5,55.5,1.5,22.5,134.5,42.69,31.07
2016,9,22,7,30,484.0,68.0,1.4,23.0,185.0,50.48,38.04
2016,9,22,7,45,535.0,78.5,1.3,24.0,239.0,56.02,42.74
2016,9,22,8,0,586.0,89.0,1.2,25.0,293.0,61.21,46.94
2016,9,22,8,15,625.5,96.0,1.3,26.0,347.0,63.27,48.34
2016,9,22,8,30,665.0,103.0,1.4,27.0,401.0,98.51,56.1
2016,9,22,8,45,689.0,110.0,1.5,28.0,451.5,147.62,83.92
2016,9,22,9,0,713.0,117.0,1.6,29.0,502.0,199.33,121.38
2016,9,22,9,15,734.0,121.5,1.7,29.5,549.5,250.8,162.58
2016,9,22,9,30,755.0,126.0,1.8,30.0,597.0,304.06,206.38
2016,9,22,9,45,769.0,130.0,1.95,30.5,638.0,360.71,252.79
2016,9,22,10,0,783.0,134.0,2.1,31.0,679.0,412.86,295.1
2016,9,22,10,15,794.5,137.0,2.15,31.0,714.0,463.36,335.68
2016,9,22,10,30,806.0,140.0,2.2,31.0,749.0,513.68,375.08
2016,9,22,10,45,812.0,143.0,2.25,31.5,776.5,560.62,410.28
2016,9,22,11,0,818.0,146.0,2.3,32.0,804.0,606.41,443.62
2016,9,22,11,15,823.0,147.5,2.35,32.0,823.0,648.88,474.75
2016,9,22,11,30,828.0,149.0,2.4,32.0,842.0,689.69,504.1
2016,9,22,11,45,821.5,155.5,2.5,32.5,851.0,725.19,528.34
2016,9,22,12,0,815.0,162.0,2.6,33.0,860.0,757.98,550.3
2016,9,22,12,15,815.0,162.0,2.65,33.0,862.5,786.86,569.88
2016,9,22,12,30,815.0,162.0,2.7,33.0,865.0,813.11,587.29
2016,9,22,12,45,808.5,164.0,2.8,33.5,857.5,833.21,599.81
2016,9,22,13,0,802.0,166.0,2.9,34.0,850.0,850.22,610.39
2016,9,22,13,15,797.5,165.0,2.95,34.0,835.0,862.83,619.15
2016,9,22,13,30,793.0,164.0,3.0,34.0,820.0,872.27,626.02
2016,9,22,13,45,780.0,165.0,3.1,34.0,795.5,873.05,627.7
2016,9,22,14,0,767.0,166.0,3.2,34.0,771.0,870.53,627.43
2016,9,22,14,15,756.5,163.5,3.25,33.5,740.5,867.89,628.22
2016,9,22,14,30,746.0,161.0,3.3,33.0,710.0,858.06,624.4
2016,9,22,14,45,711.0,167.0,3.35,33.0,668.5,832.91,609.22
2016,9,22,15,0,676.0,173.0,3.4,33.0,627.0,805.28,592.44
2016,9,22,15,15,460.0,219.0,3.4,32.5,518.5,658.32,490.52
2016,9,22,15,30,244.0,265.0,3.4,32.0,410.0,497.92,374.53
2016,9,22,15,45,161.0,241.0,3.45,32.0,333.0,400.97,303.85
2016,9,22,16,0,78.0,217.0,3.5,32.0,256.0,294.37,223.65
2016,9,22,16,15,218.5,183.0,3.4,31.5,276.5,389.64,300.46
2016,9,22,16,30,359.0,149.0,3.3,31.0,297.0,450.0,349.72
2016,9,22,16,45,382.5,129.0,3.25,31.0,266.0,446.37,347.49
2016,9,22,17,0,406.0,109.0,3.2,31.0,235.0,426.7,333.02
2016,9,22,17,15,341.0,93.0,2.9,30.0,184.0,352.54,275.83
2016,9,22,17,30,276.0,77.0,2.6,29.0,133.0,282.86,220.11
2016,9,22,17,45,187.0,56.0,2.3,28.5,88.5,189.07,143.59
2016,9,22,18,0,98.0,35.0,2.0,28.0,44.0,112.79,75.58
2016,9,22,18,15,49.0,17.5,1.95,27.5,22.0,38.95,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.5,23.0,2.4,23.5,38.5,17.97,6.12
2016,9,23,7,0,237.0,46.0,2.7,24.0,77.0,35.58,24.03
2016,9,23,7,15,327.5,59.5,2.85,24.5,125.5,44.9,32.63
2016,9,23,7,30,418.0,73.0,3.0,25.0,174.0,53.8,40.52
2016,9,23,7,45,500.5,78.0,3.2,25.5,229.0,55.65,42.14
2016,9,23,8,0,583.0,83.0,3.4,26.0,284.0,56.48,42.73
2016,9,23,8,15,406.0,133.5,3.45,26.5,285.0,91.21,71.83
2016,9,23,8,30,229.0,184.0,3.5,27.0,286.0,144.24,104.3
2016,9,23,8,45,114.5,122.0,3.6,27.5,173.0,113.29,80.51
2016,9,23,9,0,0.0,60.0,3.7,28.0,60.0,55.83,39.16
2016,9,23,9,15,61.5,172.5,3.75,28.0,211.0,163.63,121.61
2016,9,23,9,30,123.0,285.0,3.8,28.0,362.0,266.04,198.26
2016,9,23,9,45,473.5,194.0,3.85,28.5,518.0,310.6,225.07
2016,9,23,10,0,824.0,103.0,3.9,29.0,674.0,400.77,290.83
2016,9,23,10,15,834.5,105.0,3.9,29.0,709.0,456.08,336.14
2016,9,23,10,30,845.0,107.0,3.9,29.0,744.0,506.02,376.56
2016,9,23,10,45,854.0,108.0,3.95,29.5,772.0,553.58,413.52
2016,9,23,11,0,863.0,109.0,4.0,30.0,800.0,600.03,448.61
2016,9,23,11,15,546.0,261.0,4.0,30.5,702.5,574.37,426.92
2016,9,23,11,30,229.0,413.0,4.0,31.0,605.0,526.26,387.17
2016,9,23,11,45,543.0,268.5,4.0,31.5,730.5,631.24,467.39
2016,9,23,12,0,857.0,124.0,4.0,32.0,856.0,749.87,554.29
2016,9,23,12,15,858.0,124.5,4.05,32.0,859.0,779.88,574.16
2016,9,23,12,30,859.0,125.0,4.1,32.0,862.0,807.2,592.71
2016,9,23,12,45,856.5,125.0,4.15,32.0,855.5,828.37,607.16
2016,9,23,13,0,854.0,125.0,4.2,32.0,849.0,846.47,619.65
2016,9,23,13,15,588.5,255.0,4.2,32.0,750.0,774.18,568.3
2016,9,23,13,30,323.0,385.0,4.2,32.0,651.0,676.69,495.04
2016,9,23,13,45,576.5,253.5,4.25,32.5,712.5,782.96,575.51
2016,9,23,14,0,830.0,122.0,4.3,33.0,774.0,877.83,641.14
2016,9,23,14,15,821.0,120.5,4.3,32.5,743.5,872.79,639.42
2016,9,23,14,30,812.0,119.0,4.3,32.0,713.0,864.47,636.27
2016,9,23,14,45,799.0,116.5,4.35,32.0,675.5,848.34,626.89
2016,9,23,15,0,786.0,114.0,4.4,32.0,638.0,829.21,615.57
2016,9,23,15,15,531.5,185.5,4.35,31.5,529.5,680.82,513.35
2016,9,23,15,30,277.0,257.0,4.3,31.0,421.0,528.72,400.71
2016,9,23,15,45,490.5,178.5,4.3,31.0,437.5,625.34,477.99
2016,9,23,16,0,704.0,100.0,4.3,31.0,454.0,701.54,536.39
2016,9,23,16,15,671.5,94.5,4.15,30.5,402.5,652.67,503.19
2016,9,23,16,30,639.0,89.0,4.0,30.0,351.0,603.27,469.52
2016,9,23,16,45,594.0,82.0,3.85,30.0,297.5,543.05,425.28
2016,9,23,17,0,549.0,75.0,3.7,30.0,244.0,483.97,380.17
2016,9,23,17,15,480.5,66.0,3.4,29.5,191.5,409.24,321.76
2016,9,23,17,30,412.0,57.0,3.1,29.0,139.0,338.43,264.14
2016,9,23,17,45,306.0,43.5,2.8,28.5,93.5,245.29,187.05
2016,9,23,18,0,200.0,30.0,2.5,28.0,48.0,164.91,109.2
2016,9,23,18,15,100.0,15.0,2.55,27.5,24.0,59.34,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.5,22.5,2.85,23.5,37.5,17.59,5.4
2016,9,24,7,0,233.0,45.0,3.0,24.0,75.0,34.83,23.35
2016,9,24,7,15,322.5,59.0,3.1,24.0,123.0,44.56,32.39
2016,9,24,7,30,412.0,73.0,3.2,24.0,171.0,53.86,40.74
2016,9,24,7,45,475.0,82.5,3.35,24.5,223.5,59.66,45.76
2016,9,24,8,0,538.0,92.0,3.5,25.0,276.0,63.89,49.24
2016,9,24,8,15,580.0,99.0,3.6,25.5,329.0,65.81,50.64
2016,9,24,8,30,622.0,106.0,3.7,26.0,382.0,96.56,57.0
2016,9,24,8,45,415.0,170.5,3.85,26.5,364.5,164.23,109.19
2016,9,24,9,0,208.0,235.0,4.0,27.0,347.0,219.27,159.28
2016,9,24,9,15,123.0,242.5,4.0,27.5,310.5,223.17,165.45
2016,9,24,9,30,38.0,250.0,4.0,28.0,274.0,223.01,167.86
2016,9,24,9,45,410.5,185.5,4.05,28.5,467.5,282.31,205.17
2016,9,24,10,0,783.0,121.0,4.1,29.0,661.0,398.81,289.89
2016,9,24,10,15,401.0,195.0,4.05,29.0,472.5,336.16,250.05
2016,9,24,10,30,19.0,269.0,4.0,29.0,284.0,253.06,189.19
2016,9,24,10,45,14.5,246.5,4.0,29.5,258.5,233.08,173.81
2016,9,24,11,0,10.0,224.0,4.0,30.0,233.0,211.93,157.42
2016,9,24,11,15,11.5,228.5,4.0,30.0,238.5,218.03,161.94
2016,9,24,11,30,13.0,233.0,4.0,30.0,244.0,224.22,166.51
2016,9,24,11,45,130.0,327.0,4.0,30.0,437.5,393.72,294.03
2016,9,24,12,0,247.0,421.0,4.0,30.0,631.0,573.11,423.57
2016,9,24,12,15,191.0,425.0,4.0,30.0,588.0,547.1,403.51
2016,9,24,12,30,135.0,429.0,4.0,30.0,545.0,517.25,381.34
2016,9,24,12,45,176.0,425.5,4.05,30.5,575.5,555.98,409.45
2016,9,24,13,0,217.0,422.0,4.1,31.0,606.0,595.81,437.85
2016,9,24,13,15,314.0,385.0,4.05,31.0,645.5,658.09,484.06
2016,9,24,13,30,411.0,348.0,4.0,31.0,685.0,714.62,525.86
2016,9,24,13,45,610.5,239.5,4.0,31.0,724.0,799.84,590.25
2016,9,24,14,0,810.0,131.0,4.0,31.0,763.0,867.3,637.98
2016,9,24,14,15,800.0,129.0,4.0,30.5,733.0,860.85,635.43
2016,9,24,14,30,790.0,127.0,4.0,30.0,703.0,851.18,631.3
2016,9,24,14,45,743.0,140.5,4.0,30.0,659.0,826.79,615.98
2016,9,24,15,0,696.0,154.0,4.0,30.0,615.0,797.14,597.14
2016,9,24,15,15,676.0,149.0,3.95,29.5,572.0,768.06,579.61
2016,9,24,15,30,656.0,144.0,3.9,29.0,529.0,736.77,560.38
2016,9,24,15,45,626.5,139.0,3.9,29.0,480.5,695.75,533.09
2016,9,24,16,0,597.0,134.0,3.9,29.0,432.0,653.44,504.21
2016,9,24,16,15,560.5,126.5,3.7,28.5,381.0,602.02,468.25
2016,9,24,16,30,524.0,119.0,3.5,28.0,330.0,546.04,428.18
2016,9,24,16,45,471.0,109.0,3.35,28.0,277.5,481.53,379.63
2016,9,24,17,0,418.0,99.0,3.2,28.0,225.0,419.37,331.49
2016,9,24,17,15,348.5,85.0,3.0,27.5,175.0,344.77,272.58
2016,9,24,17,30,279.0,71.0,2.8,27.0,125.0,275.16,215.55
2016,9,24,17,45,187.5,51.0,2.6,26.5,82.0,181.41,138.05
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,103.45,64.25
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,36.2,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.5,2.05,23.5,17.5,16.24,4.04
2016,9,25,7,0,0.0,35.0,2.2,24.0,35.0,32.02,20.97
2016,9,25,7,15,1.5,58.0,2.3,24.0,58.5,51.8,38.51
2016,9,25,7,30,3.0,81.0,2.4,24.0,82.0,71.28,55.6
2016,9,25,7,45,14.0,103.5,2.5,24.0,108.5,90.18,71.9
2016,9,25,8,0,25.0,126.0,2.6,24.0,135.0,103.98,83.55
2016,9,25,8,15,72.0,156.5,2.6,24.0,187.5,126.0,101.89
2016,9,25,8,30,119.0,187.0,2.6,24.0,240.0,147.55,111.15
2016,9,25,8,45,134.0,212.0,2.65,24.5,278.5,178.13,132.18
2016,9,25,9,0,149.0,237.0,2.7,25.0,317.0,210.76,155.99
2016,9,25,9,15,225.0,252.0,2.65,25.0,384.5,251.48,184.73
2016,9,25,9,30,301.0,267.0,2.6,25.0,452.0,294.1,216.05
2016,9,25,9,45,232.0,297.0,2.6,25.5,445.5,321.65,239.53
2016,9,25,10,0,163.0,327.0,2.6,26.0,439.0,335.6,251.46
2016,9,25,10,15,221.5,338.0,2.6,26.0,499.0,382.88,286.73
2016,9,25,10,30,280.0,349.0,2.6,26.0,559.0,431.43,322.95
2016,9,25,10,45,339.5,345.0,2.6,26.5,609.0,478.33,357.34
2016,9,25,11,0,399.0,341.0,2.6,27.0,659.0,529.74,394.68
2016,9,25,11,15,417.5,341.0,2.55,27.0,680.5,562.01,418.33
2016,9,25,11,30,436.0,341.0,2.5,27.0,702.0,596.97,443.62
2016,9,25,11,45,355.0,377.0,2.5,27.0,673.5,594.81,440.94
2016,9,25,12,0,274.0,413.0,2.5,27.0,645.0,586.4,433.67
2016,9,25,12,15,221.0,421.5,2.45,27.0,609.0,566.25,418.64
2016,9,25,12,30,168.0,430.0,2.4,27.0,573.0,543.92,401.89
2016,9,25,12,45,245.5,413.0,2.4,27.0,620.5,600.04,443.62
2016,9,25,13,0,323.0,396.0,2.4,27.0,668.0,664.41,490.04
2016,9,25,13,15,232.0,400.5,2.3,27.0,594.0,595.62,440.02
2016,9,25,13,30,141.0,405.0,2.2,27.0,520.0,529.61,391.85
2016,9,25,13,45,151.5,393.5,2.15,27.0,514.0,533.35,395.6
2016,9,25,14,0,162.0,382.0,2.1,27.0,508.0,536.38,398.51
2016,9,25,14,15,81.0,226.5,2.0,27.0,289.5,305.21,230.83
2016,9,25,14,30,0.0,71.0,1.9,27.0,71.0,66.2,46.73
2016,9,25,14,45,0.0,84.0,1.85,27.0,84.0,78.33,56.62
2016,9,25,15,0,0.0,97.0,1.8,27.0,97.0,90.54,66.36
2016,9,25,15,15,0.0,62.0,1.8,26.5,62.0,57.73,40.66
2016,9,25,15,30,0.0,27.0,1.8,26.0,27.0,25.1,14.67
2016,9,25,15,45,0.0,18.0,1.85,26.0,18.0,16.72,7.94
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,8.35,1.16
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,7.42,0.43
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,6.49,0.0
2016,9,25,16,45,0.0,5.5,1.75,25.0,5.5,5.09,0.0
2016,9,25,17,0,0.0,4.0,1.7,25.0,4.0,3.7,0.0
2016,9,25,17,15,0.0,3.0,1.65,24.5,3.0,2.78,0.0
2016,9,25,17,30,0.0,2.0,1.6,24.0,2.0,1.85,0.0
2016,9,25,17,45,0.0,1.0,1.6,24.0,1.0,0.92,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.5,3.7,19.0,5.5,5.09,0.0
2016,9,26,7,0,0.0,11.0,3.8,19.0,11.0,10.18,2.96
2016,9,26,7,15,0.0,18.5,3.85,19.0,18.5,17.14,9.28
2016,9,26,7,30,0.0,26.0,3.9,19.0,26.0,24.11,15.56
2016,9,26,7,45,0.0,34.0,4.0,19.0,34.0,31.55,22.19
2016,9,26,8,0,0.0,42.0,4.1,19.0,42.0,39.0,28.72
2016,9,26,8,15,0.0,51.5,4.15,19.0,51.5,47.86,36.4
2016,9,26,8,30,0.0,61.0,4.2,19.0,61.0,56.73,41.83
2016,9,26,8,45,0.0,50.0,4.3,19.0,50.0,46.49,33.16
2016,9,26,9,0,0.0,39.0,4.4,19.0,39.0,36.25,24.55
2016,9,26,9,15,0.0,51.0,4.4,19.0,51.0,47.45,33.71
2016,9,26,9,30,0.0,63.0,4.4,19.0,63.0,58.66,42.82
2016,9,26,9,45,0.0,74.0,4.4,19.5,74.0,68.95,51.0
2016,9,26,10,0,0.0,85.0,4.4,20.0,85.0,79.26,59.12
2016,9,26,10,15,2.0,132.5,4.4,20.0,134.5,123.53,94.63
2016,9,26,10,30,4.0,180.0,4.4,20.0,184.0,167.51,129.44
2016,9,26,10,45,7.5,207.0,4.4,20.5,213.5,194.2,150.0
2016,9,26,11,0,11.0,234.0,4.4,21.0,243.0,221.4,170.78
2016,9,26,11,15,10.5,231.0,4.4,21.0,240.0,219.6,169.19
2016,9,26,11,30,10.0,228.0,4.4,21.0,237.0,217.62,167.54
2016,9,26,11,45,7.0,196.5,4.4,21.5,203.0,187.53,143.67
2016,9,26,12,0,4.0,165.0,4.4,22.0,169.0,156.75,119.27
2016,9,26,12,15,7.5,201.0,4.35,22.0,208.0,193.33,147.94
2016,9,26,12,30,11.0,237.0,4.3,22.0,247.0,230.43,176.72
2016,9,26,12,45,19.0,282.0,4.25,22.0,298.5,280.34,215.24
2016,9,26,13,0,27.0,327.0,4.2,22.0,350.0,337.48,258.82
2016,9,26,13,15,17.0,263.5,4.15,22.0,278.0,263.44,202.24
2016,9,26,13,30,7.0,200.0,4.1,22.0,206.0,194.64,149.08
2016,9,26,13,45,3.5,152.5,4.1,22.0,155.5,146.43,111.48
2016,9,26,14,0,0.0,105.0,4.1,22.0,105.0,98.2,73.34
2016,9,26,14,15,17.0,198.5,4.05,22.0,211.0,203.48,157.3
2016,9,26,14,30,34.0,292.0,4.0,22.0,317.0,324.85,251.64
2016,9,26,14,45,36.5,280.0,3.95,22.0,305.5,316.94,245.87
2016,9,26,15,0,39.0,268.0,3.9,22.0,294.0,308.83,240.35
2016,9,26,15,15,19.5,206.0,3.8,22.0,219.0,216.35,168.46
2016,9,26,15,30,0.0,144.0,3.7,22.0,144.0,137.3,105.69
2016,9,26,15,45,0.0,124.0,3.65,22.0,124.0,117.75,90.42
2016,9,26,16,0,0.0,104.0,3.6,22.0,104.0,98.14,74.87
2016,9,26,16,15,0.0,91.5,3.55,21.5,91.5,86.05,65.43
2016,9,26,16,30,0.0,79.0,3.5,21.0,79.0,73.94,55.82
2016,9,26,16,45,0.0,66.5,3.45,21.0,66.5,61.86,45.97
2016,9,26,17,0,0.0,54.0,3.4,21.0,54.0,50.2,36.31
2016,9,26,17,15,0.0,41.5,3.2,20.5,41.5,38.54,26.57
2016,9,26,17,30,0.0,29.0,3.0,20.0,29.0,26.91,16.69
2016,9,26,17,45,0.0,18.5,2.85,20.0,18.5,17.15,8.22
2016,9,26,18,0,0.0,8.0,2.7,20.0,8.0,7.4,0.0
2016,9,26,18,15,0.0,4.0,2.7,19.5,4.0,3.81,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,13.5,2.95,17.0,13.5,12.52,0.96
2016,9,27,7,0,0.0,27.0,3.0,17.0,27.0,25.07,15.67
2016,9,27,7,15,0.0,46.0,3.05,17.0,46.0,42.14,31.22
2016,9,27,7,30,0.0,65.0,3.1,17.0,65.0,58.77,46.24
2016,9,27,7,45,0.0,86.0,3.2,17.5,86.0,76.77,62.12
2016,9,27,8,0,0.0,107.0,3.3,18.0,107.0,94.55,77.46
2016,9,27,8,15,2.5,126.5,3.3,18.5,128.0,110.99,91.32
2016,9,27,8,30,5.0,146.0,3.3,19.0,149.0,128.17,100.59
2016,9,27,8,45,3.0,153.0,3.35,19.5,155.0,136.07,106.44
2016,9,27,9,0,1.0,160.0,3.4,20.0,161.0,143.37,111.83
2016,9,27,9,15,26.5,209.0,3.3,20.5,225.5,183.58,142.36
2016,9,27,9,30,52.0,258.0,3.2,21.0,290.0,232.17,179.21
2016,9,27,9,45,54.5,275.5,3.1,21.5,311.5,253.03,194.83
2016,9,27,10,0,57.0,293.0,3.0,22.0,333.0,274.24,210.61
2016,9,27,10,15,57.5,311.5,2.9,22.0,353.5,295.74,226.9
2016,9,27,10,30,58.0,330.0,2.8,22.0,374.0,317.46,243.17
2016,9,27,10,45,162.0,354.0,2.7,22.5,481.0,394.82,301.08
2016,9,27,11,0,266.0,378.0,2.6,23.0,588.0,483.52,366.37
2016,9,27,11,15,286.5,383.5,2.55,23.0,614.5,517.97,391.56
2016,9,27,11,30,307.0,389.0,2.5,23.0,641.0,553.49,417.54
2016,9,27,11,45,259.0,404.5,2.45,23.0,619.5,551.58,415.33
2016,9,27,12,0,211.0,420.0,2.4,23.0,598.0,544.45,409.35
2016,9,27,12,15,163.5,419.5,2.4,23.0,557.5,519.98,391.12
2016,9,27,12,30,116.0,419.0,2.4,23.0,517.0,492.13,370.26
2016,9,27,12,45,106.0,412.5,2.4,23.0,501.5,480.69,362.2
2016,9,27,13,0,96.0,406.0,2.4,23.0,486.0,472.15,356.1
2016,9,27,13,15,73.5,382.0,2.4,23.0,443.0,434.65,328.66
2016,9,27,13,30,51.0,358.0,2.4,23.0,400.0,395.53,299.86
2016,9,27,13,45,75.5,363.0,2.4,23.0,422.5,425.79,323.47
2016,9,27,14,0,100.0,368.0,2.4,23.0,445.0,456.58,347.08
2016,9,27,14,15,154.0,354.5,2.35,23.0,468.0,504.53,384.01
2016,9,27,14,30,208.0,341.0,2.3,23.0,491.0,541.45,412.69
2016,9,27,14,45,228.5,318.5,2.3,23.0,475.0,537.92,411.6
2016,9,27,15,0,249.0,296.0,2.3,23.0,459.0,532.72,409.63
2016,9,27,15,15,221.5,277.0,2.2,22.5,414.0,489.16,378.71
2016,9,27,15,30,194.0,258.0,2.1,22.0,369.0,445.36,347.35
2016,9,27,15,45,214.5,231.5,2.05,22.0,344.5,431.51,338.92
2016,9,27,16,0,235.0,205.0,2.0,22.0,320.0,427.93,337.77
2016,9,27,16,15,227.0,181.5,1.85,22.0,281.5,391.46,310.66
2016,9,27,16,30,219.0,158.0,1.7,22.0,243.0,354.27,282.68
2016,9,27,16,45,366.5,117.0,1.55,22.0,233.0,413.8,331.58
2016,9,27,17,0,514.0,76.0,1.4,22.0,223.0,453.2,362.43
2016,9,27,17,15,441.5,65.5,1.2,21.5,172.0,376.5,300.56
2016,9,27,17,30,369.0,55.0,1.0,21.0,121.0,302.47,239.2
2016,9,27,17,45,266.5,39.5,0.85,21.0,78.0,215.58,164.71
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,129.66,60.42
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,47.1,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,38.0,13.62,0.81
2016,9,28,7,0,343.0,35.0,2.2,18.0,76.0,27.6,17.68
2016,9,28,7,15,436.0,45.5,2.2,18.5,126.5,34.42,24.31
2016,9,28,7,30,529.0,56.0,2.2,19.0,177.0,40.9,30.27
2016,9,28,7,45,589.0,62.5,2.2,19.5,231.5,43.68,32.78
2016,9,28,8,0,649.0,69.0,2.2,20.0,286.0,46.37,35.05
2016,9,28,8,15,687.5,74.0,2.1,21.0,340.0,47.74,36.0
2016,9,28,8,30,726.0,79.0,2.0,22.0,394.0,80.37,44.64
2016,9,28,8,45,754.5,83.0,1.9,23.0,446.0,130.34,70.43
2016,9,28,9,0,783.0,87.0,1.8,24.0,498.0,183.29,108.31
2016,9,28,9,15,802.5,90.0,1.7,24.5,545.0,236.29,151.45
2016,9,28,9,30,822.0,93.0,1.6,25.0,592.0,290.74,197.35
2016,9,28,9,45,836.5,95.0,1.55,25.5,633.5,343.97,242.44
2016,9,28,10,0,851.0,97.0,1.5,26.0,675.0,402.48,290.4
2016,9,28,10,15,861.5,99.0,1.45,26.0,710.0,453.97,332.51
2016,9,28,10,30,872.0,101.0,1.4,26.0,745.0,504.88,372.91
2016,9,28,10,45,879.5,102.5,1.35,26.5,772.5,552.98,409.22
2016,9,28,11,0,887.0,104.0,1.3,27.0,800.0,599.78,443.27
2016,9,28,11,15,891.5,105.0,1.3,27.0,819.5,642.77,474.83
2016,9,28,11,30,896.0,106.0,1.3,27.0,839.0,683.79,504.27
2016,9,28,11,45,903.5,103.5,1.35,27.5,851.0,721.47,530.33
2016,9,28,12,0,911.0,101.0,1.4,28.0,863.0,756.93,553.06
2016,9,28,12,15,911.5,101.0,1.4,28.0,865.0,787.08,572.5
2016,9,28,12,30,912.0,101.0,1.4,28.0,867.0,814.29,590.0
2016,9,28,12,45,911.0,100.0,1.45,28.5,860.5,836.26,603.49
2016,9,28,13,0,910.0,99.0,1.5,29.0,854.0,854.98,614.96
2016,9,28,13,15,906.5,98.5,1.5,29.0,839.0,868.78,624.02
2016,9,28,13,30,903.0,98.0,1.5,29.0,824.0,879.14,631.05
2016,9,28,13,45,898.5,96.5,1.5,29.0,801.0,884.11,634.8
2016,9,28,14,0,894.0,95.0,1.5,29.0,778.0,885.58,636.52
2016,9,28,14,15,886.0,93.5,1.5,29.0,747.0,880.52,634.25
2016,9,28,14,30,878.0,92.0,1.5,29.0,716.0,872.04,629.99
2016,9,28,14,45,868.0,89.0,1.5,29.0,678.5,856.81,621.52
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,838.37,611.11
2016,9,28,15,15,843.0,83.5,1.45,29.0,596.5,813.25,595.84
2016,9,28,15,30,828.0,81.0,1.4,29.0,552.0,785.44,578.84
2016,9,28,15,45,809.0,77.5,1.4,29.0,503.0,757.18,561.99
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,720.38,539.13
2016,9,28,16,15,761.0,70.0,1.3,28.5,401.5,673.6,509.15
2016,9,28,16,30,732.0,66.0,1.2,28.0,349.0,625.89,477.8
2016,9,28,16,45,691.0,61.0,1.15,27.5,294.0,568.1,438.52
2016,9,28,17,0,650.0,56.0,1.1,27.0,239.0,510.94,396.81
2016,9,28,17,15,581.5,49.0,1.05,26.5,185.0,439.96,342.11
2016,9,28,17,30,513.0,42.0,1.0,26.0,131.0,369.49,284.92
2016,9,28,17,45,394.0,31.0,0.95,25.5,84.5,272.54,203.49
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,176.31,63.3
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,68.79,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.5,12.79,0.0
2016,9,29,7,0,392.0,33.0,3.9,16.0,79.0,25.9,16.33
2016,9,29,7,15,486.0,42.5,3.95,16.5,131.0,31.95,22.33
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,37.73,27.71
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,40.32,30.02
2016,9,29,8,0,697.0,64.0,4.2,19.0,295.0,47.1,35.83
2016,9,29,8,15,734.0,68.5,4.25,19.5,350.5,48.55,36.93
2016,9,29,8,30,771.0,73.0,4.3,20.0,406.0,75.76,40.99
2016,9,29,8,45,799.0,76.0,4.4,20.5,458.5,127.43,67.41
2016,9,29,9,0,827.0,79.0,4.5,21.0,511.0,181.96,107.15
2016,9,29,9,15,845.5,82.0,4.45,21.5,559.5,243.38,158.14
2016,9,29,9,30,864.0,85.0,4.4,22.0,608.0,299.48,206.87
2016,9,29,9,45,879.0,86.5,4.4,22.5,650.5,354.17,254.86
2016,9,29,10,0,894.0,88.0,4.4,23.0,693.0,409.14,302.32
2016,9,29,10,15,904.5,89.5,4.4,23.5,728.5,462.23,347.22
2016,9,29,10,30,915.0,91.0,4.4,24.0,764.0,514.65,390.25
2016,9,29,10,45,922.5,92.0,4.4,24.5,792.5,564.17,429.82
2016,9,29,11,0,930.0,93.0,4.4,25.0,821.0,612.25,467.12
2016,9,29,11,15,934.5,94.0,4.4,25.0,841.0,656.87,501.86
2016,9,29,11,30,939.0,95.0,4.4,25.0,861.0,699.38,534.29
2016,9,29,11,45,939.5,97.0,4.45,25.5,871.5,737.8,562.12
2016,9,29,12,0,940.0,99.0,4.5,26.0,882.0,773.51,586.09
2016,9,29,12,15,940.5,99.0,4.5,26.0,884.5,804.45,607.43
2016,9,29,12,30,941.0,99.0,4.5,26.0,887.0,832.35,626.66
2016,9,29,12,45,940.0,99.0,4.5,26.5,880.5,855.91,641.69
2016,9,29,13,0,939.0,99.0,4.5,27.0,874.0,876.14,654.43
2016,9,29,13,15,936.0,98.5,4.45,27.0,858.5,890.78,664.51
2016,9,29,13,30,933.0,98.0,4.4,27.0,843.0,901.88,672.34
2016,9,29,13,45,928.0,96.0,4.4,27.0,819.5,906.12,675.88
2016,9,29,14,0,923.0,94.0,4.4,27.0,796.0,906.71,677.14
2016,9,29,14,15,915.5,92.5,4.35,26.5,764.5,902.07,676.13
2016,9,29,14,30,908.0,91.0,4.3,26.0,733.0,893.9,672.88
2016,9,29,14,45,894.5,90.5,4.25,26.0,693.5,878.27,663.33
