Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,15,0,881.0,90.0,4.2,26.0,654.0,859.47,651.73
2016,9,29,15,15,865.5,87.0,4.1,26.0,608.5,833.11,634.73
2016,9,29,15,30,850.0,84.0,4.0,26.0,563.0,810.45,620.37
2016,9,29,15,45,829.5,80.5,3.95,26.0,513.0,774.15,596.49
2016,9,29,16,0,809.0,77.0,3.9,26.0,463.0,735.73,570.9
2016,9,29,16,15,778.5,73.0,3.55,25.0,408.5,687.38,538.73
2016,9,29,16,30,748.0,69.0,3.2,24.0,354.0,638.09,505.02
2016,9,29,16,45,702.5,63.5,2.9,23.5,297.5,576.16,459.82
2016,9,29,17,0,657.0,58.0,2.6,23.0,241.0,519.22,415.25
2016,9,29,17,15,584.5,50.5,2.35,22.0,185.5,441.46,353.27
2016,9,29,17,30,512.0,43.0,2.1,21.0,130.0,368.14,291.66
2016,9,29,17,45,385.0,31.5,1.85,20.5,82.5,266.99,203.2
2016,9,29,18,0,258.0,20.0,1.6,20.0,35.0,165.45,35.48
2016,9,29,18,15,129.0,10.0,1.6,19.5,17.5,64.66,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.5,12.87,0.0
2016,9,30,7,0,401.0,33.0,2.2,14.0,79.0,26.02,16.55
2016,9,30,7,15,496.0,42.5,2.2,14.5,131.5,32.08,22.65
2016,9,30,7,30,591.0,52.0,2.2,15.0,184.0,37.86,28.09
2016,9,30,7,45,648.0,58.0,2.25,15.5,240.5,40.45,30.48
2016,9,30,8,0,705.0,64.0,2.3,16.0,297.0,47.24,36.43
2016,9,30,8,15,742.5,69.0,2.1,16.5,352.5,49.1,37.92
2016,9,30,8,30,780.0,74.0,1.9,17.0,408.0,75.37,41.79
2016,9,30,8,45,805.5,77.5,1.7,18.0,460.5,127.66,68.14
2016,9,30,9,0,831.0,81.0,1.5,19.0,513.0,182.53,107.69
2016,9,30,9,15,849.5,84.0,1.5,19.5,561.0,237.88,153.47
2016,9,30,9,30,868.0,87.0,1.5,20.0,609.0,300.37,206.7
2016,9,30,9,45,880.5,89.5,1.5,20.5,651.5,355.28,254.18
2016,9,30,10,0,893.0,92.0,1.5,21.0,694.0,410.21,300.75
2016,9,30,10,15,903.0,94.0,1.45,21.0,729.0,463.45,345.21
2016,9,30,10,30,913.0,96.0,1.4,21.0,764.0,515.98,387.72
2016,9,30,10,45,919.0,97.5,1.35,21.5,791.5,565.06,425.52
2016,9,30,11,0,925.0,99.0,1.3,22.0,819.0,612.59,460.8
2016,9,30,11,15,929.0,100.0,1.25,22.0,838.5,656.69,493.37
2016,9,30,11,30,933.0,101.0,1.2,22.0,858.0,698.67,523.51
2016,9,30,11,45,937.5,100.0,1.15,22.5,869.0,736.82,549.22
2016,9,30,12,0,942.0,99.0,1.1,23.0,880.0,772.46,571.2
2016,9,30,12,15,942.0,99.0,1.1,23.0,882.0,803.01,590.97
2016,9,30,12,30,942.0,99.0,1.1,23.0,884.0,830.49,608.71
2016,9,30,12,45,940.5,98.5,1.15,23.5,877.0,853.1,622.78
2016,9,30,13,0,939.0,98.0,1.2,24.0,870.0,872.34,634.76
2016,9,30,13,15,935.5,97.0,1.2,24.0,854.0,885.96,643.74
2016,9,30,13,30,932.0,96.0,1.2,24.0,838.0,896.02,650.62
2016,9,30,13,45,926.5,94.5,1.3,24.5,813.5,900.25,654.1
2016,9,30,14,0,921.0,93.0,1.4,25.0,789.0,900.85,655.41
2016,9,30,14,15,912.5,91.5,1.45,25.0,757.0,895.27,653.48
2016,9,30,14,30,904.0,90.0,1.5,25.0,725.0,886.18,649.45
2016,9,30,14,45,892.5,88.0,1.55,25.0,686.0,870.55,641.26
2016,9,30,15,0,881.0,86.0,1.6,25.0,647.0,851.68,631.03
2016,9,30,15,15,865.5,83.5,1.6,24.5,601.5,825.82,616.82
2016,9,30,15,30,850.0,81.0,1.6,24.0,556.0,797.23,600.69
2016,9,30,15,45,828.5,77.5,1.6,24.0,505.5,766.5,581.78
2016,9,30,16,0,807.0,74.0,1.6,24.0,455.0,727.34,556.75
2016,9,30,16,15,776.5,70.0,1.5,23.5,401.0,679.11,525.07
2016,9,30,16,30,746.0,66.0,1.4,23.0,347.0,629.98,491.95
2016,9,30,16,45,701.0,61.0,1.3,23.0,291.0,569.24,448.14
2016,9,30,17,0,656.0,56.0,1.2,23.0,235.0,509.34,401.98
2016,9,30,17,15,583.0,48.5,1.1,22.0,180.0,435.58,344.25
2016,9,30,17,30,510.0,41.0,1.0,21.0,125.0,362.43,283.84
2016,9,30,17,45,381.0,30.0,0.95,20.5,78.5,261.62,196.13
2016,9,30,18,0,252.0,19.0,0.9,20.0,32.0,158.9,0.0
2016,9,30,18,15,126.0,9.5,0.9,20.0,16.0,62.43,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,14.5,0.45,16.5,14.5,13.45,0.0
2016,10,1,7,0,0.0,29.0,0.4,17.0,29.0,26.8,16.95
2016,10,1,7,15,0.0,49.0,0.4,17.5,49.0,44.33,33.02
2016,10,1,7,30,0.0,69.0,0.4,18.0,69.0,61.64,48.52
2016,10,1,7,45,1.0,90.0,0.45,18.5,90.5,79.53,64.17
2016,10,1,8,0,2.0,111.0,0.5,19.0,112.0,97.22,79.25
2016,10,1,8,15,31.5,142.0,0.5,19.5,155.5,115.98,94.87
2016,10,1,8,30,61.0,173.0,0.5,20.0,199.0,141.19,109.09
2016,10,1,8,45,45.5,186.5,0.5,20.5,207.5,157.49,120.74
2016,10,1,9,0,30.0,200.0,0.5,21.0,216.0,171.64,131.63
2016,10,1,9,15,34.0,221.0,0.65,21.5,240.5,193.32,147.89
2016,10,1,9,30,38.0,242.0,0.8,22.0,265.0,215.65,164.6
2016,10,1,9,45,42.5,263.5,0.95,22.5,291.0,239.19,182.13
2016,10,1,10,0,47.0,285.0,1.1,23.0,317.0,263.44,200.09
2016,10,1,10,15,64.5,311.5,1.1,23.5,357.5,297.85,225.14
2016,10,1,10,30,82.0,338.0,1.1,24.0,398.0,334.42,251.5
2016,10,1,10,45,179.5,353.0,1.1,24.5,491.0,401.43,300.1
2016,10,1,11,0,277.0,368.0,1.1,25.0,584.0,478.95,355.5
2016,10,1,11,15,333.5,361.5,1.05,25.0,627.0,524.82,388.12
2016,10,1,11,30,390.0,355.0,1.0,25.0,670.0,574.13,423.0
2016,10,1,11,45,356.5,371.5,1.0,25.5,662.5,585.95,429.82
2016,10,1,12,0,323.0,388.0,1.0,26.0,655.0,594.84,434.7
2016,10,1,12,15,328.0,387.5,0.95,26.0,659.0,613.92,447.66
2016,10,1,12,30,333.0,387.0,0.9,26.0,663.0,632.17,459.84
2016,10,1,12,45,298.0,392.5,0.9,26.0,638.0,623.47,453.46
2016,10,1,13,0,263.0,398.0,0.9,26.0,613.0,612.31,445.62
2016,10,1,13,15,175.0,387.5,0.9,26.0,529.5,531.61,389.33
2016,10,1,13,30,87.0,377.0,0.9,26.0,446.0,445.18,327.99
2016,10,1,13,45,274.0,334.5,0.95,26.0,542.0,584.2,431.48
2016,10,1,14,0,461.0,292.0,1.0,26.0,638.0,716.39,525.01
2016,10,1,14,15,368.5,306.5,1.1,26.0,576.0,647.34,477.08
2016,10,1,14,30,276.0,321.0,1.2,26.0,514.0,587.33,435.88
2016,10,1,14,45,205.5,307.5,1.3,26.0,446.5,503.66,377.87
2016,10,1,15,0,135.0,294.0,1.4,26.0,379.0,431.64,326.31
2016,10,1,15,15,128.0,271.5,1.45,25.5,347.5,403.01,307.5
2016,10,1,15,30,121.0,249.0,1.5,25.0,316.0,373.74,287.58
2016,10,1,15,45,150.0,225.0,1.55,25.0,300.5,370.67,287.44
2016,10,1,16,0,179.0,201.0,1.6,25.0,285.0,365.39,285.39
2016,10,1,16,15,170.0,178.0,1.55,24.5,250.0,330.77,260.25
2016,10,1,16,30,161.0,155.0,1.5,24.0,215.0,295.84,234.39
2016,10,1,16,45,150.0,130.5,1.45,24.0,179.0,257.34,204.53
2016,10,1,17,0,139.0,106.0,1.4,24.0,143.0,218.71,173.7
2016,10,1,17,15,116.5,82.5,1.25,23.0,108.5,174.52,137.74
2016,10,1,17,30,94.0,59.0,1.1,22.0,74.0,131.05,101.22
2016,10,1,17,45,47.0,38.0,1.0,21.0,45.5,79.78,56.47
2016,10,1,18,0,0.0,17.0,0.9,20.0,17.0,16.82,0.0
2016,10,1,18,15,0.0,8.5,0.95,19.5,8.5,8.1,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.0,19.0,0.6,15.5,33.5,14.99,0.0
2016,10,2,7,0,264.0,38.0,0.6,16.0,67.0,29.62,19.31
2016,10,2,7,15,358.5,52.5,0.55,16.5,116.5,40.01,29.36
2016,10,2,7,30,453.0,67.0,0.5,17.0,166.0,51.21,39.59
2016,10,2,7,45,514.0,77.0,0.5,18.0,220.0,56.37,44.14
2016,10,2,8,0,575.0,87.0,0.5,19.0,274.0,61.29,48.25
2016,10,2,8,15,618.0,95.0,0.6,20.0,328.0,64.25,50.51
2016,10,2,8,30,661.0,103.0,0.7,21.0,382.0,86.05,53.62
2016,10,2,8,45,690.0,109.5,0.8,22.0,434.0,134.42,77.34
2016,10,2,9,0,719.0,116.0,0.9,23.0,486.0,185.93,113.09
2016,10,2,9,15,741.5,120.5,1.0,23.5,533.5,237.45,154.07
2016,10,2,9,30,764.0,125.0,1.1,24.0,581.0,290.87,198.44
2016,10,2,9,45,778.5,129.5,1.2,24.5,622.5,343.46,242.64
2016,10,2,10,0,793.0,134.0,1.3,25.0,664.0,400.83,289.64
2016,10,2,10,15,805.5,137.0,1.35,25.0,699.0,451.66,331.27
2016,10,2,10,30,818.0,140.0,1.4,25.0,734.0,502.34,371.75
2016,10,2,10,45,824.5,143.0,1.45,25.5,761.0,549.54,407.91
2016,10,2,11,0,831.0,146.0,1.5,26.0,788.0,595.56,442.14
2016,10,2,11,15,837.0,147.5,1.55,26.0,807.5,638.54,474.24
2016,10,2,11,30,843.0,149.0,1.6,26.0,827.0,679.85,504.52
2016,10,2,11,45,882.0,128.5,1.65,26.5,846.0,720.49,533.47
2016,10,2,12,0,921.0,108.0,1.7,27.0,865.0,760.93,561.11
2016,10,2,12,15,921.5,108.0,1.7,27.0,867.0,791.2,580.86
2016,10,2,12,30,922.0,108.0,1.7,27.0,869.0,818.5,598.67
2016,10,2,12,45,920.5,107.5,1.75,27.5,862.0,840.63,612.39
2016,10,2,13,0,919.0,107.0,1.8,28.0,855.0,859.46,624.04
2016,10,2,13,15,915.0,106.0,1.8,28.0,839.0,872.36,632.66
2016,10,2,13,30,911.0,105.0,1.8,28.0,823.0,881.75,639.19
2016,10,2,13,45,904.5,104.0,1.85,28.0,798.5,885.5,642.77
2016,10,2,14,0,898.0,103.0,1.9,28.0,774.0,885.72,644.25
2016,10,2,14,15,889.0,101.0,1.9,28.0,742.0,879.22,641.04
2016,10,2,14,30,880.0,99.0,1.9,28.0,710.0,869.29,635.78
2016,10,2,14,45,860.0,100.0,1.95,28.0,669.0,850.05,625.01
2016,10,2,15,0,840.0,101.0,2.0,28.0,628.0,834.45,616.77
2016,10,2,15,15,822.0,98.0,2.0,27.5,583.0,806.79,601.17
2016,10,2,15,30,804.0,95.0,2.0,27.0,538.0,776.51,583.74
2016,10,2,15,45,780.0,91.0,2.0,27.0,487.5,737.96,559.22
2016,10,2,16,0,756.0,87.0,2.0,27.0,437.0,697.55,533.08
2016,10,2,16,15,721.5,82.0,1.85,26.5,383.0,650.42,501.68
2016,10,2,16,30,687.0,77.0,1.7,26.0,329.0,599.49,466.72
2016,10,2,16,45,636.5,70.5,1.55,25.5,273.5,535.9,420.02
2016,10,2,17,0,586.0,64.0,1.4,25.0,218.0,473.84,372.52
2016,10,2,17,15,507.0,54.5,1.3,24.0,165.0,393.24,309.36
2016,10,2,17,30,428.0,45.0,1.2,23.0,112.0,317.63,246.88
2016,10,2,17,45,296.0,31.0,1.1,22.0,68.0,216.57,157.77
2016,10,2,18,0,164.0,17.0,1.0,21.0,24.0,111.19,0.0
2016,10,2,18,15,82.0,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.0,0.5,17.5,32.0,15.02,0.0
2016,10,3,7,0,241.0,38.0,0.5,18.0,64.0,29.65,19.05
2016,10,3,7,15,337.0,52.5,0.6,18.5,112.5,40.04,29.09
2016,10,3,7,30,433.0,67.0,0.7,19.0,161.0,51.36,39.35
2016,10,3,7,45,495.0,77.0,0.8,20.0,214.0,56.51,43.88
2016,10,3,8,0,557.0,87.0,0.9,21.0,267.0,61.43,47.97
2016,10,3,8,15,600.5,94.5,1.15,21.5,320.0,63.98,49.97
2016,10,3,8,30,644.0,102.0,1.4,22.0,373.0,83.53,52.41
2016,10,3,8,45,681.5,105.5,1.65,23.0,425.0,129.21,73.61
2016,10,3,9,0,719.0,109.0,1.9,24.0,477.0,178.98,107.63
2016,10,3,9,15,741.0,113.0,1.95,24.5,523.5,229.88,148.28
2016,10,3,9,30,763.0,117.0,2.0,25.0,570.0,282.6,192.36
2016,10,3,9,45,779.5,120.5,2.05,25.5,611.5,339.14,239.76
2016,10,3,10,0,796.0,124.0,2.1,26.0,653.0,391.58,283.41
2016,10,3,10,15,807.5,126.5,2.15,26.0,687.5,441.58,324.96
2016,10,3,10,30,819.0,129.0,2.2,26.0,722.0,491.29,365.26
2016,10,3,10,45,483.5,253.5,2.3,26.5,607.0,466.63,348.97
2016,10,3,11,0,148.0,378.0,2.4,27.0,492.0,416.74,310.84
2016,10,3,11,15,167.5,388.5,2.45,27.0,520.5,448.65,334.66
2016,10,3,11,30,187.0,399.0,2.5,27.0,549.0,481.92,358.97
2016,10,3,11,45,518.0,269.0,2.55,27.5,691.5,601.77,449.88
2016,10,3,12,0,849.0,139.0,2.6,28.0,834.0,737.87,549.61
2016,10,3,12,15,849.5,139.0,2.65,28.0,836.0,767.09,569.47
2016,10,3,12,30,850.0,139.0,2.7,28.0,838.0,793.57,587.54
2016,10,3,12,45,850.0,137.5,2.75,28.5,831.5,815.28,601.26
2016,10,3,13,0,850.0,136.0,2.8,29.0,825.0,833.94,612.99
2016,10,3,13,15,845.5,135.0,2.8,29.0,809.0,846.25,621.49
2016,10,3,13,30,841.0,134.0,2.8,29.0,793.0,855.25,627.94
2016,10,3,13,45,835.5,132.0,2.85,29.0,769.5,859.01,631.42
2016,10,3,14,0,830.0,130.0,2.9,29.0,746.0,859.4,632.83
2016,10,3,14,15,819.5,127.5,2.9,29.0,714.5,851.65,628.65
2016,10,3,14,30,809.0,125.0,2.9,29.0,683.0,840.61,622.47
2016,10,3,14,45,793.5,122.5,2.95,29.0,644.0,822.19,611.71
2016,10,3,15,0,778.0,120.0,3.0,29.0,605.0,800.83,599.03
2016,10,3,15,15,759.0,116.5,2.95,28.5,560.5,776.53,584.96
2016,10,3,15,30,740.0,113.0,2.9,28.0,516.0,746.38,566.73
2016,10,3,15,45,712.5,108.0,2.9,28.0,466.5,705.67,540.0
2016,10,3,16,0,685.0,103.0,2.9,28.0,417.0,663.49,511.85
2016,10,3,16,15,648.0,97.0,2.65,27.5,364.5,612.05,476.22
2016,10,3,16,30,611.0,91.0,2.4,27.0,312.0,560.38,438.75
2016,10,3,16,45,558.0,82.5,2.2,27.0,258.5,495.29,389.32
2016,10,3,17,0,505.0,74.0,2.0,27.0,205.0,431.89,339.53
2016,10,3,17,15,425.0,62.0,1.8,26.0,153.5,350.97,275.41
2016,10,3,17,30,345.0,50.0,1.6,25.0,102.0,275.41,212.74
2016,10,3,17,45,225.5,33.0,1.45,24.0,61.0,182.35,129.44
2016,10,3,18,0,106.0,16.0,1.3,23.0,20.0,63.56,0.0
2016,10,3,18,15,53.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.5,2.45,20.5,28.5,17.03,0.0
2016,10,4,7,0,149.0,41.0,2.7,21.0,57.0,33.2,21.48
2016,10,4,7,15,241.0,58.5,2.85,21.5,102.5,44.77,32.63
2016,10,4,7,30,333.0,76.0,3.0,22.0,148.0,56.88,43.53
2016,10,4,7,45,419.5,84.5,3.15,22.5,201.0,61.56,47.75
2016,10,4,8,0,506.0,93.0,3.3,23.0,254.0,66.1,51.58
2016,10,4,8,15,422.5,124.5,3.45,23.5,276.0,86.39,68.72
2016,10,4,8,30,339.0,156.0,3.6,24.0,298.0,122.15,88.78
2016,10,4,8,45,215.5,188.5,3.8,24.5,283.0,165.43,119.97
2016,10,4,9,0,92.0,221.0,4.0,25.0,268.0,194.23,146.09
2016,10,4,9,15,97.5,244.0,4.05,25.0,298.0,221.66,167.06
2016,10,4,9,30,103.0,267.0,4.1,25.0,328.0,249.87,188.87
2016,10,4,9,45,158.5,288.5,4.15,25.5,389.5,287.45,216.27
2016,10,4,10,0,214.0,310.0,4.2,26.0,451.0,337.09,253.26
2016,10,4,10,15,300.0,309.0,4.15,26.0,518.0,382.89,287.83
2016,10,4,10,30,386.0,308.0,4.1,26.0,585.0,441.39,332.29
2016,10,4,10,45,575.0,233.0,4.1,26.0,664.0,494.53,373.86
2016,10,4,11,0,764.0,158.0,4.1,26.0,743.0,565.22,429.04
2016,10,4,11,15,537.0,267.0,4.05,26.0,683.0,560.51,424.42
2016,10,4,11,30,310.0,376.0,4.0,26.0,623.0,538.96,406.03
2016,10,4,11,45,570.0,255.0,4.0,26.5,716.5,622.58,471.13
2016,10,4,12,0,830.0,134.0,4.0,27.0,810.0,717.38,543.12
2016,10,4,12,15,830.5,134.0,3.95,27.0,811.5,745.88,563.15
2016,10,4,12,30,831.0,134.0,3.9,27.0,813.0,771.69,580.84
2016,10,4,12,45,828.5,133.5,3.85,27.5,806.0,791.83,593.44
2016,10,4,13,0,826.0,133.0,3.8,28.0,799.0,808.91,603.97
2016,10,4,13,15,821.5,132.0,3.7,28.0,783.5,820.73,611.93
2016,10,4,13,30,817.0,131.0,3.6,28.0,768.0,829.32,617.8
2016,10,4,13,45,813.0,128.0,3.5,28.0,745.0,832.97,620.44
2016,10,4,14,0,809.0,125.0,3.4,28.0,722.0,833.34,621.0
2016,10,4,14,15,798.5,122.5,3.3,28.0,691.0,825.46,616.1
2016,10,4,14,30,788.0,120.0,3.2,28.0,660.0,814.4,609.21
2016,10,4,14,45,773.5,117.5,3.1,28.5,622.5,796.9,596.86
2016,10,4,15,0,759.0,115.0,3.0,29.0,585.0,776.55,582.71
2016,10,4,15,15,739.5,111.5,2.9,29.0,541.0,751.77,566.74
2016,10,4,15,30,720.0,108.0,2.8,29.0,497.0,721.54,546.98
2016,10,4,15,45,694.5,102.5,2.75,29.0,449.0,682.24,520.92
2016,10,4,16,0,669.0,97.0,2.7,29.0,401.0,641.47,493.51
2016,10,4,16,15,631.5,91.5,2.4,28.5,349.5,590.84,458.17
2016,10,4,16,30,594.0,86.0,2.1,28.0,298.0,540.12,421.13
2016,10,4,16,45,540.0,77.5,1.85,28.0,245.5,475.22,371.71
2016,10,4,17,0,486.0,69.0,1.6,28.0,193.0,412.26,322.18
2016,10,4,17,15,402.5,58.0,1.45,27.0,143.5,331.65,258.56
2016,10,4,17,30,319.0,47.0,1.3,26.0,94.0,255.96,196.1
2016,10,4,17,45,196.5,30.5,1.2,25.5,55.5,163.67,112.42
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,46.77,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.5,19.0,1.95,21.5,29.0,15.07,0.0
2016,10,5,7,0,195.0,38.0,2.2,22.0,58.0,29.73,18.43
2016,10,5,7,15,294.5,53.0,2.35,22.5,104.5,40.51,28.85
2016,10,5,7,30,394.0,68.0,2.5,23.0,151.0,50.84,38.16
2016,10,5,7,45,467.5,77.0,2.7,24.0,204.0,56.84,43.39
2016,10,5,8,0,541.0,86.0,2.9,25.0,257.0,60.93,46.74
2016,10,5,8,15,586.0,93.0,2.9,25.5,309.5,63.12,48.42
2016,10,5,8,30,631.0,100.0,2.9,26.0,362.0,79.13,49.75
2016,10,5,8,45,370.5,161.0,2.9,26.5,320.0,144.45,96.8
2016,10,5,9,0,110.0,222.0,2.9,27.0,278.0,196.99,146.13
2016,10,5,9,15,433.0,168.0,2.85,27.5,418.0,211.46,144.27
2016,10,5,9,30,756.0,114.0,2.8,28.0,558.0,279.9,188.5
2016,10,5,9,45,775.0,116.0,2.75,28.5,599.0,330.54,231.01
2016,10,5,10,0,794.0,118.0,2.7,29.0,640.0,382.17,273.77
2016,10,5,10,15,805.5,120.0,2.65,29.5,674.0,431.43,313.89
2016,10,5,10,30,817.0,122.0,2.6,30.0,708.0,480.39,352.56
2016,10,5,10,45,826.5,123.0,2.55,30.5,734.5,526.91,388.27
2016,10,5,11,0,836.0,124.0,2.5,31.0,761.0,572.44,422.13
2016,10,5,11,15,841.0,125.5,2.45,31.0,779.5,614.54,453.46
2016,10,5,11,30,846.0,127.0,2.4,31.0,798.0,654.87,482.76
2016,10,5,11,45,860.5,120.5,2.4,31.5,810.5,691.72,508.51
2016,10,5,12,0,875.0,114.0,2.4,32.0,823.0,726.57,532.38
2016,10,5,12,15,875.0,114.0,2.4,32.0,824.5,754.95,551.16
2016,10,5,12,30,875.0,114.0,2.4,32.0,826.0,780.47,568.0
2016,10,5,12,45,874.0,113.0,2.4,32.0,819.0,801.28,581.74
2016,10,5,13,0,873.0,112.0,2.4,32.0,812.0,818.96,593.52
2016,10,5,13,15,868.5,111.5,2.4,32.0,796.0,831.09,601.76
2016,10,5,13,30,864.0,111.0,2.4,32.0,780.0,839.9,607.99
2016,10,5,13,45,858.0,109.0,2.45,32.5,756.5,842.55,609.48
2016,10,5,14,0,852.0,107.0,2.5,33.0,733.0,841.82,608.94
2016,10,5,14,15,842.5,105.0,2.55,32.5,701.5,834.79,606.9
2016,10,5,14,30,833.0,103.0,2.6,32.0,670.0,830.58,606.89
2016,10,5,14,45,820.5,100.0,2.65,32.0,631.5,813.72,597.32
2016,10,5,15,0,808.0,97.0,2.7,32.0,593.0,793.83,585.84
2016,10,5,15,15,789.5,94.0,2.7,32.0,549.0,766.21,568.83
2016,10,5,15,30,771.0,91.0,2.7,32.0,505.0,736.12,550.08
2016,10,5,15,45,746.5,87.0,2.75,32.0,456.0,697.99,525.79
2016,10,5,16,0,722.0,83.0,2.8,32.0,407.0,658.17,499.92
2016,10,5,16,15,686.5,78.0,2.6,31.5,355.0,611.37,468.44
2016,10,5,16,30,651.0,73.0,2.4,31.0,303.0,561.17,433.22
2016,10,5,16,45,599.0,66.0,2.2,30.5,249.5,497.76,386.29
2016,10,5,17,0,547.0,59.0,2.0,30.0,196.0,436.17,338.82
2016,10,5,17,15,463.0,50.0,1.85,29.0,145.5,355.89,275.57
2016,10,5,17,30,379.0,41.0,1.7,28.0,95.0,281.21,213.64
2016,10,5,17,45,240.0,27.0,1.55,27.0,55.5,180.13,119.76
2016,10,5,18,0,101.0,13.0,1.4,26.0,16.0,57.61,0.0
2016,10,5,18,15,50.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,29.0,14.28,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,58.0,28.16,16.94
2016,10,6,7,15,317.5,49.5,2.05,23.5,104.5,37.83,26.42
2016,10,6,7,30,420.0,63.0,2.2,24.0,151.0,48.17,35.7
2016,10,6,7,45,510.5,68.0,2.4,24.5,206.0,49.2,36.76
2016,10,6,8,0,601.0,73.0,2.6,25.0,261.0,50.47,37.81
2016,10,6,8,15,644.0,78.5,2.6,25.5,314.5,52.05,39.01
2016,10,6,8,30,687.0,84.0,2.6,26.0,368.0,66.8,39.89
2016,10,6,8,45,725.0,86.0,2.65,26.5,420.0,118.58,63.56
2016,10,6,9,0,763.0,88.0,2.7,27.0,472.0,168.81,96.81
2016,10,6,9,15,784.0,91.0,2.7,27.5,518.5,220.4,137.55
2016,10,6,9,30,805.0,94.0,2.7,28.0,565.0,273.6,181.93
2016,10,6,9,45,500.0,201.0,2.7,28.5,500.5,311.52,222.91
2016,10,6,10,0,195.0,308.0,2.7,29.0,436.0,327.63,242.27
2016,10,6,10,15,200.0,321.5,2.7,29.0,459.0,355.07,263.28
2016,10,6,10,30,205.0,335.0,2.7,29.0,482.0,382.75,284.2
2016,10,6,10,45,550.5,215.0,2.7,29.5,628.0,464.09,344.72
2016,10,6,11,0,896.0,95.0,2.7,30.0,774.0,579.36,430.15
2016,10,6,11,15,901.0,95.5,2.75,30.5,793.0,621.89,461.24
2016,10,6,11,30,906.0,96.0,2.8,31.0,812.0,662.4,490.5
2016,10,6,11,45,599.0,241.5,2.85,31.5,717.5,627.05,461.45
2016,10,6,12,0,292.0,387.0,2.9,32.0,623.0,568.05,414.62
2016,10,6,12,15,255.0,394.5,2.9,32.0,601.0,562.81,410.97
2016,10,6,12,30,218.0,402.0,2.9,32.0,579.0,550.72,402.17
2016,10,6,12,45,565.0,247.5,2.95,32.0,700.0,692.54,509.2
2016,10,6,13,0,912.0,93.0,3.0,32.0,821.0,828.18,604.37
2016,10,6,13,15,609.5,226.5,2.95,32.0,709.0,740.28,542.13
2016,10,6,13,30,307.0,360.0,2.9,32.0,597.0,625.95,457.36
2016,10,6,13,45,282.0,353.0,2.9,32.0,565.5,605.83,444.33
2016,10,6,14,0,257.0,346.0,2.9,32.0,534.0,584.07,429.54
2016,10,6,14,15,565.5,216.0,2.9,32.0,605.5,721.88,533.95
2016,10,6,14,30,874.0,86.0,2.9,32.0,677.0,837.03,614.16
2016,10,6,14,45,849.0,89.0,2.9,32.0,636.0,815.82,600.39
2016,10,6,15,0,824.0,92.0,2.9,32.0,595.0,798.13,590.08
2016,10,6,15,15,805.5,89.5,2.9,31.5,550.0,770.84,574.4
2016,10,6,15,30,787.0,87.0,2.9,31.0,505.0,741.06,556.9
2016,10,6,15,45,760.5,83.5,2.9,31.0,455.5,701.67,531.34
2016,10,6,16,0,734.0,80.0,2.9,31.0,406.0,660.68,504.27
2016,10,6,16,15,697.5,75.0,2.65,30.5,353.5,609.42,469.23
2016,10,6,16,30,661.0,70.0,2.4,30.0,301.0,561.58,435.38
2016,10,6,16,45,604.0,64.5,2.2,30.0,247.0,496.68,386.17
2016,10,6,17,0,547.0,59.0,2.0,30.0,193.0,433.91,336.83
2016,10,6,17,15,460.5,49.5,1.85,29.0,142.5,351.91,272.11
2016,10,6,17,30,374.0,40.0,1.7,28.0,92.0,275.78,208.81
2016,10,6,17,45,228.5,26.0,1.55,27.0,53.0,170.49,108.5
2016,10,6,18,0,83.0,12.0,1.4,26.0,14.0,48.27,0.0
2016,10,6,18,15,41.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.5,16.0,0.5,22.5,29.0,12.67,0.0
2016,10,7,7,0,257.0,32.0,0.6,23.0,58.0,25.85,14.97
2016,10,7,7,15,361.5,44.0,0.75,23.5,105.0,34.15,23.32
2016,10,7,7,30,466.0,56.0,0.9,24.0,152.0,42.03,30.47
2016,10,7,7,45,550.0,59.5,1.1,24.5,206.5,42.27,30.83
2016,10,7,8,0,634.0,63.0,1.3,25.0,261.0,42.8,31.25
2016,10,7,8,15,674.0,68.0,1.55,25.5,313.5,48.94,36.37
2016,10,7,8,30,714.0,73.0,1.8,26.0,366.0,62.54,37.15
2016,10,7,8,45,744.5,76.0,2.05,26.5,416.5,110.44,56.69
2016,10,7,9,0,775.0,79.0,2.3,27.0,467.0,161.49,90.55
2016,10,7,9,15,387.5,51.5,2.5,27.0,245.5,111.71,68.31
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,22.3,12.32
2016,10,7,9,45,0.0,45.5,2.95,27.5,45.5,42.34,28.28
2016,10,7,10,0,0.0,67.0,3.2,28.0,67.0,62.42,44.04
2016,10,7,10,15,0.0,71.0,3.4,28.0,71.0,66.17,46.89
2016,10,7,10,30,0.0,75.0,3.6,28.0,75.0,69.93,49.75
2016,10,7,10,45,158.0,211.5,3.8,28.5,331.0,265.76,200.82
2016,10,7,11,0,316.0,348.0,4.0,29.0,587.0,479.29,358.39
2016,10,7,11,15,163.5,294.0,4.2,29.0,418.0,362.96,272.61
2016,10,7,11,30,11.0,240.0,4.4,29.0,249.0,228.79,170.84
2016,10,7,11,45,120.0,318.0,4.6,29.0,414.5,374.94,282.21
2016,10,7,12,0,229.0,396.0,4.8,29.0,580.0,529.73,396.46
2016,10,7,12,15,520.5,270.0,4.95,28.5,689.5,641.89,484.67
2016,10,7,12,30,812.0,144.0,5.1,28.0,799.0,759.64,575.97
2016,10,7,12,45,800.5,149.0,5.25,28.0,789.5,777.74,588.98
2016,10,7,13,0,789.0,154.0,5.4,28.0,780.0,792.61,600.34
2016,10,7,13,15,784.0,153.0,5.45,27.5,764.5,803.53,609.85
2016,10,7,13,30,779.0,152.0,5.5,27.0,749.0,811.33,617.34
2016,10,7,13,45,529.0,245.5,5.55,27.0,645.5,709.0,541.37
2016,10,7,14,0,279.0,339.0,5.6,27.0,542.0,594.32,452.88
2016,10,7,14,15,260.5,325.5,5.55,26.5,508.5,569.72,436.58
2016,10,7,14,30,242.0,312.0,5.5,26.0,475.0,532.63,410.74
2016,10,7,14,45,139.0,278.0,5.5,26.0,370.5,412.22,319.15
2016,10,7,15,0,36.0,244.0,5.5,26.0,266.0,280.58,216.56
2016,10,7,15,15,209.0,223.5,5.4,25.5,335.5,411.58,324.0
2016,10,7,15,30,382.0,203.0,5.3,25.0,405.0,536.65,424.2
2016,10,7,15,45,284.5,194.5,5.25,25.0,337.0,447.72,355.07
2016,10,7,16,0,187.0,186.0,5.2,25.0,269.0,350.77,279.03
2016,10,7,16,15,172.5,164.0,5.1,24.5,233.0,313.24,250.68
2016,10,7,16,30,158.0,142.0,5.0,24.0,197.0,275.79,221.57
2016,10,7,16,45,142.5,118.5,4.9,23.5,161.0,235.87,189.7
2016,10,7,17,0,127.0,95.0,4.8,23.0,125.0,196.22,157.09
2016,10,7,17,15,97.5,71.5,4.6,22.5,91.0,148.79,117.0
2016,10,7,17,30,68.0,48.0,4.4,22.0,57.0,102.39,76.99
2016,10,7,17,45,34.0,28.0,4.2,21.5,32.5,58.15,32.42
2016,10,7,18,0,0.0,8.0,4.0,21.0,8.0,7.63,0.0
2016,10,7,18,15,0.0,4.0,3.9,20.5,4.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.5,3.5,14.5,28.5,15.73,0.0
2016,10,8,7,0,257.0,33.0,3.6,15.0,57.0,25.85,15.36
2016,10,8,7,15,360.0,45.5,3.65,15.5,104.5,35.71,25.46
2016,10,8,7,30,463.0,58.0,3.7,16.0,152.0,43.99,33.23
2016,10,8,7,45,528.5,66.5,3.75,16.5,205.0,48.28,37.21
2016,10,8,8,0,594.0,75.0,3.8,17.0,258.0,52.4,40.83
2016,10,8,8,15,637.0,81.5,3.7,17.5,311.5,54.67,42.68
2016,10,8,8,30,680.0,88.0,3.6,18.0,365.0,66.87,43.49
2016,10,8,8,45,710.5,92.5,3.55,18.5,415.5,114.37,63.53
2016,10,8,9,0,741.0,97.0,3.5,19.0,466.0,165.05,98.08
2016,10,8,9,15,443.0,180.5,3.4,19.5,407.0,220.09,155.42
2016,10,8,9,30,145.0,264.0,3.3,20.0,348.0,250.45,191.36
2016,10,8,9,45,241.5,271.5,3.25,21.0,423.0,297.58,225.38
2016,10,8,10,0,338.0,279.0,3.2,22.0,498.0,349.36,263.74
2016,10,8,10,15,342.5,292.5,3.15,22.5,524.5,383.84,290.98
2016,10,8,10,30,347.0,306.0,3.1,23.0,551.0,418.39,317.73
2016,10,8,10,45,605.5,210.5,3.1,23.5,657.5,484.73,368.63
2016,10,8,11,0,864.0,115.0,3.1,24.0,764.0,575.01,437.72
2016,10,8,11,15,869.5,116.0,3.0,24.5,782.5,617.05,469.05
2016,10,8,11,30,875.0,117.0,2.9,25.0,801.0,657.23,498.32
2016,10,8,11,45,879.0,116.5,2.85,25.5,811.5,692.99,523.89
2016,10,8,12,0,883.0,116.0,2.8,26.0,822.0,726.37,547.18
2016,10,8,12,15,883.5,116.0,2.8,26.0,823.5,755.18,567.33
2016,10,8,12,30,884.0,116.0,2.8,26.0,825.0,781.12,585.03
2016,10,8,12,45,884.0,114.5,2.8,26.5,818.0,802.25,598.28
2016,10,8,13,0,884.0,113.0,2.8,27.0,811.0,820.25,609.46
2016,10,8,13,15,880.0,112.5,2.8,27.0,795.0,832.81,618.25
2016,10,8,13,30,876.0,112.0,2.8,27.0,779.0,842.03,624.96
2016,10,8,13,45,871.0,109.0,2.85,27.5,755.5,844.44,626.33
2016,10,8,14,0,866.0,106.0,2.9,28.0,732.0,843.41,625.58
2016,10,8,14,15,856.5,104.5,2.9,28.0,700.0,836.85,622.19
2016,10,8,14,30,847.0,103.0,2.9,28.0,668.0,832.99,620.82
2016,10,8,14,45,829.5,102.0,2.9,28.0,628.5,814.16,609.37
2016,10,8,15,0,812.0,101.0,2.9,28.0,589.0,792.39,596.07
2016,10,8,15,15,793.0,97.5,2.9,27.5,544.0,763.83,579.2
2016,10,8,15,30,774.0,94.0,2.9,27.0,499.0,732.79,560.44
2016,10,8,15,45,752.5,88.5,2.9,27.0,450.0,695.31,535.74
2016,10,8,16,0,731.0,83.0,2.9,27.0,401.0,655.98,509.32
2016,10,8,16,15,694.0,77.5,2.7,26.5,348.0,607.77,475.99
2016,10,8,16,30,657.0,72.0,2.5,26.0,295.0,556.05,438.3
2016,10,8,16,45,607.0,64.5,2.3,25.5,242.0,493.69,390.83
2016,10,8,17,0,557.0,57.0,2.1,25.0,189.0,433.0,342.58
2016,10,8,17,15,468.5,47.5,1.95,24.0,138.0,350.21,275.48
2016,10,8,17,30,380.0,38.0,1.8,23.0,87.0,273.47,209.63
2016,10,8,17,45,234.0,23.5,1.65,22.0,49.0,164.98,92.81
2016,10,8,18,0,88.0,9.0,1.5,21.0,11.0,46.95,0.0
2016,10,8,18,15,44.0,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.5,12.87,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,63.0,21.41,11.73
2016,10,9,7,15,495.0,36.0,2.25,13.5,114.5,27.32,18.33
2016,10,9,7,30,601.0,45.0,2.3,14.0,166.0,36.07,26.49
2016,10,9,7,45,661.5,51.0,2.4,15.0,222.0,39.26,29.44
2016,10,9,8,0,722.0,57.0,2.5,16.0,278.0,42.4,32.15
2016,10,9,8,15,761.0,61.0,2.6,17.0,333.5,43.75,33.16
2016,10,9,8,30,800.0,65.0,2.7,18.0,389.0,54.53,33.17
2016,10,9,8,45,650.5,112.0,2.85,19.0,398.0,123.78,73.68
2016,10,9,9,0,501.0,159.0,3.0,20.0,407.0,181.55,121.29
2016,10,9,9,15,503.0,176.0,2.9,20.5,445.0,226.78,157.46
2016,10,9,9,30,505.0,193.0,2.8,21.0,483.0,272.07,195.19
2016,10,9,9,45,711.0,137.5,2.75,21.5,578.5,318.0,228.55
2016,10,9,10,0,917.0,82.0,2.7,22.0,674.0,391.74,285.74
2016,10,9,10,15,927.0,83.5,2.7,22.5,709.0,444.97,330.82
2016,10,9,10,30,937.0,85.0,2.7,23.0,744.0,497.39,373.97
2016,10,9,10,45,944.0,86.0,2.7,23.5,771.0,546.83,413.57
2016,10,9,11,0,951.0,87.0,2.7,24.0,798.0,594.71,450.73
2016,10,9,11,15,955.5,88.0,2.7,24.0,817.5,639.35,485.36
2016,10,9,11,30,960.0,89.0,2.7,24.0,837.0,681.8,517.58
2016,10,9,11,45,959.0,91.5,2.75,24.5,846.5,719.68,545.0
2016,10,9,12,0,958.0,94.0,2.8,25.0,856.0,754.68,569.48
2016,10,9,12,15,958.0,94.0,2.85,25.0,857.0,784.96,590.36
2016,10,9,12,30,958.0,94.0,2.9,25.0,858.0,812.1,609.12
2016,10,9,12,45,956.0,93.5,2.95,25.0,850.5,833.96,624.33
2016,10,9,13,0,954.0,93.0,3.0,25.0,843.0,852.38,637.33
2016,10,9,13,15,950.5,92.5,3.05,25.0,826.5,866.09,647.27
2016,10,9,13,30,947.0,92.0,3.1,25.0,810.0,876.2,654.95
2016,10,9,13,45,939.5,91.5,3.15,25.0,784.5,879.41,658.14
2016,10,9,14,0,932.0,91.0,3.2,25.0,759.0,878.98,659.07
2016,10,9,14,15,923.0,89.5,3.2,24.5,726.5,872.62,657.12
2016,10,9,14,30,914.0,88.0,3.2,24.0,694.0,862.74,652.94
2016,10,9,14,45,753.0,130.0,3.2,24.0,609.5,782.71,598.67
2016,10,9,15,0,592.0,172.0,3.2,24.0,525.0,692.78,535.31
2016,10,9,15,15,721.0,126.0,3.05,23.5,523.0,739.47,572.68
2016,10,9,15,30,850.0,80.0,2.9,23.0,521.0,772.55,598.06
2016,10,9,15,45,798.5,76.0,2.75,23.0,457.5,712.39,555.7
2016,10,9,16,0,747.0,72.0,2.6,23.0,394.0,651.69,512.91
