Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,14,15,693.0,152.5,3.85,30.0,604.0,732.42,552.36
2016,10,19,14,30,568.0,193.0,3.8,30.0,545.0,672.96,509.17
2016,10,19,14,45,650.5,153.0,3.75,30.0,531.5,698.25,530.3
2016,10,19,15,0,733.0,113.0,3.7,30.0,518.0,712.91,542.37
2016,10,19,15,15,709.5,108.5,3.55,29.5,474.0,681.72,522.11
2016,10,19,15,30,686.0,104.0,3.4,29.0,430.0,648.55,500.45
2016,10,19,15,45,654.0,98.5,3.25,29.0,382.0,606.39,470.44
2016,10,19,16,0,622.0,93.0,3.1,29.0,334.0,563.25,438.95
2016,10,19,16,15,574.5,86.0,2.8,28.5,283.5,507.39,397.52
2016,10,19,16,30,527.0,79.0,2.5,28.0,233.0,452.19,355.31
2016,10,19,16,45,464.0,68.5,2.2,27.5,183.5,384.88,302.27
2016,10,19,17,0,401.0,58.0,1.9,27.0,134.0,320.33,249.38
2016,10,19,17,15,291.0,44.0,1.8,26.5,89.5,230.84,175.38
2016,10,19,17,30,181.0,30.0,1.7,26.0,45.0,150.11,95.7
2016,10,19,17,45,90.5,15.0,1.6,25.5,22.5,53.88,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,20,7,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,7,15,0.0,0.5,4.5,21.0,0.5,0.46,0.0
2016,10,20,7,30,0.0,1.0,4.8,21.0,1.0,0.92,0.0
2016,10,20,7,45,0.0,2.0,5.1,21.5,2.0,1.85,0.0
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.78,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.7,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.63,0.0
2016,10,20,8,45,0.0,6.0,6.3,22.5,6.0,5.56,0.0
2016,10,20,9,0,0.0,7.0,6.6,23.0,7.0,6.49,0.0
2016,10,20,9,15,0.0,45.0,6.7,23.0,45.0,41.83,28.74
2016,10,20,9,30,0.0,83.0,6.8,23.0,83.0,77.31,57.53
2016,10,20,9,45,0.0,56.0,6.9,23.5,56.0,52.11,36.82
2016,10,20,10,0,0.0,29.0,7.0,24.0,29.0,26.96,16.27
2016,10,20,10,15,43.5,167.5,7.0,24.5,196.5,166.91,127.51
2016,10,20,10,30,87.0,306.0,7.0,25.0,364.0,304.64,234.07
2016,10,20,10,45,94.5,321.0,7.0,25.5,386.0,328.11,251.58
2016,10,20,11,0,102.0,336.0,7.0,26.0,408.0,352.27,269.64
2016,10,20,11,15,263.0,321.0,6.95,26.0,513.0,433.63,332.91
2016,10,20,11,30,424.0,306.0,6.9,26.0,618.0,530.08,407.44
2016,10,20,11,45,410.5,316.5,6.9,26.5,622.0,550.38,422.23
2016,10,20,12,0,397.0,327.0,6.9,27.0,626.0,569.28,435.85
2016,10,20,12,15,622.5,227.0,6.9,27.0,696.0,650.98,501.29
2016,10,20,12,30,848.0,127.0,6.9,27.0,766.0,733.8,567.27
2016,10,20,12,45,853.0,123.0,6.9,27.0,759.5,755.25,583.21
2016,10,20,13,0,858.0,119.0,6.9,27.0,753.0,773.78,596.94
2016,10,20,13,15,622.0,212.0,6.9,27.0,666.5,705.31,544.27
2016,10,20,13,30,386.0,305.0,6.9,27.0,580.0,616.5,474.46
2016,10,20,13,45,294.0,311.5,6.9,27.0,517.0,558.65,430.61
2016,10,20,14,0,202.0,318.0,6.9,27.0,454.0,489.35,377.56
2016,10,20,14,15,511.5,211.5,6.85,27.0,532.0,644.45,502.19
2016,10,20,14,30,821.0,105.0,6.8,27.0,610.0,775.75,603.51
2016,10,20,14,45,806.0,102.5,6.8,27.0,572.0,757.66,591.13
2016,10,20,15,0,791.0,100.0,6.8,27.0,534.0,736.69,577.22
2016,10,20,15,15,449.5,152.0,6.7,26.5,395.0,526.45,417.56
2016,10,20,15,30,108.0,204.0,6.6,26.0,256.0,296.41,233.62
2016,10,20,15,45,409.0,141.0,6.5,26.0,303.0,472.59,378.77
2016,10,20,16,0,710.0,78.0,6.4,26.0,350.0,603.39,484.38
2016,10,20,16,15,668.0,72.5,6.1,25.5,298.5,550.77,443.43
2016,10,20,16,30,626.0,67.0,5.8,25.0,247.0,498.39,401.87
2016,10,20,16,45,570.5,58.0,5.5,24.5,195.5,434.36,349.47
2016,10,20,17,0,515.0,49.0,5.2,24.0,144.0,372.57,296.59
2016,10,20,17,15,402.5,37.5,4.85,23.0,96.5,281.24,218.22
2016,10,20,17,30,290.0,26.0,4.5,22.0,49.0,194.7,122.08
2016,10,20,17,45,145.0,13.0,4.2,21.5,24.5,75.3,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,168.5,10.0,2.4,11.5,20.5,9.53,0.0
2016,10,21,7,0,337.0,20.0,2.6,12.0,41.0,17.57,2.26
2016,10,21,7,15,463.5,30.0,2.8,12.5,90.5,25.38,16.15
2016,10,21,7,30,590.0,40.0,3.0,13.0,140.0,32.85,23.47
2016,10,21,7,45,660.5,46.0,3.2,14.0,195.5,36.23,26.73
2016,10,21,8,0,731.0,52.0,3.4,15.0,251.0,39.58,29.75
2016,10,21,8,15,773.5,56.5,3.45,15.5,306.0,41.53,31.43
2016,10,21,8,30,816.0,61.0,3.5,16.0,361.0,43.46,33.02
2016,10,21,8,45,846.0,63.5,3.6,17.0,413.5,81.66,40.4
2016,10,21,9,0,876.0,66.0,3.7,18.0,466.0,142.45,76.34
2016,10,21,9,15,895.5,68.5,3.6,18.5,513.5,197.85,118.46
2016,10,21,9,30,915.0,71.0,3.5,19.0,561.0,254.33,166.33
2016,10,21,9,45,929.5,72.5,3.4,19.5,602.5,309.51,215.05
2016,10,21,10,0,944.0,74.0,3.3,20.0,644.0,364.74,263.78
2016,10,21,10,15,954.0,75.5,3.2,20.0,678.5,418.12,310.83
2016,10,21,10,30,964.0,77.0,3.1,20.0,713.0,470.6,356.02
2016,10,21,10,45,971.0,78.0,3.05,20.5,740.0,520.11,397.07
2016,10,21,11,0,978.0,79.0,3.0,21.0,767.0,567.98,435.52
2016,10,21,11,15,982.5,79.5,2.9,21.5,785.0,612.15,469.86
2016,10,21,11,30,987.0,80.0,2.8,22.0,803.0,654.02,501.4
2016,10,21,11,45,988.0,81.0,2.75,22.5,812.0,691.74,529.18
2016,10,21,12,0,989.0,82.0,2.7,23.0,821.0,726.58,554.17
2016,10,21,12,15,988.5,82.0,2.65,23.0,821.5,756.39,575.86
2016,10,21,12,30,988.0,82.0,2.6,23.0,822.0,782.95,593.9
2016,10,21,12,45,986.0,81.5,2.6,23.5,813.0,804.55,607.66
2016,10,21,13,0,984.0,81.0,2.6,24.0,804.0,822.63,619.05
2016,10,21,13,15,979.5,80.5,2.55,24.0,786.5,835.22,627.65
2016,10,21,13,30,975.0,80.0,2.5,24.0,769.0,844.13,633.9
2016,10,21,13,45,968.0,79.0,2.45,24.0,743.0,846.86,636.11
2016,10,21,14,0,961.0,78.0,2.4,24.0,717.0,845.88,636.0
2016,10,21,14,15,951.0,76.5,2.35,24.0,683.5,838.35,631.61
2016,10,21,14,30,941.0,75.0,2.3,24.0,650.0,827.26,624.99
2016,10,21,14,45,927.5,73.0,2.25,24.0,609.0,809.46,613.89
2016,10,21,15,0,914.0,71.0,2.2,24.0,568.0,788.44,600.69
2016,10,21,15,15,895.0,69.0,2.1,23.5,521.5,760.3,583.29
2016,10,21,15,30,876.0,67.0,2.0,23.0,475.0,729.59,563.94
2016,10,21,15,45,849.0,63.5,1.95,23.0,423.5,689.04,536.53
2016,10,21,16,0,822.0,60.0,1.9,23.0,372.0,652.26,511.36
2016,10,21,16,15,782.0,56.0,1.65,22.5,317.0,599.43,472.85
2016,10,21,16,30,742.0,52.0,1.4,22.0,262.0,546.39,431.94
2016,10,21,16,45,677.5,46.5,1.15,21.5,207.0,477.21,376.89
2016,10,21,17,0,613.0,41.0,0.9,21.0,152.0,410.37,321.07
2016,10,21,17,15,497.0,32.0,0.95,20.0,101.5,316.2,242.64
2016,10,21,17,30,381.0,23.0,1.0,19.0,51.0,225.66,133.22
2016,10,21,17,45,190.5,11.5,1.05,18.0,25.5,92.95,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.5,10.0,1.0,10.5,19.5,9.53,0.0
2016,10,22,7,0,329.0,20.0,1.0,11.0,39.0,17.71,0.81
2016,10,22,7,15,457.0,29.5,1.2,12.0,88.0,25.0,15.81
2016,10,22,7,30,585.0,39.0,1.4,13.0,137.0,32.01,22.73
2016,10,22,7,45,653.5,45.5,1.65,14.0,191.5,35.89,26.43
2016,10,22,8,0,722.0,52.0,1.9,15.0,246.0,39.69,29.86
2016,10,22,8,15,765.0,56.5,2.05,16.0,301.0,41.63,31.47
2016,10,22,8,30,808.0,61.0,2.2,17.0,356.0,43.56,32.98
2016,10,22,8,45,836.0,64.5,2.35,18.0,408.0,79.95,40.0
2016,10,22,9,0,864.0,68.0,2.5,19.0,460.0,140.59,75.22
2016,10,22,9,15,884.0,70.5,2.55,19.5,507.0,195.33,116.21
2016,10,22,9,30,904.0,73.0,2.6,20.0,554.0,251.23,163.05
2016,10,22,9,45,917.0,75.5,2.65,21.0,595.0,306.2,210.8
2016,10,22,10,0,930.0,78.0,2.7,22.0,636.0,361.11,258.35
2016,10,22,10,15,940.0,79.5,2.65,22.0,670.5,413.75,304.26
2016,10,22,10,30,950.0,81.0,2.6,22.0,705.0,465.53,348.39
2016,10,22,10,45,956.0,83.0,2.6,22.5,731.0,514.81,388.83
2016,10,22,11,0,962.0,85.0,2.6,23.0,757.0,562.41,426.71
2016,10,22,11,15,966.0,86.0,2.6,23.5,775.0,606.13,460.6
2016,10,22,11,30,970.0,87.0,2.6,24.0,793.0,647.57,491.84
2016,10,22,11,45,970.5,88.0,2.6,24.5,802.0,684.41,518.95
2016,10,22,12,0,971.0,89.0,2.6,25.0,811.0,718.4,543.38
2016,10,22,12,15,971.0,89.0,2.6,25.0,811.5,748.08,565.39
2016,10,22,12,30,971.0,89.0,2.6,25.0,812.0,774.59,583.75
2016,10,22,12,45,967.0,89.5,2.6,25.5,803.0,795.45,596.93
2016,10,22,13,0,963.0,90.0,2.6,26.0,794.0,812.8,607.77
2016,10,22,13,15,958.5,89.0,2.6,26.0,776.5,824.67,616.19
2016,10,22,13,30,954.0,88.0,2.6,26.0,759.0,832.92,622.34
2016,10,22,13,45,945.5,87.5,2.65,26.0,732.5,834.98,624.81
2016,10,22,14,0,937.0,87.0,2.7,26.0,706.0,833.43,625.02
2016,10,22,14,15,926.5,85.5,2.7,26.0,672.5,825.66,620.84
2016,10,22,14,30,916.0,84.0,2.7,26.0,639.0,814.44,614.48
2016,10,22,14,45,899.5,82.5,2.75,26.0,598.0,795.28,603.05
2016,10,22,15,0,883.0,81.0,2.8,26.0,557.0,773.09,589.56
2016,10,22,15,15,862.5,78.0,2.8,25.5,510.5,748.87,575.44
2016,10,22,15,30,842.0,75.0,2.8,25.0,464.0,716.66,555.43
2016,10,22,15,45,812.5,71.5,2.8,25.0,412.5,675.22,527.31
2016,10,22,16,0,783.0,68.0,2.8,25.0,361.0,632.23,497.45
2016,10,22,16,15,740.0,63.0,2.45,24.0,307.0,577.42,457.3
2016,10,22,16,30,697.0,58.0,2.1,23.0,253.0,522.58,415.34
2016,10,22,16,45,629.0,51.5,1.8,22.0,198.5,456.21,362.48
2016,10,22,17,0,561.0,45.0,1.5,21.0,144.0,389.1,306.49
2016,10,22,17,15,440.5,34.5,1.5,20.0,95.0,294.12,226.09
2016,10,22,17,30,320.0,24.0,1.5,19.0,46.0,201.52,109.12
2016,10,22,17,45,160.0,12.0,1.55,18.5,23.0,79.75,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,30.0,10.5,1.8,13.5,12.5,10.01,0.0
2016,10,23,7,0,60.0,21.0,2.0,14.0,25.0,17.47,0.0
2016,10,23,7,15,129.0,40.5,2.1,14.5,59.0,32.86,22.13
2016,10,23,7,30,198.0,60.0,2.2,15.0,93.0,47.77,36.24
2016,10,23,7,45,233.0,80.5,2.35,15.5,132.5,62.83,49.97
2016,10,23,8,0,268.0,101.0,2.5,16.0,172.0,77.32,62.91
2016,10,23,8,15,303.0,116.0,2.55,16.5,212.5,87.51,71.77
2016,10,23,8,30,338.0,131.0,2.6,17.0,253.0,97.3,80.05
2016,10,23,8,45,403.0,140.0,2.65,17.5,306.0,114.45,80.26
2016,10,23,9,0,468.0,149.0,2.7,18.0,359.0,153.81,102.77
2016,10,23,9,15,444.5,173.0,2.9,18.5,389.5,198.21,137.88
2016,10,23,9,30,421.0,197.0,3.1,19.0,420.0,240.13,173.35
2016,10,23,9,45,241.5,228.5,3.35,19.5,358.5,249.0,188.16
2016,10,23,10,0,62.0,260.0,3.6,20.0,297.0,243.24,188.96
2016,10,23,10,15,226.0,265.5,3.7,20.5,411.5,309.65,238.0
2016,10,23,10,30,390.0,271.0,3.8,21.0,526.0,392.5,300.69
2016,10,23,10,45,349.0,294.0,3.95,21.5,528.5,415.33,319.23
2016,10,23,11,0,308.0,317.0,4.1,22.0,531.0,434.31,334.21
2016,10,23,11,15,189.0,325.0,4.1,22.0,458.0,395.4,305.05
2016,10,23,11,30,70.0,333.0,4.1,22.0,385.0,344.97,265.94
2016,10,23,11,45,208.5,333.5,4.15,22.5,488.0,436.95,337.2
2016,10,23,12,0,347.0,334.0,4.2,23.0,591.0,539.54,414.81
2016,10,23,12,15,601.0,229.0,4.15,23.0,674.0,631.96,487.51
2016,10,23,12,30,855.0,124.0,4.1,23.0,757.0,726.83,561.36
2016,10,23,12,45,687.0,193.0,4.1,23.5,698.0,697.18,536.18
2016,10,23,13,0,519.0,262.0,4.1,24.0,639.0,655.17,502.32
2016,10,23,13,15,523.0,253.5,4.05,24.0,626.0,662.22,508.51
2016,10,23,13,30,527.0,245.0,4.0,24.0,613.0,667.13,512.9
2016,10,23,13,45,586.5,214.5,3.95,24.0,610.5,690.03,531.66
2016,10,23,14,0,646.0,184.0,3.9,24.0,608.0,714.62,551.44
2016,10,23,14,15,579.5,194.5,3.8,24.0,561.0,673.23,521.05
2016,10,23,14,30,513.0,205.0,3.7,24.0,514.0,634.41,492.5
2016,10,23,14,45,644.0,153.0,3.6,24.0,515.0,682.81,531.69
2016,10,23,15,0,775.0,101.0,3.5,24.0,516.0,716.33,557.88
2016,10,23,15,15,477.0,149.5,3.15,23.5,398.0,538.75,424.75
2016,10,23,15,30,179.0,198.0,2.8,23.0,280.0,351.05,277.7
2016,10,23,15,45,171.0,177.0,2.5,23.0,248.5,321.13,255.49
2016,10,23,16,0,163.0,156.0,2.2,23.0,217.0,290.76,231.95
2016,10,23,16,15,152.0,133.0,2.05,22.5,183.0,255.46,204.59
2016,10,23,16,30,141.0,110.0,1.9,22.0,149.0,219.93,176.26
2016,10,23,16,45,122.5,87.5,1.75,21.5,116.0,180.54,143.79
2016,10,23,17,0,104.0,65.0,1.6,21.0,83.0,141.48,110.66
2016,10,23,17,15,63.0,44.0,1.6,20.5,54.0,93.57,69.25
2016,10,23,17,30,22.0,23.0,1.6,20.0,25.0,36.86,13.31
2016,10,23,17,45,11.0,11.5,1.6,20.0,12.5,15.62,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,14.0,10.48,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,28.0,17.47,0.0
2016,10,24,7,15,235.0,37.5,1.1,17.5,69.5,29.24,18.71
2016,10,24,7,30,362.0,53.0,1.3,18.0,111.0,40.54,29.52
2016,10,24,7,45,442.5,63.0,1.5,19.0,160.5,48.02,36.39
2016,10,24,8,0,523.0,73.0,1.7,20.0,210.0,53.6,41.32
2016,10,24,8,15,322.0,110.5,1.95,21.0,201.0,78.92,63.1
2016,10,24,8,30,121.0,148.0,2.2,22.0,192.0,113.54,92.31
2016,10,24,8,45,252.5,156.0,2.5,23.0,263.5,125.13,91.04
2016,10,24,9,0,384.0,164.0,2.8,24.0,335.0,156.01,105.63
2016,10,24,9,15,227.5,195.5,2.75,24.5,299.5,186.69,134.72
2016,10,24,9,30,71.0,227.0,2.7,25.0,264.0,205.37,155.41
2016,10,24,9,45,48.5,228.5,2.65,25.5,254.5,208.39,158.17
2016,10,24,10,0,26.0,230.0,2.6,26.0,245.0,213.38,162.19
2016,10,24,10,15,158.0,261.5,2.5,26.0,363.0,281.39,211.84
2016,10,24,10,30,290.0,293.0,2.4,26.0,481.0,368.76,276.46
2016,10,24,10,45,285.5,306.5,2.35,26.5,498.0,396.01,296.85
2016,10,24,11,0,281.0,320.0,2.3,27.0,515.0,422.51,316.43
2016,10,24,11,15,258.0,333.5,2.3,27.0,515.5,438.39,328.51
2016,10,24,11,30,235.0,347.0,2.3,27.0,516.0,451.74,338.47
2016,10,24,11,45,529.0,240.0,2.3,27.5,627.5,549.15,412.29
2016,10,24,12,0,823.0,133.0,2.3,28.0,739.0,659.94,494.09
2016,10,24,12,15,611.0,225.0,2.3,28.0,675.0,632.83,472.06
2016,10,24,12,30,399.0,317.0,2.3,28.0,611.0,587.22,437.09
2016,10,24,12,45,607.0,224.5,2.3,28.5,666.0,667.7,497.6
2016,10,24,13,0,815.0,132.0,2.3,29.0,721.0,742.97,552.68
2016,10,24,13,15,809.0,131.0,2.3,29.0,704.0,752.59,559.07
2016,10,24,13,30,803.0,130.0,2.3,29.0,687.0,759.02,563.96
2016,10,24,13,45,482.5,220.5,2.35,29.0,552.0,613.94,459.91
2016,10,24,14,0,162.0,311.0,2.4,29.0,417.0,448.3,336.25
2016,10,24,14,15,170.5,294.5,2.4,29.0,401.0,441.46,333.14
2016,10,24,14,30,179.0,278.0,2.4,29.0,385.0,433.65,328.55
2016,10,24,14,45,448.0,196.5,2.45,29.0,440.5,573.18,436.83
2016,10,24,15,0,717.0,115.0,2.5,29.0,496.0,688.74,524.1
2016,10,24,15,15,691.5,110.5,2.5,28.5,452.0,656.71,502.96
2016,10,24,15,30,666.0,106.0,2.5,28.0,408.0,622.82,480.66
2016,10,24,15,45,632.0,99.5,2.55,28.0,360.5,579.12,449.91
2016,10,24,16,0,598.0,93.0,2.6,28.0,313.0,534.57,417.72
2016,10,24,16,15,547.5,85.5,2.3,27.5,263.0,477.74,374.97
2016,10,24,16,30,497.0,78.0,2.0,27.0,213.0,421.73,331.51
2016,10,24,16,45,424.0,67.0,1.75,26.5,164.5,347.92,272.89
2016,10,24,17,0,351.0,56.0,1.5,26.0,116.0,282.21,218.49
2016,10,24,17,15,236.5,40.5,1.45,25.0,74.5,194.82,145.3
2016,10,24,17,30,122.0,25.0,1.4,24.0,33.0,106.83,39.42
2016,10,24,17,45,61.0,12.5,1.35,23.5,16.5,37.54,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.2,16.5,4.5,4.29,0.0
2016,10,25,7,0,0.0,9.0,1.3,17.0,9.0,8.34,0.0
2016,10,25,7,15,0.0,24.0,1.4,17.5,24.0,22.28,12.81
2016,10,25,7,30,0.0,39.0,1.5,18.0,39.0,35.98,25.54
2016,10,25,7,45,0.0,57.5,1.65,18.5,57.5,52.21,40.09
2016,10,25,8,0,0.0,76.0,1.8,19.0,76.0,68.23,54.23
2016,10,25,8,15,0.0,95.0,1.95,19.5,95.0,84.44,68.26
2016,10,25,8,30,0.0,114.0,2.1,20.0,114.0,100.46,81.82
2016,10,25,8,45,163.5,143.5,2.25,20.5,216.0,119.24,89.43
2016,10,25,9,0,327.0,173.0,2.4,21.0,318.0,161.79,113.94
2016,10,25,9,15,240.0,203.5,2.45,21.5,316.0,193.57,141.19
2016,10,25,9,30,153.0,234.0,2.5,22.0,314.0,221.28,166.52
2016,10,25,9,45,162.0,253.5,2.55,22.5,344.0,250.87,189.49
2016,10,25,10,0,171.0,273.0,2.6,23.0,374.0,281.44,213.2
2016,10,25,10,15,169.0,289.5,2.65,23.0,394.0,306.71,233.35
2016,10,25,10,30,167.0,306.0,2.7,23.0,414.0,331.71,253.05
2016,10,25,10,45,200.5,316.5,2.75,23.5,450.5,367.44,279.95
2016,10,25,11,0,234.0,327.0,2.8,24.0,487.0,405.79,308.65
2016,10,25,11,15,354.0,301.0,2.85,24.0,551.0,460.32,350.51
2016,10,25,11,30,474.0,275.0,2.9,24.0,615.0,524.22,399.34
2016,10,25,11,45,423.5,298.5,2.95,24.5,605.0,536.48,407.66
2016,10,25,12,0,373.0,322.0,3.0,25.0,595.0,542.64,411.4
2016,10,25,12,15,430.0,299.5,3.0,25.0,614.5,578.24,438.78
2016,10,25,12,30,487.0,277.0,3.0,25.0,634.0,612.78,465.21
2016,10,25,12,45,447.0,291.5,3.05,25.5,616.5,613.86,464.95
2016,10,25,13,0,407.0,306.0,3.1,26.0,599.0,606.48,458.83
2016,10,25,13,15,414.0,296.0,3.05,26.0,587.5,612.29,463.85
2016,10,25,13,30,421.0,286.0,3.0,26.0,576.0,616.45,467.63
2016,10,25,13,45,339.0,293.0,2.95,26.0,521.5,568.47,432.22
2016,10,25,14,0,257.0,300.0,2.9,26.0,467.0,518.57,395.18
2016,10,25,14,15,449.5,229.5,2.85,26.0,503.5,605.66,463.86
2016,10,25,14,30,642.0,159.0,2.8,26.0,540.0,684.49,524.78
2016,10,25,14,45,468.0,191.0,2.75,26.0,459.0,580.63,447.4
2016,10,25,15,0,294.0,223.0,2.7,26.0,378.0,473.39,366.58
2016,10,25,15,15,259.0,207.0,2.45,25.5,335.0,429.17,334.65
2016,10,25,15,30,224.0,191.0,2.2,25.0,292.0,374.0,293.7
2016,10,25,15,45,213.0,171.0,1.95,25.0,258.5,342.18,269.8
2016,10,25,16,0,202.0,151.0,1.7,25.0,225.0,309.96,245.08
2016,10,25,16,15,188.0,128.5,1.5,24.5,189.0,272.27,216.07
2016,10,25,16,30,174.0,106.0,1.3,24.0,153.0,234.43,186.12
2016,10,25,16,45,151.5,84.0,1.15,23.5,118.0,201.8,159.13
2016,10,25,17,0,129.0,62.0,1.0,23.0,83.0,159.89,123.85
2016,10,25,17,15,78.5,41.5,1.0,22.5,53.0,98.16,71.48
2016,10,25,17,30,28.0,21.0,1.0,22.0,23.0,42.03,8.07
2016,10,25,17,45,14.0,10.5,1.05,21.5,11.5,15.85,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,56.0,9.5,1.25,16.5,12.5,9.05,0.0
2016,10,26,7,0,112.0,19.0,1.3,17.0,25.0,15.07,0.0
2016,10,26,7,15,238.0,34.0,1.5,17.5,65.0,26.52,16.16
2016,10,26,7,30,364.0,49.0,1.7,18.0,105.0,38.81,27.93
2016,10,26,7,45,446.5,58.5,1.95,19.0,154.0,44.31,33.11
2016,10,26,8,0,529.0,68.0,2.2,20.0,203.0,49.65,37.86
2016,10,26,8,15,581.0,74.5,2.5,21.0,253.5,52.2,39.98
2016,10,26,8,30,633.0,81.0,2.8,22.0,304.0,54.7,41.92
2016,10,26,8,45,668.0,86.0,3.1,23.0,352.0,78.25,45.27
2016,10,26,9,0,703.0,91.0,3.4,24.0,400.0,125.19,69.04
2016,10,26,9,15,481.0,157.0,3.3,24.5,379.0,187.49,124.85
2016,10,26,9,30,259.0,223.0,3.2,25.0,358.0,228.64,166.47
2016,10,26,9,45,245.5,244.5,3.15,25.5,380.0,259.9,191.85
2016,10,26,10,0,232.0,266.0,3.1,26.0,402.0,293.89,219.02
2016,10,26,10,15,193.0,285.0,3.0,26.0,402.5,310.99,233.71
2016,10,26,10,30,154.0,304.0,2.9,26.0,403.0,324.28,244.82
2016,10,26,10,45,489.5,210.0,2.8,26.5,541.5,401.58,301.58
2016,10,26,11,0,825.0,116.0,2.7,27.0,680.0,509.32,381.94
2016,10,26,11,15,830.5,117.5,2.65,27.5,697.0,549.51,412.46
2016,10,26,11,30,836.0,119.0,2.6,28.0,714.0,587.96,441.16
2016,10,26,11,45,850.0,113.5,2.55,28.5,725.5,622.93,466.79
2016,10,26,12,0,864.0,108.0,2.5,29.0,737.0,655.61,490.22
2016,10,26,12,15,864.0,108.0,2.45,29.0,737.5,682.28,509.79
2016,10,26,12,30,864.0,108.0,2.4,29.0,738.0,706.15,527.11
2016,10,26,12,45,861.5,108.0,2.4,29.0,729.5,725.35,540.87
2016,10,26,13,0,859.0,108.0,2.4,29.0,721.0,741.47,552.09
2016,10,26,13,15,853.5,107.0,2.4,29.0,704.5,751.23,559.08
2016,10,26,13,30,848.0,106.0,2.4,29.0,688.0,761.72,566.75
2016,10,26,13,45,573.0,198.0,2.4,29.5,585.0,655.8,490.22
2016,10,26,14,0,298.0,290.0,2.4,30.0,482.0,538.44,402.24
2016,10,26,14,15,552.0,194.5,2.35,29.5,528.5,645.4,485.82
2016,10,26,14,30,806.0,99.0,2.3,29.0,575.0,738.53,554.87
2016,10,26,14,45,780.5,99.5,2.3,29.0,535.5,716.15,539.91
2016,10,26,15,0,755.0,100.0,2.3,29.0,496.0,691.21,524.04
2016,10,26,15,15,731.5,96.5,2.25,28.5,452.0,664.16,507.34
2016,10,26,15,30,708.0,93.0,2.2,28.0,408.0,632.31,486.84
2016,10,26,15,45,675.5,87.5,2.2,28.0,360.5,590.15,457.16
2016,10,26,16,0,643.0,82.0,2.2,28.0,313.0,547.02,426.0
2016,10,26,16,15,594.0,75.5,1.9,27.5,262.5,491.58,384.29
2016,10,26,16,30,545.0,69.0,1.6,27.0,212.0,436.9,341.75
2016,10,26,16,45,473.5,59.0,1.35,26.5,163.0,366.56,285.76
2016,10,26,17,0,402.0,49.0,1.1,26.0,114.0,299.67,230.34
2016,10,26,17,15,278.5,35.5,1.1,25.0,72.0,207.86,152.99
2016,10,26,17,30,155.0,22.0,1.1,24.0,30.0,114.74,16.35
2016,10,26,17,45,77.5,11.0,1.1,23.5,15.0,42.56,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,37.5,9.0,1.45,17.5,11.0,8.58,0.0
2016,10,27,7,0,75.0,18.0,1.6,18.0,22.0,15.05,0.0
2016,10,27,7,15,190.0,35.5,1.75,18.5,61.0,27.76,16.9
2016,10,27,7,30,305.0,53.0,1.9,19.0,100.0,40.72,29.39
2016,10,27,7,45,392.5,64.0,2.05,20.0,148.5,48.01,36.14
2016,10,27,8,0,480.0,75.0,2.2,21.0,197.0,56.0,43.19
2016,10,27,8,15,533.5,83.0,2.05,21.5,246.5,59.48,46.19
2016,10,27,8,30,587.0,91.0,1.9,22.0,296.0,62.87,48.97
2016,10,27,8,45,629.0,96.0,1.8,23.0,345.0,83.25,50.99
2016,10,27,9,0,671.0,101.0,1.7,24.0,394.0,128.5,73.14
2016,10,27,9,15,697.5,105.5,1.5,24.5,438.0,175.38,105.71
2016,10,27,9,30,724.0,110.0,1.3,25.0,482.0,224.53,144.36
2016,10,27,9,45,744.0,113.0,1.15,26.0,521.5,272.82,183.9
2016,10,27,10,0,764.0,116.0,1.0,27.0,561.0,322.15,224.14
2016,10,27,10,15,778.0,118.5,1.05,27.0,593.5,373.33,266.5
2016,10,27,10,30,792.0,121.0,1.1,27.0,626.0,420.39,305.08
2016,10,27,10,45,801.0,123.5,1.2,27.5,651.0,464.95,340.59
2016,10,27,11,0,810.0,126.0,1.3,28.0,676.0,508.53,374.44
2016,10,27,11,15,816.0,127.0,1.4,28.0,693.5,547.96,405.32
2016,10,27,11,30,822.0,128.0,1.5,28.0,711.0,585.73,434.4
2016,10,27,11,45,845.5,118.0,1.65,28.5,724.0,621.66,461.36
2016,10,27,12,0,869.0,108.0,1.8,29.0,737.0,655.79,486.67
2016,10,27,12,15,477.5,225.0,1.85,29.0,571.0,536.73,399.86
2016,10,27,12,30,86.0,342.0,1.9,29.0,405.0,384.29,285.14
2016,10,27,12,45,476.5,224.0,1.95,29.5,563.5,566.19,423.55
2016,10,27,13,0,867.0,106.0,2.0,30.0,722.0,742.13,549.27
2016,10,27,13,15,861.5,105.5,2.0,30.0,705.5,752.47,555.2
2016,10,27,13,30,856.0,105.0,2.0,30.0,689.0,763.49,563.13
2016,10,27,13,45,849.5,102.5,2.05,30.0,664.5,764.85,565.04
2016,10,27,14,0,843.0,100.0,2.1,30.0,640.0,762.87,564.94
2016,10,27,14,15,831.0,98.0,2.1,29.5,608.0,753.98,561.07
2016,10,27,14,30,819.0,96.0,2.1,29.0,576.0,741.94,555.2
2016,10,27,14,45,797.5,95.0,2.15,29.0,536.5,720.87,542.39
2016,10,27,15,0,776.0,94.0,2.2,29.0,497.0,697.13,527.74
2016,10,27,15,15,752.5,90.5,2.2,28.5,453.0,666.68,508.96
2016,10,27,15,30,729.0,87.0,2.2,28.0,409.0,637.25,490.63
2016,10,27,15,45,695.5,82.5,2.25,28.0,361.0,595.26,461.33
2016,10,27,16,0,662.0,78.0,2.3,28.0,313.0,552.34,430.42
2016,10,27,16,15,613.0,71.5,2.05,27.5,262.5,496.58,388.59
2016,10,27,16,30,564.0,65.0,1.8,27.0,212.0,441.61,345.87
2016,10,27,16,45,493.5,55.5,1.55,26.5,162.5,372.14,290.32
2016,10,27,17,0,423.0,46.0,1.3,26.0,113.0,306.11,235.23
2016,10,27,17,15,296.5,33.0,1.25,25.0,71.0,213.22,155.97
2016,10,27,17,30,170.0,20.0,1.2,24.0,29.0,117.47,0.0
2016,10,27,17,45,85.0,10.0,1.2,23.5,14.5,44.45,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,82.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,165.0,17.0,0.9,16.0,24.0,13.94,0.0
2016,10,28,7,15,302.0,30.0,1.0,16.5,66.5,24.06,13.87
2016,10,28,7,30,439.0,43.0,1.1,17.0,109.0,33.59,23.48
2016,10,28,7,45,521.5,51.5,1.25,18.0,160.0,38.54,28.18
2016,10,28,8,0,604.0,60.0,1.4,19.0,211.0,43.34,32.5
2016,10,28,8,15,654.0,66.0,1.5,20.0,263.0,45.85,34.62
2016,10,28,8,30,704.0,72.0,1.6,21.0,315.0,48.3,36.57
2016,10,28,8,45,739.5,76.0,1.75,22.0,365.0,74.07,42.67
2016,10,28,9,0,775.0,80.0,1.9,23.0,415.0,123.48,65.86
2016,10,28,9,15,798.5,83.0,2.0,23.5,461.0,173.78,100.77
2016,10,28,9,30,822.0,86.0,2.1,24.0,507.0,225.84,142.46
2016,10,28,9,45,841.0,88.0,2.25,24.5,547.0,277.45,186.27
2016,10,28,10,0,860.0,90.0,2.4,25.0,587.0,329.8,231.18
2016,10,28,10,15,872.0,92.0,2.45,25.5,620.5,384.25,277.2
2016,10,28,10,30,884.0,94.0,2.5,26.0,654.0,433.65,318.42
2016,10,28,10,45,894.5,94.0,2.55,26.5,680.0,479.84,356.22
2016,10,28,11,0,905.0,94.0,2.6,27.0,706.0,524.82,392.06
2016,10,28,11,15,909.5,95.0,2.6,27.0,723.0,566.17,424.93
2016,10,28,11,30,914.0,96.0,2.6,27.0,740.0,605.45,455.51
2016,10,28,11,45,921.0,94.0,2.6,27.5,750.0,641.12,481.96
2016,10,28,12,0,928.0,92.0,2.6,28.0,760.0,674.45,506.13
2016,10,28,12,15,927.5,92.0,2.6,28.0,760.0,702.29,526.91
2016,10,28,12,30,927.0,92.0,2.6,28.0,760.0,727.09,545.3
2016,10,28,12,45,925.0,91.5,2.6,28.5,751.5,747.21,558.24
2016,10,28,13,0,923.0,91.0,2.6,29.0,743.0,764.04,568.82
2016,10,28,13,15,917.5,90.0,2.6,29.0,725.5,774.45,576.26
2016,10,28,13,30,912.0,89.0,2.6,29.0,708.0,781.38,581.52
2016,10,28,13,45,904.0,88.0,2.6,29.0,682.5,782.98,583.31
2016,10,28,14,0,896.0,87.0,2.6,29.0,657.0,781.14,582.95
2016,10,28,14,15,884.5,85.0,2.55,29.0,624.5,772.16,577.58
2016,10,28,14,30,873.0,83.0,2.5,29.0,592.0,759.91,570.13
2016,10,28,14,45,856.5,81.0,2.5,29.0,552.0,740.78,558.33
2016,10,28,15,0,840.0,79.0,2.5,29.0,512.0,724.04,548.25
2016,10,28,15,15,818.0,76.0,2.45,28.5,467.0,694.33,529.8
2016,10,28,15,30,796.0,73.0,2.4,28.0,422.0,662.32,509.51
2016,10,28,15,45,764.5,69.5,2.4,28.0,372.5,621.19,481.46
2016,10,28,16,0,733.0,66.0,2.4,28.0,323.0,578.78,450.84
2016,10,28,16,15,686.0,61.0,2.1,27.0,271.0,523.87,410.3
2016,10,28,16,30,639.0,56.0,1.8,26.0,219.0,473.4,371.27
2016,10,28,16,45,562.5,48.5,1.5,25.5,168.0,400.85,312.88
2016,10,28,17,0,486.0,41.0,1.2,25.0,117.0,332.16,255.13
2016,10,28,17,15,351.0,30.0,1.15,24.0,73.0,235.63,171.5
2016,10,28,17,30,216.0,19.0,1.1,23.0,29.0,135.44,0.0
2016,10,28,17,45,108.0,9.5,1.1,22.5,14.5,53.1,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.5,8.5,1.5,16.5,11.5,0.0,0.0
2016,10,29,7,0,147.0,17.0,1.6,17.0,23.0,16.2,0.0
2016,10,29,7,15,290.5,30.0,1.85,17.5,64.5,24.21,13.67
2016,10,29,7,30,434.0,43.0,2.1,18.0,106.0,33.76,23.45
2016,10,29,7,45,524.5,50.0,2.4,19.0,157.5,37.39,27.01
2016,10,29,8,0,615.0,57.0,2.7,20.0,209.0,41.01,30.3
2016,10,29,8,15,664.0,62.5,2.75,20.5,260.5,43.25,32.26
2016,10,29,8,30,713.0,68.0,2.8,21.0,312.0,50.07,38.1
2016,10,29,8,45,750.5,70.5,2.9,22.0,362.0,67.87,38.53
2016,10,29,9,0,788.0,73.0,3.0,23.0,412.0,116.67,60.38
2016,10,29,9,15,810.0,76.0,3.05,23.5,456.5,167.33,95.38
2016,10,29,9,30,832.0,79.0,3.1,24.0,501.0,219.55,137.33
2016,10,29,9,45,847.5,81.5,3.15,25.0,540.0,271.08,181.06
2016,10,29,10,0,863.0,84.0,3.2,26.0,579.0,327.6,228.93
2016,10,29,10,15,874.0,85.5,3.2,26.5,611.5,376.73,271.1
2016,10,29,10,30,885.0,87.0,3.2,27.0,644.0,425.19,311.84
2016,10,29,10,45,892.0,88.5,3.25,27.5,669.0,471.04,349.64
2016,10,29,11,0,899.0,90.0,3.3,28.0,694.0,515.42,385.27
2016,10,29,11,15,903.5,91.0,3.3,28.0,711.0,556.4,418.13
2016,10,29,11,30,908.0,92.0,3.3,28.0,728.0,595.32,448.71
2016,10,29,11,45,910.0,92.5,3.35,28.5,736.5,630.07,474.85
2016,10,29,12,0,912.0,93.0,3.4,29.0,745.0,662.24,498.57
2016,10,29,12,15,911.5,93.0,3.4,29.0,745.0,689.59,519.26
2016,10,29,12,30,911.0,93.0,3.4,29.0,745.0,713.96,537.58
2016,10,29,12,45,908.5,92.5,3.45,29.5,736.0,733.37,550.68
