Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,103.5,10.0,2.5,10.0,15.5,9.53,0.0
2016,11,29,7,30,207.0,20.0,2.9,11.0,31.0,16.5,0.0
2016,11,29,7,45,343.5,31.0,3.3,12.0,72.5,24.76,15.08
2016,11,29,8,0,480.0,42.0,3.7,13.0,114.0,32.64,23.04
2016,11,29,8,15,557.0,49.5,3.6,13.5,162.0,37.02,27.33
2016,11,29,8,30,634.0,57.0,3.5,14.0,210.0,41.31,31.33
2016,11,29,8,45,683.5,61.5,3.45,14.5,257.5,42.98,32.86
2016,11,29,9,0,733.0,66.0,3.4,15.0,305.0,49.19,38.31
2016,11,29,9,15,765.0,69.5,3.35,16.0,349.5,87.58,46.93
2016,11,29,9,30,797.0,73.0,3.3,17.0,394.0,135.33,74.53
2016,11,29,9,45,819.0,76.0,3.25,18.0,433.5,183.58,110.77
2016,11,29,10,0,841.0,79.0,3.2,19.0,473.0,232.96,151.83
2016,11,29,10,15,599.5,146.5,3.25,19.5,437.5,270.6,194.1
2016,11,29,10,30,358.0,214.0,3.3,20.0,402.0,287.98,217.3
2016,11,29,10,45,625.0,150.0,3.4,21.0,496.5,342.36,255.99
2016,11,29,11,0,892.0,86.0,3.5,22.0,591.0,420.26,314.92
2016,11,29,11,15,899.0,87.0,3.2,22.0,609.0,460.87,349.43
2016,11,29,11,30,906.0,88.0,2.9,22.0,627.0,499.74,381.7
2016,11,29,11,45,913.0,87.0,2.65,22.5,638.0,534.8,409.48
2016,11,29,12,0,920.0,86.0,2.4,23.0,649.0,567.71,434.65
2016,11,29,12,15,920.5,86.0,2.35,23.0,650.5,595.68,457.01
2016,11,29,12,30,921.0,86.0,2.3,23.0,652.0,620.86,476.87
2016,11,29,12,45,920.0,85.0,2.25,23.5,645.5,641.22,491.95
2016,11,29,13,0,919.0,84.0,2.2,24.0,639.0,658.5,504.51
2016,11,29,13,15,913.5,83.0,2.25,24.0,623.5,669.8,514.09
2016,11,29,13,30,908.0,82.0,2.3,24.0,608.0,677.8,521.24
2016,11,29,13,45,899.5,80.5,2.4,24.0,585.0,680.02,524.47
2016,11,29,14,0,891.0,79.0,2.5,24.0,562.0,678.93,525.29
2016,11,29,14,15,878.5,77.5,2.55,24.0,531.5,671.99,521.56
2016,11,29,14,30,866.0,76.0,2.6,24.0,501.0,665.81,518.2
2016,11,29,14,45,849.5,73.0,2.7,24.0,464.5,648.65,507.06
2016,11,29,15,0,833.0,70.0,2.8,24.0,428.0,628.64,493.61
2016,11,29,15,15,807.0,67.0,2.55,23.5,385.5,600.01,472.97
2016,11,29,15,30,781.0,64.0,2.3,23.0,343.0,569.26,450.23
2016,11,29,15,45,742.5,60.0,2.05,22.5,296.5,528.07,418.88
2016,11,29,16,0,704.0,56.0,1.8,22.0,250.0,485.89,385.74
2016,11,29,16,15,643.0,50.5,1.7,20.5,202.0,429.09,341.82
2016,11,29,16,30,582.0,45.0,1.6,19.0,154.0,377.74,299.76
2016,11,29,16,45,476.0,36.5,1.5,18.0,108.0,299.34,233.74
2016,11,29,17,0,370.0,28.0,1.4,17.0,62.0,227.14,163.44
2016,11,29,17,15,185.0,14.0,1.45,16.5,31.0,107.6,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,15.25,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,26.47,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.5,27.32,17.39
2016,11,30,8,0,580.0,35.0,4.2,8.0,121.0,29.02,20.28
2016,11,30,8,15,653.0,41.0,4.4,8.5,170.5,32.78,24.06
2016,11,30,8,30,726.0,47.0,4.6,9.0,220.0,36.51,27.62
2016,11,30,8,45,776.0,50.0,4.85,10.0,270.0,37.56,28.55
2016,11,30,9,0,826.0,53.0,5.1,11.0,320.0,38.71,29.46
2016,11,30,9,15,856.0,55.5,5.0,11.5,366.5,83.21,42.5
2016,11,30,9,30,886.0,58.0,4.9,12.0,413.0,134.33,71.85
2016,11,30,9,45,910.0,59.5,4.8,12.5,454.5,185.67,111.08
2016,11,30,10,0,934.0,61.0,4.7,13.0,496.0,238.05,156.01
2016,11,30,10,15,948.5,62.0,4.5,13.5,530.5,288.46,201.66
2016,11,30,10,30,963.0,63.0,4.3,14.0,565.0,338.47,247.28
2016,11,30,10,45,974.0,63.5,4.1,14.5,592.0,386.21,290.56
2016,11,30,11,0,985.0,64.0,3.9,15.0,619.0,432.76,331.94
2016,11,30,11,15,991.0,65.0,3.75,15.5,638.0,476.26,369.9
2016,11,30,11,30,997.0,66.0,3.6,16.0,657.0,517.74,405.1
2016,11,30,11,45,1000.5,66.0,3.5,16.5,667.5,554.82,435.98
2016,11,30,12,0,1004.0,66.0,3.4,17.0,678.0,589.3,463.97
2016,11,30,12,15,1004.5,66.0,3.35,17.0,680.0,619.38,488.93
2016,11,30,12,30,1005.0,66.0,3.3,17.0,682.0,646.41,511.08
2016,11,30,12,45,1003.5,65.5,3.25,17.0,675.0,668.57,529.2
2016,11,30,13,0,1002.0,65.0,3.2,17.0,668.0,687.38,544.54
2016,11,30,13,15,997.0,64.5,3.15,17.0,652.5,700.57,555.49
2016,11,30,13,30,992.0,64.0,3.1,17.0,637.0,710.21,563.69
2016,11,30,13,45,984.0,63.0,3.1,17.5,613.5,713.79,566.49
2016,11,30,14,0,976.0,62.0,3.1,18.0,590.0,713.8,566.61
2016,11,30,14,15,964.5,61.0,3.1,17.5,558.5,708.02,564.51
2016,11,30,14,30,953.0,60.0,3.1,17.0,527.0,698.83,559.8
2016,11,30,14,45,933.5,59.5,3.1,17.0,489.0,681.78,547.97
2016,11,30,15,0,914.0,59.0,3.1,17.0,451.0,661.81,533.73
2016,11,30,15,15,890.0,56.5,2.9,16.5,407.0,633.89,513.37
2016,11,30,15,30,866.0,54.0,2.7,16.0,363.0,603.67,490.68
2016,11,30,15,45,831.0,51.0,2.5,16.0,315.0,564.31,459.27
2016,11,30,16,0,796.0,48.0,2.3,16.0,267.0,527.94,429.01
2016,11,30,16,15,740.5,43.5,2.0,14.5,216.5,473.3,385.08
2016,11,30,16,30,685.0,39.0,1.7,13.0,166.0,419.32,339.35
2016,11,30,16,45,586.5,32.0,1.4,12.0,117.5,342.76,272.58
2016,11,30,17,0,488.0,25.0,1.1,11.0,69.0,271.06,198.51
2016,11,30,17,15,244.0,12.5,1.1,10.5,34.5,127.87,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.0,8.5,1.3,4.0,14.5,8.1,0.0
2016,12,1,7,30,254.0,17.0,1.5,5.0,29.0,13.81,0.0
2016,12,1,7,45,380.5,28.0,1.7,6.0,70.5,22.22,13.05
2016,12,1,8,0,507.0,39.0,1.9,7.0,112.0,30.21,21.44
2016,12,1,8,15,581.5,46.0,1.95,7.5,160.0,34.29,25.55
2016,12,1,8,30,656.0,53.0,2.0,8.0,208.0,41.97,32.74
2016,12,1,8,45,699.0,58.5,2.1,9.0,255.5,44.88,35.36
2016,12,1,9,0,742.0,64.0,2.2,10.0,303.0,47.77,37.84
2016,12,1,9,15,773.0,68.0,2.45,11.0,347.0,82.45,45.15
2016,12,1,9,30,804.0,72.0,2.7,12.0,391.0,130.73,72.45
2016,12,1,9,45,824.5,75.0,2.95,13.0,430.0,178.95,108.74
2016,12,1,10,0,845.0,78.0,3.2,14.0,469.0,228.16,150.24
2016,12,1,10,15,860.0,80.0,3.35,14.5,502.0,275.87,192.87
2016,12,1,10,30,875.0,82.0,3.5,15.0,535.0,323.5,235.88
2016,12,1,10,45,885.0,83.5,3.65,15.5,561.0,368.69,276.73
2016,12,1,11,0,895.0,85.0,3.8,16.0,587.0,415.54,318.1
2016,12,1,11,15,901.5,86.0,3.75,16.5,605.0,456.04,353.4
2016,12,1,11,30,908.0,87.0,3.7,17.0,623.0,494.78,386.36
2016,12,1,11,45,913.5,86.5,3.65,17.5,634.0,529.67,415.5
2016,12,1,12,0,919.0,86.0,3.6,18.0,645.0,562.33,442.15
2016,12,1,12,15,919.5,86.0,3.6,18.0,646.5,590.37,465.64
2016,12,1,12,30,920.0,86.0,3.6,18.0,648.0,615.62,486.59
2016,12,1,12,45,917.5,86.0,3.6,18.5,641.5,636.2,502.74
2016,12,1,13,0,915.0,86.0,3.6,19.0,635.0,653.69,516.28
2016,12,1,13,15,909.5,85.0,3.6,19.0,620.0,665.11,526.11
2016,12,1,13,30,904.0,84.0,3.6,19.0,605.0,673.26,533.4
2016,12,1,13,45,895.0,83.0,3.6,19.0,582.0,675.88,536.5
2016,12,1,14,0,886.0,82.0,3.6,19.0,559.0,675.23,537.11
2016,12,1,14,15,873.0,80.0,3.6,19.0,529.0,671.26,535.1
2016,12,1,14,30,860.0,78.0,3.6,19.0,499.0,660.82,528.28
2016,12,1,14,45,842.5,75.5,3.6,19.0,462.5,643.87,516.44
2016,12,1,15,0,825.0,73.0,3.6,19.0,426.0,624.11,502.28
2016,12,1,15,15,799.0,70.0,3.3,18.5,384.0,595.85,481.32
2016,12,1,15,30,773.0,67.0,3.0,18.0,342.0,565.47,458.2
2016,12,1,15,45,734.0,62.5,2.75,17.5,295.5,523.8,425.77
2016,12,1,16,0,695.0,58.0,2.5,17.0,249.0,481.16,391.48
2016,12,1,16,15,634.5,52.0,2.2,16.0,201.0,428.28,348.15
2016,12,1,16,30,574.0,46.0,1.9,15.0,153.0,373.55,301.51
2016,12,1,16,45,470.5,37.5,1.6,14.0,107.5,296.91,235.36
2016,12,1,17,0,367.0,29.0,1.3,13.0,62.0,226.14,164.69
2016,12,1,17,15,183.5,14.5,1.3,12.5,31.0,107.24,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.4,9.0,8.0,7.63,0.0
2016,12,2,7,30,0.0,16.0,2.6,9.0,16.0,14.68,0.0
2016,12,2,7,45,51.5,35.0,2.85,9.5,42.5,29.57,18.62
2016,12,2,8,0,103.0,54.0,3.1,10.0,69.0,44.7,33.85
2016,12,2,8,15,132.5,74.0,3.15,10.0,100.5,60.12,48.35
2016,12,2,8,30,162.0,94.0,3.2,10.0,132.0,75.13,62.26
2016,12,2,8,45,190.0,110.0,3.25,10.5,164.0,83.28,69.67
2016,12,2,9,0,218.0,126.0,3.3,11.0,196.0,93.99,79.13
2016,12,2,9,15,109.0,103.5,3.3,11.5,138.5,89.81,68.9
2016,12,2,9,30,0.0,81.0,3.3,12.0,81.0,74.97,58.74
2016,12,2,9,45,77.5,142.5,3.35,12.5,178.5,134.84,105.5
2016,12,2,10,0,155.0,204.0,3.4,13.0,276.0,199.3,155.37
2016,12,2,10,15,95.5,207.0,3.45,13.5,252.5,201.93,159.81
2016,12,2,10,30,36.0,210.0,3.5,14.0,229.0,194.68,155.62
2016,12,2,10,45,29.0,212.0,3.6,14.5,227.5,198.13,158.31
2016,12,2,11,0,22.0,214.0,3.7,15.0,226.0,202.59,161.7
2016,12,2,11,15,11.0,155.5,3.75,15.5,161.5,147.98,117.07
2016,12,2,11,30,0.0,97.0,3.8,16.0,97.0,90.35,69.62
2016,12,2,11,45,0.0,110.0,3.85,16.5,110.0,102.38,79.38
2016,12,2,12,0,0.0,123.0,3.9,17.0,123.0,114.5,89.09
2016,12,2,12,15,13.0,181.5,3.9,16.5,189.5,176.06,139.46
2016,12,2,12,30,26.0,240.0,3.9,16.0,256.0,239.14,190.56
2016,12,2,12,45,13.0,139.5,3.9,16.0,147.5,138.03,108.77
2016,12,2,13,0,0.0,39.0,3.9,16.0,39.0,36.27,24.72
2016,12,2,13,15,0.0,45.0,3.9,16.0,45.0,41.86,29.44
2016,12,2,13,30,0.0,51.0,3.9,16.0,51.0,47.45,34.14
2016,12,2,13,45,0.0,42.5,3.9,16.0,42.5,39.52,27.56
2016,12,2,14,0,0.0,34.0,3.9,16.0,34.0,31.6,20.96
2016,12,2,14,15,32.5,122.0,3.9,15.5,137.5,140.26,112.5
2016,12,2,14,30,65.0,210.0,3.9,15.0,241.0,256.51,208.46
2016,12,2,14,45,32.5,151.5,3.95,15.0,167.0,173.41,140.18
2016,12,2,15,0,0.0,93.0,4.0,15.0,93.0,87.39,68.29
2016,12,2,15,15,0.0,83.5,3.95,15.0,83.5,78.3,60.87
2016,12,2,15,30,0.0,74.0,3.9,15.0,74.0,69.19,53.3
2016,12,2,15,45,0.0,63.5,3.85,15.0,63.5,59.06,44.78
2016,12,2,16,0,0.0,53.0,3.8,15.0,53.0,49.27,36.44
2016,12,2,16,15,0.0,42.5,3.75,14.5,42.5,39.48,28.07
2016,12,2,16,30,0.0,32.0,3.7,14.0,32.0,29.7,19.58
2016,12,2,16,45,0.0,22.0,3.7,13.5,22.0,20.4,11.41
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,11.11,2.95
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,5.55,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.48,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.95,0.0
2016,12,3,7,45,0.0,4.0,4.1,8.0,4.0,3.7,0.0
2016,12,3,8,0,0.0,7.0,4.1,8.0,7.0,6.48,0.11
2016,12,3,8,15,0.0,10.5,4.0,8.0,10.5,9.72,3.17
2016,12,3,8,30,0.0,14.0,3.9,8.0,14.0,12.97,6.22
2016,12,3,8,45,0.0,17.5,3.8,8.0,17.5,16.22,9.25
2016,12,3,9,0,0.0,21.0,3.7,8.0,21.0,19.47,12.25
2016,12,3,9,15,41.0,93.0,3.75,8.0,109.5,83.24,66.02
2016,12,3,9,30,82.0,165.0,3.8,8.0,198.0,144.09,115.59
2016,12,3,9,45,41.0,123.0,3.85,8.5,139.5,114.16,91.1
2016,12,3,10,0,0.0,81.0,3.9,9.0,81.0,75.42,59.54
2016,12,3,10,15,0.0,107.0,4.05,9.0,107.0,98.74,79.35
2016,12,3,10,30,0.0,133.0,4.2,9.0,133.0,122.03,98.93
2016,12,3,10,45,0.0,121.5,4.35,9.0,121.5,112.22,90.44
2016,12,3,11,0,0.0,110.0,4.5,9.0,110.0,102.07,81.72
2016,12,3,11,15,0.0,112.0,4.6,9.0,112.0,104.02,83.28
2016,12,3,11,30,0.0,114.0,4.7,9.0,114.0,105.97,84.84
2016,12,3,11,45,0.0,134.5,4.85,9.0,134.5,124.94,100.77
2016,12,3,12,0,0.0,155.0,5.0,9.0,155.0,144.06,116.78
2016,12,3,12,15,0.0,103.5,4.9,9.0,103.5,96.46,76.65
2016,12,3,12,30,0.0,52.0,4.8,9.0,52.0,48.39,35.84
2016,12,3,12,45,0.0,58.5,4.75,9.5,58.5,54.46,40.96
2016,12,3,13,0,0.0,65.0,4.7,10.0,65.0,60.52,46.05
2016,12,3,13,15,0.0,100.0,4.45,10.0,100.0,93.3,73.86
2016,12,3,13,30,0.0,135.0,4.2,10.0,135.0,126.72,102.04
2016,12,3,13,45,0.0,91.0,3.95,10.0,91.0,84.82,66.79
2016,12,3,14,0,0.0,47.0,3.7,10.0,47.0,43.71,31.91
2016,12,3,14,15,0.0,68.0,3.75,10.0,68.0,63.29,48.74
2016,12,3,14,30,0.0,89.0,3.8,10.0,89.0,83.04,65.7
2016,12,3,14,45,0.0,49.0,3.9,10.0,49.0,45.55,33.71
2016,12,3,15,0,0.0,9.0,4.0,10.0,9.0,8.35,1.59
2016,12,3,15,15,0.0,8.0,3.75,9.5,8.0,7.42,0.81
2016,12,3,15,30,0.0,7.0,3.5,9.0,7.0,6.49,0.02
2016,12,3,15,45,0.0,6.0,3.25,9.0,6.0,5.56,0.0
2016,12,3,16,0,0.0,5.0,3.0,9.0,5.0,4.63,0.0
2016,12,3,16,15,0.0,4.0,2.7,9.0,4.0,3.7,0.0
2016,12,3,16,30,0.0,3.0,2.4,9.0,3.0,2.77,0.0
2016,12,3,16,45,0.0,2.0,2.15,9.0,2.0,1.85,0.0
2016,12,3,17,0,0.0,1.0,1.9,9.0,1.0,0.92,0.0
2016,12,3,17,15,0.0,0.5,1.85,9.0,0.5,0.46,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.0,3.5,9.0,1.0,0.92,0.0
2016,12,4,8,0,0.0,2.0,3.6,9.0,2.0,1.85,0.0
2016,12,4,8,15,0.0,3.5,3.75,9.0,3.5,3.24,0.0
2016,12,4,8,30,0.0,5.0,3.9,9.0,5.0,4.63,0.0
2016,12,4,8,45,0.0,6.0,4.1,9.5,6.0,5.55,0.0
2016,12,4,9,0,0.0,7.0,4.3,10.0,7.0,6.48,0.26
2016,12,4,9,15,0.0,32.5,4.55,10.0,32.5,30.16,20.63
2016,12,4,9,30,0.0,58.0,4.8,10.0,58.0,53.92,41.14
2016,12,4,9,45,0.0,57.5,5.1,10.0,57.5,53.46,40.63
2016,12,4,10,0,0.0,57.0,5.4,10.0,57.0,53.0,40.13
2016,12,4,10,15,0.0,33.5,5.25,10.0,33.5,31.12,21.22
2016,12,4,10,30,0.0,10.0,5.1,10.0,10.0,9.28,2.35
2016,12,4,10,45,0.0,41.5,4.95,10.5,41.5,38.58,27.48
2016,12,4,11,0,0.0,73.0,4.8,11.0,73.0,67.97,52.36
2016,12,4,11,15,0.0,69.0,4.6,11.0,69.0,64.24,49.12
2016,12,4,11,30,0.0,65.0,4.4,11.0,65.0,60.51,45.91
2016,12,4,11,45,0.0,55.5,4.2,11.0,55.5,51.65,38.36
2016,12,4,12,0,0.0,46.0,4.0,11.0,46.0,42.8,30.84
2016,12,4,12,15,1.0,112.0,4.15,11.0,113.0,104.91,83.23
2016,12,4,12,30,2.0,178.0,4.3,11.0,180.0,167.31,135.14
2016,12,4,12,45,1.0,125.5,4.45,11.0,126.5,117.77,93.92
2016,12,4,13,0,0.0,73.0,4.6,11.0,73.0,67.99,52.16
2016,12,4,13,15,0.0,99.5,4.8,11.0,99.5,92.83,73.19
2016,12,4,13,30,0.0,126.0,5.0,11.0,126.0,118.09,94.5
2016,12,4,13,45,0.0,127.5,5.2,11.5,127.5,119.74,95.81
2016,12,4,14,0,0.0,129.0,5.4,12.0,129.0,121.47,97.23
2016,12,4,14,15,0.0,123.0,5.3,12.0,123.0,115.94,92.76
2016,12,4,14,30,0.0,117.0,5.2,12.0,117.0,110.41,88.3
2016,12,4,14,45,0.0,79.5,5.15,12.0,79.5,74.01,57.67
2016,12,4,15,0,0.0,42.0,5.1,12.0,42.0,39.02,27.91
2016,12,4,15,15,0.0,38.0,4.85,11.5,38.0,35.29,24.84
2016,12,4,15,30,0.0,34.0,4.6,11.0,34.0,31.56,21.73
2016,12,4,15,45,0.0,29.0,4.35,11.0,29.0,26.9,17.73
2016,12,4,16,0,0.0,24.0,4.1,11.0,24.0,22.25,13.69
2016,12,4,16,15,0.0,19.0,3.85,10.5,19.0,17.61,9.63
2016,12,4,16,30,0.0,14.0,3.6,10.0,14.0,12.97,5.53
2016,12,4,16,45,0.0,9.5,3.4,10.0,9.5,8.79,1.8
2016,12,4,17,0,0.0,5.0,3.2,10.0,5.0,4.62,0.0
2016,12,4,17,15,0.0,2.5,3.15,10.0,2.5,2.31,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.91,0.0
2016,12,5,7,45,0.0,7.5,2.7,7.5,7.5,6.94,0.0
2016,12,5,8,0,0.0,13.0,2.8,8.0,13.0,12.04,5.04
2016,12,5,8,15,0.0,19.5,2.65,8.0,19.5,18.07,10.74
2016,12,5,8,30,0.0,26.0,2.5,8.0,26.0,24.11,16.42
2016,12,5,8,45,0.0,32.5,2.35,8.5,32.5,30.16,21.99
2016,12,5,9,0,0.0,39.0,2.2,9.0,39.0,36.21,27.49
2016,12,5,9,15,0.0,30.5,2.0,9.0,30.5,28.3,19.13
2016,12,5,9,30,0.0,22.0,1.8,9.0,22.0,20.41,12.21
2016,12,5,9,45,0.0,55.0,1.65,9.0,55.0,51.13,38.85
2016,12,5,10,0,0.0,88.0,1.5,9.0,88.0,81.63,64.92
2016,12,5,10,15,0.0,70.0,1.45,9.0,70.0,65.14,50.63
2016,12,5,10,30,0.0,52.0,1.4,9.0,52.0,48.36,36.16
2016,12,5,10,45,0.0,42.5,1.35,9.5,42.5,39.51,28.44
2016,12,5,11,0,0.0,33.0,1.3,10.0,33.0,30.67,20.76
2016,12,5,11,15,1.5,105.5,1.35,10.0,106.5,98.68,78.45
2016,12,5,11,30,3.0,178.0,1.4,10.0,180.0,165.48,133.76
2016,12,5,11,45,1.5,141.0,1.5,10.0,142.0,131.6,105.51
2016,12,5,12,0,0.0,104.0,1.6,10.0,104.0,96.88,76.6
2016,12,5,12,15,0.0,113.5,1.7,10.0,113.5,105.76,84.08
2016,12,5,12,30,0.0,123.0,1.8,10.0,123.0,114.71,91.56
2016,12,5,12,45,14.0,179.0,1.9,10.5,187.5,175.75,142.15
2016,12,5,13,0,28.0,235.0,2.0,11.0,252.0,238.58,193.19
2016,12,5,13,15,58.0,247.5,2.1,11.0,281.5,276.42,224.3
2016,12,5,13,30,88.0,260.0,2.2,11.0,311.0,311.3,253.05
2016,12,5,13,45,75.0,246.5,2.35,11.0,288.5,292.55,238.24
2016,12,5,14,0,62.0,233.0,2.5,11.0,266.0,273.13,222.95
2016,12,5,14,15,31.0,126.0,2.55,11.0,142.5,143.18,116.28
2016,12,5,14,30,0.0,19.0,2.6,11.0,19.0,17.64,9.53
2016,12,5,14,45,0.0,54.0,2.7,11.0,54.0,50.21,37.61
2016,12,5,15,0,0.0,89.0,2.8,11.0,89.0,83.43,66.09
2016,12,5,15,15,0.0,80.0,2.75,11.0,80.0,74.82,58.85
2016,12,5,15,30,0.0,71.0,2.7,11.0,71.0,66.19,51.58
2016,12,5,15,45,309.5,69.5,2.7,11.0,154.0,275.98,233.89
2016,12,5,16,0,619.0,68.0,2.7,11.0,237.0,450.49,376.75
2016,12,5,16,15,556.5,60.5,2.35,10.5,190.5,393.89,327.52
2016,12,5,16,30,494.0,53.0,2.0,10.0,144.0,338.67,279.01
2016,12,5,16,45,407.0,41.5,1.7,10.0,101.5,269.38,216.99
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,205.05,151.19
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,97.85,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,101.5,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,203.0,14.0,4.3,6.0,21.0,13.34,0.0
2016,12,6,7,45,353.5,24.5,4.5,6.5,61.0,19.49,9.49
2016,12,6,8,0,504.0,35.0,4.7,7.0,101.0,29.74,20.75
2016,12,6,8,15,584.5,42.0,5.05,7.0,149.0,34.36,25.51
2016,12,6,8,30,665.0,49.0,5.4,7.0,197.0,38.92,29.98
2016,12,6,8,45,716.0,53.0,5.75,7.5,245.0,40.64,31.64
2016,12,6,9,0,767.0,57.0,6.1,8.0,293.0,42.45,33.25
2016,12,6,9,15,798.0,60.0,6.1,8.5,337.5,66.26,36.39
2016,12,6,9,30,829.0,63.0,6.1,9.0,382.0,114.48,60.56
2016,12,6,9,45,435.0,123.0,6.2,9.5,292.0,152.51,105.84
2016,12,6,10,0,41.0,183.0,6.3,10.0,202.0,164.25,133.08
2016,12,6,10,15,20.5,158.5,6.2,10.5,168.0,147.7,119.61
2016,12,6,10,30,0.0,134.0,6.1,11.0,134.0,122.81,98.98
2016,12,6,10,45,0.5,151.0,6.05,11.5,151.5,138.46,111.74
2016,12,6,11,0,1.0,168.0,6.0,12.0,169.0,154.29,124.54
2016,12,6,11,15,4.0,180.5,5.9,12.0,183.0,167.32,135.15
2016,12,6,11,30,7.0,193.0,5.8,12.0,197.0,180.7,146.07
2016,12,6,11,45,3.5,167.5,5.7,12.5,169.5,156.77,125.92
2016,12,6,12,0,0.0,142.0,5.6,13.0,142.0,132.03,105.14
2016,12,6,12,15,0.0,139.0,5.5,13.0,139.0,129.47,103.0
2016,12,6,12,30,0.0,136.0,5.4,13.0,136.0,126.86,100.83
2016,12,6,12,45,0.0,137.0,5.35,13.0,137.0,127.98,101.79
2016,12,6,13,0,0.0,138.0,5.3,13.0,138.0,129.12,102.78
2016,12,6,13,15,0.0,138.0,5.2,13.0,138.0,129.34,103.03
2016,12,6,13,30,0.0,138.0,5.1,13.0,138.0,129.59,103.33
2016,12,6,13,45,0.0,120.5,5.05,13.5,120.5,113.0,89.47
2016,12,6,14,0,0.0,103.0,5.0,14.0,103.0,96.33,75.54
2016,12,6,14,15,0.0,112.5,4.9,13.5,112.5,105.68,83.67
2016,12,6,14,30,0.0,122.0,4.8,13.0,122.0,115.36,92.11
2016,12,6,14,45,0.0,97.5,4.75,13.0,97.5,91.52,72.23
2016,12,6,15,0,0.0,73.0,4.7,13.0,73.0,67.93,52.43
2016,12,6,15,15,0.0,66.0,4.55,12.5,66.0,61.39,47.08
2016,12,6,15,30,0.0,59.0,4.4,12.0,59.0,54.86,41.67
2016,12,6,15,45,267.0,72.5,4.3,12.0,145.5,254.49,215.29
2016,12,6,16,0,534.0,86.0,4.2,12.0,232.0,421.37,353.32
2016,12,6,16,15,469.0,76.0,3.85,11.5,186.0,361.58,301.66
2016,12,6,16,30,404.0,66.0,3.5,11.0,140.0,306.12,252.96
2016,12,6,16,45,299.0,51.5,3.2,10.5,97.5,228.62,184.74
2016,12,6,17,0,194.0,37.0,2.9,10.0,55.0,157.9,116.53
2016,12,6,17,15,97.0,18.5,2.8,9.5,27.5,75.26,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.0,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,134.0,14.0,1.4,3.0,18.0,13.34,0.0
2016,12,7,7,45,268.0,27.0,1.65,4.0,54.5,21.97,11.18
2016,12,7,8,0,402.0,40.0,1.9,5.0,91.0,31.9,22.85
2016,12,7,8,15,484.0,48.5,1.85,5.5,136.5,37.17,28.25
2016,12,7,8,30,566.0,57.0,1.8,6.0,182.0,42.3,33.24
2016,12,7,8,45,614.0,64.0,1.75,6.5,227.5,45.95,36.69
2016,12,7,9,0,662.0,71.0,1.7,7.0,273.0,49.51,39.91
2016,12,7,9,15,697.0,75.5,1.65,7.5,316.0,69.84,42.69
2016,12,7,9,30,732.0,80.0,1.6,8.0,359.0,114.77,65.15
2016,12,7,9,45,754.5,83.5,1.6,9.0,397.5,164.26,101.1
2016,12,7,10,0,777.0,87.0,1.6,10.0,436.0,210.52,139.14
2016,12,7,10,15,391.5,129.0,1.55,10.5,305.0,194.76,143.95
2016,12,7,10,30,6.0,171.0,1.5,11.0,174.0,156.33,126.08
2016,12,7,10,45,7.0,179.0,1.5,11.5,183.0,164.86,132.77
2016,12,7,11,0,8.0,187.0,1.5,12.0,192.0,173.46,139.36
2016,12,7,11,15,263.0,194.0,1.5,12.0,346.0,280.07,222.91
2016,12,7,11,30,518.0,201.0,1.5,12.0,500.0,410.79,324.74
2016,12,7,11,45,310.5,239.5,1.5,12.5,420.0,368.39,292.66
2016,12,7,12,0,103.0,278.0,1.5,13.0,340.0,309.36,246.41
2016,12,7,12,15,58.0,245.0,1.5,13.0,280.0,260.42,208.14
2016,12,7,12,30,13.0,212.0,1.5,13.0,220.0,205.22,163.89
2016,12,7,12,45,12.5,210.0,1.55,13.5,218.0,204.11,163.0
2016,12,7,13,0,12.0,208.0,1.6,14.0,216.0,202.93,161.88
2016,12,7,13,15,36.0,228.5,1.55,14.0,249.5,243.59,194.98
2016,12,7,13,30,60.0,249.0,1.5,14.0,283.0,282.04,225.91
2016,12,7,13,45,68.0,242.5,1.5,14.5,279.5,283.59,227.06
2016,12,7,14,0,76.0,236.0,1.5,15.0,276.0,285.07,228.38
2016,12,7,14,15,120.5,226.5,1.35,15.0,286.5,314.59,252.72
2016,12,7,14,30,165.0,217.0,1.2,15.0,297.0,336.32,270.65
2016,12,7,14,45,239.0,193.0,1.05,15.5,299.5,368.48,296.52
2016,12,7,15,0,313.0,169.0,0.9,16.0,302.0,389.7,313.45
2016,12,7,15,15,495.5,125.5,0.75,15.5,311.5,462.63,371.9
2016,12,7,15,30,678.0,82.0,0.6,15.0,321.0,522.84,418.33
2016,12,7,15,45,634.0,77.0,0.45,15.0,277.0,480.56,383.99
2016,12,7,16,0,590.0,72.0,0.3,15.0,233.0,437.74,349.49
2016,12,7,16,15,527.0,64.0,0.45,14.0,187.5,381.16,306.53
2016,12,7,16,30,464.0,56.0,0.6,13.0,142.0,325.94,262.09
2016,12,7,16,45,361.5,44.5,0.8,12.5,99.0,250.11,198.34
2016,12,7,17,0,259.0,33.0,1.0,12.0,56.0,179.98,131.63
2016,12,7,17,15,129.5,16.5,1.2,11.5,28.0,85.62,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,6.65,2.0,2.0,0.0,0.0
2016,12,8,7,30,0.0,4.0,6.8,2.0,4.0,3.81,0.0
2016,12,8,7,45,0.0,16.5,6.95,2.0,16.5,15.31,5.79
2016,12,8,8,0,0.0,29.0,7.1,2.0,29.0,26.93,18.56
2016,12,8,8,15,0.0,44.0,7.2,2.0,44.0,40.42,31.55
2016,12,8,8,30,0.0,59.0,7.3,2.0,59.0,53.64,44.2
2016,12,8,8,45,0.0,75.0,7.45,2.5,75.0,67.51,57.21
2016,12,8,9,0,0.0,91.0,7.6,3.0,91.0,81.21,69.84
2016,12,8,9,15,0.0,106.0,7.6,3.0,106.0,94.3,78.06
2016,12,8,9,30,0.0,121.0,7.6,3.0,121.0,107.87,89.85
2016,12,8,9,45,5.0,140.5,7.6,3.5,143.0,125.79,104.92
2016,12,8,10,0,10.0,160.0,7.6,4.0,165.0,144.4,120.42
2016,12,8,10,15,5.0,159.0,7.55,4.0,161.5,144.41,120.4
2016,12,8,10,30,0.0,158.0,7.5,4.0,158.0,143.53,119.59
2016,12,8,10,45,70.5,205.0,7.45,4.0,243.5,204.29,169.82
2016,12,8,11,0,141.0,252.0,7.4,4.0,329.0,272.49,226.72
2016,12,8,11,15,77.0,229.5,7.3,3.5,272.0,237.84,198.98
2016,12,8,11,30,13.0,207.0,7.2,3.0,215.0,195.75,163.97
2016,12,8,11,45,63.0,242.5,7.1,3.0,280.0,252.61,212.38
2016,12,8,12,0,113.0,278.0,7.0,3.0,345.0,314.05,264.5
2016,12,8,12,15,127.0,280.5,6.9,3.0,356.5,332.14,280.01
2016,12,8,12,30,141.0,283.0,6.8,3.0,368.0,349.05,294.65
2016,12,8,12,45,128.5,279.0,6.75,3.0,356.0,344.72,291.25
2016,12,8,13,0,116.0,275.0,6.7,3.0,344.0,334.52,282.94
2016,12,8,13,15,85.5,260.0,6.6,3.0,310.0,305.38,258.31
2016,12,8,13,30,55.0,245.0,6.5,3.0,276.0,274.67,232.18
2016,12,8,13,45,119.0,244.0,6.45,3.0,308.0,324.28,275.83
2016,12,8,14,0,183.0,243.0,6.4,3.0,340.0,368.42,314.67
2016,12,8,14,15,186.5,229.0,6.35,3.0,323.5,359.62,307.93
2016,12,8,14,30,190.0,215.0,6.3,3.0,307.0,349.93,300.51
2016,12,8,14,45,98.5,182.5,6.25,3.5,230.0,249.41,213.42
2016,12,8,15,0,7.0,150.0,6.2,4.0,153.0,150.39,126.25
2016,12,8,15,15,3.5,136.0,6.0,3.5,137.5,135.04,113.37
2016,12,8,15,30,0.0,122.0,5.8,3.0,122.0,119.76,100.33
2016,12,8,15,45,0.0,105.5,5.65,3.0,105.5,103.84,86.47
2016,12,8,16,0,0.0,89.0,5.5,3.0,89.0,87.81,72.33
2016,12,8,16,15,0.0,72.0,5.15,2.5,72.0,71.05,57.45
2016,12,8,16,30,0.0,55.0,4.8,2.0,55.0,54.04,42.11
2016,12,8,16,45,0.0,38.5,4.45,2.0,38.5,37.23,26.73
2016,12,8,17,0,0.0,22.0,4.1,2.0,22.0,20.42,10.89
2016,12,8,17,15,0.0,11.0,3.85,1.5,11.0,10.2,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,78.5,6.0,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,157.0,12.0,2.6,-2.0,17.0,11.44,0.0
2016,12,9,7,45,311.0,24.0,2.85,-1.5,55.0,19.32,8.52
2016,12,9,8,0,465.0,36.0,3.1,-1.0,93.0,28.44,20.16
2016,12,9,8,15,549.0,43.5,3.2,-0.5,140.0,33.01,25.03
2016,12,9,8,30,633.0,51.0,3.3,0.0,187.0,37.5,29.51
2016,12,9,8,45,324.0,81.0,3.45,0.5,151.0,58.99,49.71
2016,12,9,9,0,15.0,111.0,3.6,1.0,115.0,96.17,84.2
2016,12,9,9,15,18.0,127.5,3.45,1.5,133.5,110.79,92.63
2016,12,9,9,30,21.0,144.0,3.3,2.0,152.0,127.13,106.04
2016,12,9,9,45,39.0,165.0,3.2,2.5,181.5,144.44,119.62
2016,12,9,10,0,57.0,186.0,3.1,3.0,211.0,168.47,139.0
2016,12,9,10,15,57.0,200.0,2.95,3.5,227.0,185.18,152.92
2016,12,9,10,30,57.0,214.0,2.8,4.0,243.0,201.88,166.79
2016,12,9,10,45,116.5,232.0,2.65,4.5,294.5,238.39,195.66
2016,12,9,11,0,176.0,250.0,2.5,5.0,346.0,282.78,231.32
2016,12,9,11,15,174.5,260.0,2.3,5.0,357.5,301.28,246.97
2016,12,9,11,30,173.0,270.0,2.1,5.0,369.0,319.38,262.13
2016,12,9,11,45,214.5,271.0,1.95,5.5,396.5,349.23,286.1
2016,12,9,12,0,256.0,272.0,1.8,6.0,424.0,382.95,312.95
2016,12,9,12,15,309.5,263.0,1.65,6.0,447.0,414.43,338.51
2016,12,9,12,30,363.0,254.0,1.5,6.0,470.0,447.54,365.19
2016,12,9,12,45,344.0,255.5,1.4,6.5,459.0,450.16,366.68
2016,12,9,13,0,325.0,257.0,1.3,7.0,448.0,450.9,366.75
