Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,13,15,238.0,260.5,1.2,7.0,399.0,404.59,329.83
2016,12,9,13,30,151.0,264.0,1.1,7.0,350.0,360.16,293.99
2016,12,9,13,45,150.5,253.5,1.05,7.5,336.5,353.92,289.26
2016,12,9,14,0,150.0,243.0,1.0,8.0,323.0,346.95,283.7
2016,12,9,14,15,115.0,227.0,1.0,8.0,286.5,311.15,255.2
2016,12,9,14,30,80.0,211.0,1.0,8.0,250.0,266.44,219.3
2016,12,9,14,45,54.0,188.0,1.0,8.0,213.5,227.05,187.38
2016,12,9,15,0,28.0,165.0,1.0,8.0,177.0,187.37,154.63
2016,12,9,15,15,24.5,149.5,1.05,7.5,159.5,162.7,134.71
2016,12,9,15,30,21.0,134.0,1.1,7.0,142.0,145.74,120.89
2016,12,9,15,45,356.5,97.0,1.15,7.0,195.5,336.18,285.04
2016,12,9,16,0,692.0,60.0,1.2,7.0,249.0,477.08,398.94
2016,12,9,16,15,631.5,54.0,1.1,6.0,201.5,425.42,354.57
2016,12,9,16,30,571.0,48.0,1.0,5.0,154.0,371.54,308.1
2016,12,9,16,45,469.5,39.0,0.9,4.5,109.0,296.18,241.49
2016,12,9,17,0,368.0,30.0,0.8,4.0,64.0,226.29,171.08
2016,12,9,17,15,184.0,15.0,0.85,3.5,32.0,108.22,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,41.0,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,82.0,12.0,1.4,2.0,14.0,11.44,0.0
2016,12,10,7,45,220.0,26.5,1.7,2.5,49.5,21.85,9.53
2016,12,10,8,0,358.0,41.0,2.0,3.0,85.0,33.31,24.12
2016,12,10,8,15,445.5,51.0,2.1,3.5,130.0,39.88,30.87
2016,12,10,8,30,533.0,61.0,2.2,4.0,175.0,46.25,37.09
2016,12,10,8,45,587.0,68.0,2.3,4.5,221.0,49.72,40.43
2016,12,10,9,0,641.0,75.0,2.4,5.0,267.0,53.16,43.58
2016,12,10,9,15,678.0,80.0,2.5,5.5,310.5,67.91,44.87
2016,12,10,9,30,715.0,85.0,2.6,6.0,354.0,112.17,65.47
2016,12,10,9,45,740.0,89.0,2.75,6.5,393.0,157.24,97.18
2016,12,10,10,0,765.0,93.0,2.9,7.0,432.0,203.94,135.81
2016,12,10,10,15,382.5,126.0,2.95,7.5,296.0,187.28,139.88
2016,12,10,10,30,0.0,159.0,3.0,8.0,160.0,144.29,118.01
2016,12,10,10,45,7.0,177.5,3.15,8.5,182.0,163.36,133.51
2016,12,10,11,0,14.0,196.0,3.3,9.0,204.0,183.22,149.52
2016,12,10,11,15,8.5,188.0,3.35,9.0,193.0,175.57,143.08
2016,12,10,11,30,3.0,180.0,3.4,9.0,182.0,167.11,135.99
2016,12,10,11,45,7.5,194.0,3.5,9.5,199.0,182.62,148.55
2016,12,10,12,0,12.0,208.0,3.6,10.0,216.0,198.6,161.42
2016,12,10,12,15,6.5,189.5,3.65,10.0,194.0,179.69,145.75
2016,12,10,12,30,1.0,171.0,3.7,10.0,172.0,160.1,129.51
2016,12,10,12,45,1.0,171.5,3.75,10.5,172.5,161.01,130.09
2016,12,10,13,0,1.0,172.0,3.8,11.0,173.0,161.94,130.69
2016,12,10,13,15,0.5,142.5,3.8,11.0,143.0,133.91,107.5
2016,12,10,13,30,0.0,113.0,3.8,11.0,113.0,105.68,84.01
2016,12,10,13,45,0.0,104.5,3.85,11.0,104.5,97.67,77.41
2016,12,10,14,0,0.0,96.0,3.9,11.0,96.0,89.62,70.75
2016,12,10,14,15,0.0,111.0,3.9,11.0,111.0,104.22,83.21
2016,12,10,14,30,0.0,126.0,3.9,11.0,126.0,119.32,96.1
2016,12,10,14,45,0.0,99.5,3.9,11.0,99.5,93.49,74.44
2016,12,10,15,0,0.0,73.0,3.9,11.0,73.0,67.93,52.84
2016,12,10,15,15,0.0,65.5,3.8,10.5,65.5,60.93,47.06
2016,12,10,15,30,0.0,58.0,3.7,10.0,58.0,53.92,41.21
2016,12,10,15,45,309.0,64.0,3.6,10.0,148.5,267.48,228.1
2016,12,10,16,0,618.0,70.0,3.5,10.0,239.0,450.36,379.22
2016,12,10,16,15,554.5,62.5,3.1,9.5,192.5,393.71,329.72
2016,12,10,16,30,491.0,55.0,2.7,9.0,146.0,338.35,280.78
2016,12,10,16,45,395.5,44.0,2.35,8.5,103.0,265.85,216.2
2016,12,10,17,0,300.0,33.0,2.0,8.0,60.0,198.43,149.27
2016,12,10,17,15,150.0,16.5,2.0,7.5,30.0,96.05,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,51.0,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,102.0,11.0,3.9,9.0,13.0,10.48,0.0
2016,12,11,7,45,249.5,23.5,4.1,9.5,48.0,19.02,6.59
2016,12,11,8,0,397.0,36.0,4.3,10.0,83.0,28.62,19.22
2016,12,11,8,15,483.0,44.5,4.6,10.5,128.0,34.04,24.73
2016,12,11,8,30,569.0,53.0,4.9,11.0,173.0,39.32,29.78
2016,12,11,8,45,625.0,58.0,5.2,11.5,219.0,41.45,31.82
2016,12,11,9,0,681.0,63.0,5.5,12.0,265.0,43.62,33.77
2016,12,11,9,15,340.5,93.0,5.55,12.5,194.0,71.27,51.64
2016,12,11,9,30,0.0,123.0,5.6,13.0,123.0,109.17,87.64
2016,12,11,9,45,0.0,133.5,5.65,14.0,133.5,119.27,95.59
2016,12,11,10,0,0.0,144.0,5.7,15.0,144.0,129.31,103.38
2016,12,11,10,15,1.5,154.5,5.75,15.5,155.5,139.65,111.48
2016,12,11,10,30,3.0,165.0,5.8,16.0,167.0,150.15,119.65
2016,12,11,10,45,133.5,203.0,5.85,16.5,275.5,219.3,172.6
2016,12,11,11,0,264.0,241.0,5.9,17.0,384.0,303.86,238.63
2016,12,11,11,15,313.0,241.0,5.9,17.0,416.0,337.56,266.18
2016,12,11,11,30,362.0,241.0,5.9,17.0,448.0,374.13,296.29
2016,12,11,11,45,345.5,249.5,5.95,17.5,450.5,390.51,310.11
2016,12,11,12,0,329.0,258.0,6.0,18.0,453.0,405.05,322.12
2016,12,11,12,15,382.0,247.0,5.95,18.0,474.0,436.13,347.79
2016,12,11,12,30,435.0,236.0,5.9,18.0,495.0,471.98,377.15
2016,12,11,12,45,658.0,163.5,5.85,18.5,551.0,546.98,438.0
2016,12,11,13,0,881.0,91.0,5.8,19.0,607.0,622.41,498.79
2016,12,11,13,15,633.0,161.5,5.7,19.0,528.0,560.49,449.21
2016,12,11,13,30,385.0,232.0,5.6,19.0,449.0,478.99,383.68
2016,12,11,13,45,378.0,224.0,5.5,19.0,430.5,473.56,380.35
2016,12,11,14,0,371.0,216.0,5.4,19.0,412.0,466.51,375.5
2016,12,11,14,15,185.5,147.5,5.15,18.5,245.5,278.26,225.62
2016,12,11,14,30,0.0,79.0,4.9,18.0,79.0,73.55,55.71
2016,12,11,14,45,7.5,117.5,4.65,18.0,121.0,116.15,91.41
2016,12,11,15,0,15.0,156.0,4.4,18.0,163.0,161.73,129.2
2016,12,11,15,15,11.5,142.0,4.25,17.5,147.0,146.4,116.94
2016,12,11,15,30,8.0,128.0,4.1,17.0,131.0,131.13,104.66
2016,12,11,15,45,336.0,95.0,3.95,17.0,187.5,321.38,265.8
2016,12,11,16,0,664.0,62.0,3.8,17.0,244.0,466.64,382.98
2016,12,11,16,15,603.5,56.0,3.65,16.5,197.5,412.45,337.18
2016,12,11,16,30,543.0,50.0,3.5,16.0,151.0,359.39,291.38
2016,12,11,16,45,441.5,40.5,3.35,15.5,107.0,284.33,226.12
2016,12,11,17,0,340.0,31.0,3.2,15.0,63.0,214.72,158.43
2016,12,11,17,15,170.0,15.5,3.1,14.5,31.5,103.39,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,57.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,115.0,10.0,3.4,5.0,12.0,9.53,0.0
2016,12,12,7,45,267.0,22.0,3.55,5.5,47.5,17.68,5.26
2016,12,12,8,0,419.0,34.0,3.7,6.0,83.0,26.86,17.97
2016,12,12,8,15,505.0,42.0,3.7,6.5,128.0,31.94,23.25
2016,12,12,8,30,591.0,50.0,3.7,7.0,173.0,36.88,28.06
2016,12,12,8,45,644.5,55.0,3.7,7.5,219.0,39.14,30.25
2016,12,12,9,0,698.0,60.0,3.7,8.0,265.0,45.46,36.03
2016,12,12,9,15,733.0,64.0,3.55,8.5,309.0,57.08,36.72
2016,12,12,9,30,768.0,68.0,3.4,9.0,353.0,102.61,55.59
2016,12,12,9,45,792.5,70.5,3.25,10.0,392.0,148.45,86.44
2016,12,12,10,0,817.0,73.0,3.1,11.0,431.0,195.77,124.64
2016,12,12,10,15,833.5,75.5,2.95,11.5,464.5,242.57,165.88
2016,12,12,10,30,850.0,78.0,2.8,12.0,498.0,289.55,208.27
2016,12,12,10,45,861.0,79.5,2.65,12.5,524.5,333.88,248.56
2016,12,12,11,0,872.0,81.0,2.5,13.0,551.0,380.27,289.71
2016,12,12,11,15,879.5,82.0,2.3,13.5,570.0,420.44,324.89
2016,12,12,11,30,887.0,83.0,2.1,14.0,589.0,459.05,357.71
2016,12,12,11,45,894.0,82.0,1.95,14.5,600.5,493.78,386.62
2016,12,12,12,0,901.0,81.0,1.8,15.0,612.0,526.49,413.0
2016,12,12,12,15,902.0,81.5,1.55,15.0,615.0,555.34,435.84
2016,12,12,12,30,903.0,82.0,1.3,15.0,618.0,581.54,455.77
2016,12,12,12,45,900.5,81.5,1.05,15.5,613.0,602.0,469.69
2016,12,12,13,0,898.0,81.0,0.8,16.0,608.0,619.45,480.53
2016,12,12,13,15,893.0,80.5,0.75,16.0,594.5,632.32,490.49
2016,12,12,13,30,888.0,80.0,0.7,16.0,581.0,642.04,498.01
2016,12,12,13,45,878.5,79.0,0.7,16.5,559.5,645.22,500.43
2016,12,12,14,0,869.0,78.0,0.7,17.0,538.0,645.2,500.54
2016,12,12,14,15,856.5,76.5,0.75,17.0,510.0,642.93,500.41
2016,12,12,14,30,844.0,75.0,0.8,17.0,482.0,634.54,495.9
2016,12,12,14,45,821.5,74.0,0.9,17.0,446.5,617.42,485.39
2016,12,12,15,0,799.0,73.0,1.0,17.0,411.0,597.62,472.63
2016,12,12,15,15,773.0,70.0,0.95,16.5,370.5,570.94,453.96
2016,12,12,15,30,747.0,67.0,0.9,16.0,330.0,542.16,433.21
2016,12,12,15,45,707.5,63.0,0.85,16.0,286.0,502.52,402.77
2016,12,12,16,0,668.0,59.0,0.8,16.0,242.0,465.08,372.97
2016,12,12,16,15,609.0,53.0,0.8,15.0,196.0,411.69,331.2
2016,12,12,16,30,550.0,47.0,0.8,14.0,150.0,359.44,288.27
2016,12,12,16,45,451.0,38.0,0.85,13.5,106.0,286.08,226.14
2016,12,12,17,0,352.0,29.0,0.9,13.0,62.0,218.17,161.18
2016,12,12,17,15,176.0,14.5,0.95,12.5,31.0,104.88,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,164.5,20.0,3.0,10.0,38.5,15.81,3.28
2016,12,13,8,0,329.0,40.0,3.3,11.0,77.0,32.76,22.57
2016,12,13,8,15,418.0,50.0,3.3,11.5,121.0,39.33,29.27
2016,12,13,8,30,507.0,60.0,3.3,12.0,165.0,45.72,35.36
2016,12,13,8,45,573.0,65.5,3.3,12.5,211.5,47.92,37.49
2016,12,13,9,0,639.0,71.0,3.3,13.0,258.0,50.2,39.54
2016,12,13,9,15,677.0,76.0,3.45,13.5,301.5,59.91,40.05
2016,12,13,9,30,715.0,81.0,3.6,14.0,345.0,103.92,57.95
2016,12,13,9,45,748.5,82.5,3.8,15.0,385.0,147.77,86.29
2016,12,13,10,0,782.0,84.0,4.0,16.0,425.0,197.79,125.53
2016,12,13,10,15,800.0,86.5,4.05,16.0,458.5,243.31,165.13
2016,12,13,10,30,818.0,89.0,4.1,16.0,492.0,289.24,206.37
2016,12,13,10,45,837.0,88.5,4.15,16.5,520.0,332.92,245.59
2016,12,13,11,0,856.0,88.0,4.2,17.0,548.0,376.5,284.34
2016,12,13,11,15,863.5,89.0,4.2,17.0,567.0,416.66,320.41
2016,12,13,11,30,871.0,90.0,4.2,17.0,586.0,455.33,354.57
2016,12,13,11,45,889.5,85.0,4.2,17.5,600.0,492.94,386.42
2016,12,13,12,0,908.0,80.0,4.2,18.0,614.0,527.41,415.17
2016,12,13,12,15,909.0,80.0,4.25,18.0,617.0,556.02,439.77
2016,12,13,12,30,910.0,80.0,4.3,18.0,620.0,581.97,461.89
2016,12,13,12,45,909.5,79.0,4.35,18.0,615.0,603.27,480.15
2016,12,13,13,0,909.0,78.0,4.4,18.0,610.0,621.61,495.9
2016,12,13,13,15,904.0,77.5,4.35,18.0,597.0,634.72,507.08
2016,12,13,13,30,899.0,77.0,4.3,18.0,584.0,644.63,515.68
2016,12,13,13,45,892.0,75.5,4.25,18.0,563.0,649.01,520.0
2016,12,13,14,0,885.0,74.0,4.2,18.0,542.0,650.16,521.9
2016,12,13,14,15,872.5,72.5,4.15,17.5,514.0,644.62,519.6
2016,12,13,14,30,860.0,71.0,4.1,17.0,486.0,635.99,514.84
2016,12,13,14,45,836.5,70.5,4.05,17.0,450.0,622.39,504.98
2016,12,13,15,0,813.0,70.0,4.0,17.0,414.0,602.53,490.22
2016,12,13,15,15,787.5,67.0,3.85,16.5,374.0,576.08,470.79
2016,12,13,15,30,762.0,64.0,3.7,16.0,334.0,547.5,449.16
2016,12,13,15,45,722.0,60.5,3.6,16.0,289.5,508.0,417.48
2016,12,13,16,0,682.0,57.0,3.5,16.0,245.0,467.51,384.06
2016,12,13,16,15,624.0,51.5,3.1,15.0,198.5,417.91,342.86
2016,12,13,16,30,566.0,46.0,2.7,14.0,152.0,366.47,298.49
2016,12,13,16,45,463.0,38.0,2.35,13.0,108.0,291.96,233.76
2016,12,13,17,0,360.0,30.0,2.0,12.0,64.0,222.93,166.94
2016,12,13,17,15,180.0,15.0,2.05,11.5,32.0,107.51,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,184.0,18.0,2.25,4.5,38.5,14.04,1.79
2016,12,14,8,0,368.0,36.0,2.5,5.0,77.0,28.96,19.78
2016,12,14,8,15,458.0,45.5,2.35,5.5,122.0,35.27,26.35
2016,12,14,8,30,548.0,55.0,2.2,6.0,167.0,41.39,32.3
2016,12,14,8,45,601.0,62.0,2.05,6.5,212.5,45.08,35.84
2016,12,14,9,0,654.0,69.0,1.9,7.0,258.0,48.7,39.16
2016,12,14,9,15,327.0,89.5,1.8,8.0,184.0,65.99,54.71
2016,12,14,9,30,0.0,110.0,1.7,9.0,110.0,98.63,79.83
2016,12,14,9,45,0.0,122.5,1.65,10.0,122.5,110.13,89.07
2016,12,14,10,0,0.0,135.0,1.6,11.0,135.0,121.68,98.22
2016,12,14,10,15,0.0,146.0,1.6,11.5,146.0,132.02,106.43
2016,12,14,10,30,0.0,157.0,1.6,12.0,157.0,142.39,114.59
2016,12,14,10,45,6.0,175.0,1.65,12.5,178.5,160.66,129.04
2016,12,14,11,0,12.0,193.0,1.7,13.0,200.0,179.61,143.98
2016,12,14,11,15,13.0,200.0,1.65,13.0,207.5,187.67,150.31
2016,12,14,11,30,14.0,207.0,1.6,13.0,215.0,195.77,156.73
2016,12,14,11,45,14.0,209.5,1.6,13.5,218.0,199.44,159.3
2016,12,14,12,0,14.0,212.0,1.6,14.0,221.0,203.03,161.85
2016,12,14,12,15,21.5,224.5,1.55,14.5,237.5,219.71,174.89
2016,12,14,12,30,29.0,237.0,1.5,15.0,254.0,239.44,190.26
2016,12,14,12,45,30.0,236.5,1.5,15.5,254.0,242.12,192.07
2016,12,14,13,0,31.0,236.0,1.5,16.0,254.0,244.77,193.96
2016,12,14,13,15,38.0,237.5,1.5,16.0,259.0,253.05,200.79
2016,12,14,13,30,45.0,239.0,1.5,16.0,264.0,261.61,207.88
2016,12,14,13,45,58.5,236.5,1.55,16.0,268.0,270.4,215.42
2016,12,14,14,0,72.0,234.0,1.6,16.0,272.0,279.41,223.18
2016,12,14,14,15,52.0,213.0,1.65,16.0,240.0,247.18,197.74
2016,12,14,14,30,32.0,192.0,1.7,16.0,208.0,214.31,171.61
2016,12,14,14,45,16.0,149.0,1.75,16.0,157.0,153.5,122.49
2016,12,14,15,0,0.0,106.0,1.8,16.0,106.0,100.38,78.74
2016,12,14,15,15,0.0,95.5,1.75,15.5,95.5,90.37,70.8
2016,12,14,15,30,0.0,85.0,1.7,15.0,85.0,80.34,62.66
2016,12,14,15,45,301.5,79.0,1.7,15.0,162.0,281.44,233.69
2016,12,14,16,0,603.0,73.0,1.7,15.0,239.0,444.97,364.14
2016,12,14,16,15,541.5,65.0,1.6,14.0,193.5,389.42,317.98
2016,12,14,16,30,480.0,57.0,1.5,13.0,148.0,335.02,272.31
2016,12,14,16,45,384.0,45.5,1.45,12.0,105.0,262.17,209.96
2016,12,14,17,0,288.0,34.0,1.4,11.0,62.0,194.37,146.13
2016,12,14,17,15,144.0,17.0,1.55,10.5,31.0,95.35,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.0,2.95,2.5,7.0,6.48,0.0
2016,12,15,8,0,0.0,14.0,3.1,3.0,14.0,12.97,5.79
2016,12,15,8,15,0.0,22.5,3.15,3.5,22.5,20.86,13.41
2016,12,15,8,30,0.0,31.0,3.2,4.0,31.0,28.77,20.92
2016,12,15,8,45,0.0,40.0,3.25,4.5,40.0,37.14,28.78
2016,12,15,9,0,0.0,49.0,3.3,5.0,49.0,45.53,36.54
2016,12,15,9,15,0.0,58.0,3.15,5.5,58.0,53.92,44.17
2016,12,15,9,30,0.0,67.0,3.0,6.0,67.0,62.33,49.22
2016,12,15,9,45,0.0,66.0,2.95,6.5,66.0,61.39,48.2
2016,12,15,10,0,0.0,65.0,2.9,7.0,65.0,60.46,47.18
2016,12,15,10,15,0.0,79.0,2.8,7.0,79.0,73.55,58.39
2016,12,15,10,30,0.0,93.0,2.7,7.0,93.0,86.34,69.26
2016,12,15,10,45,0.0,100.0,2.6,7.5,100.0,92.78,74.48
2016,12,15,11,0,0.0,107.0,2.5,8.0,107.0,99.25,79.71
2016,12,15,11,15,0.0,105.0,2.4,8.5,105.0,97.56,78.0
2016,12,15,11,30,0.0,103.0,2.3,9.0,103.0,95.82,76.28
2016,12,15,11,45,0.0,124.5,2.2,9.5,124.5,115.65,92.74
2016,12,15,12,0,0.0,146.0,2.1,10.0,146.0,135.62,109.13
2016,12,15,12,15,0.0,144.5,2.05,10.0,144.5,134.5,108.1
2016,12,15,12,30,0.0,143.0,2.0,10.0,143.0,133.33,107.12
2016,12,15,12,45,0.0,153.0,1.95,10.5,153.0,142.96,114.91
2016,12,15,13,0,0.0,163.0,1.9,11.0,163.0,152.74,122.78
2016,12,15,13,15,0.0,149.0,1.9,11.0,149.0,139.77,112.13
2016,12,15,13,30,0.0,135.0,1.9,11.0,135.0,126.67,101.38
2016,12,15,13,45,0.0,132.0,1.9,11.5,132.0,124.04,99.16
2016,12,15,14,0,0.0,129.0,1.9,12.0,129.0,121.42,96.94
2016,12,15,14,15,0.0,139.5,1.9,12.0,139.5,132.12,106.02
2016,12,15,14,30,0.0,150.0,1.9,12.0,150.0,143.31,115.5
2016,12,15,14,45,3.5,150.0,1.9,12.0,152.0,146.57,118.52
2016,12,15,15,0,7.0,150.0,1.9,12.0,154.0,150.18,121.86
2016,12,15,15,15,3.5,136.5,1.85,12.0,138.5,135.36,109.64
2016,12,15,15,30,0.0,123.0,1.8,12.0,123.0,120.61,97.41
2016,12,15,15,45,244.0,109.5,1.75,12.0,177.0,274.17,229.17
2016,12,15,16,0,488.0,96.0,1.7,12.0,231.0,403.68,334.42
2016,12,15,16,15,425.5,84.5,1.5,11.0,186.5,347.42,287.08
2016,12,15,16,30,363.0,73.0,1.3,10.0,142.0,293.12,240.89
2016,12,15,16,45,274.5,56.5,1.1,9.5,100.0,222.73,179.73
2016,12,15,17,0,186.0,40.0,0.9,9.0,58.0,157.55,119.07
2016,12,15,17,15,93.0,20.0,0.95,8.5,29.0,77.19,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,155.5,19.0,3.6,8.5,36.0,14.92,0.45
2016,12,16,8,0,311.0,38.0,3.8,9.0,72.0,31.15,21.12
2016,12,16,8,15,402.5,48.5,3.95,9.5,115.0,38.27,28.49
2016,12,16,8,30,494.0,59.0,4.1,10.0,158.0,45.17,35.1
2016,12,16,8,45,560.5,65.0,4.35,11.0,204.0,47.8,37.59
2016,12,16,9,0,627.0,71.0,4.6,12.0,250.0,50.5,39.95
2016,12,16,9,15,665.0,76.0,4.7,12.5,293.5,55.41,44.27
2016,12,16,9,30,703.0,81.0,4.8,13.0,337.0,98.59,55.55
2016,12,16,9,45,735.5,83.0,4.95,14.0,376.5,141.97,82.83
2016,12,16,10,0,768.0,85.0,5.1,15.0,416.0,191.6,121.53
2016,12,16,10,15,384.0,102.5,5.2,15.5,268.0,163.09,115.78
2016,12,16,10,30,0.0,120.0,5.3,16.0,120.0,110.29,86.8
2016,12,16,10,45,0.0,122.0,5.4,17.0,122.0,112.45,88.12
2016,12,16,11,0,0.0,124.0,5.5,18.0,124.0,114.55,89.36
2016,12,16,11,15,0.0,122.5,5.55,18.5,122.5,113.45,88.16
2016,12,16,11,30,0.0,121.0,5.6,19.0,121.0,112.28,86.93
2016,12,16,11,45,3.5,156.5,5.7,19.5,158.5,146.5,114.46
2016,12,16,12,0,7.0,192.0,5.8,20.0,196.0,181.24,142.13
2016,12,16,12,15,9.5,200.0,5.85,20.0,205.5,190.76,149.73
2016,12,16,12,30,12.0,208.0,5.9,20.0,215.0,200.53,157.59
2016,12,16,12,45,6.0,177.5,5.95,20.5,181.0,169.4,132.36
2016,12,16,13,0,0.0,147.0,6.0,21.0,147.0,137.57,106.53
2016,12,16,13,15,427.0,119.5,6.0,21.0,360.0,389.58,314.02
2016,12,16,13,30,854.0,92.0,6.0,21.0,573.0,632.39,506.02
2016,12,16,13,45,845.5,91.0,6.0,21.0,552.5,636.87,509.77
2016,12,16,14,0,837.0,90.0,6.0,21.0,532.0,638.22,511.89
2016,12,16,14,15,442.0,145.5,5.9,21.0,378.5,447.83,361.02
2016,12,16,14,30,47.0,201.0,5.8,21.0,225.0,233.54,185.34
2016,12,16,14,45,418.0,139.0,5.7,21.0,318.5,429.33,348.37
2016,12,16,15,0,789.0,77.0,5.6,21.0,412.0,594.74,481.79
2016,12,16,15,15,763.5,73.5,5.35,20.5,372.5,568.31,461.38
2016,12,16,15,30,738.0,70.0,5.1,20.0,333.0,539.76,439.52
2016,12,16,15,45,698.0,66.0,4.85,20.0,289.0,500.3,407.6
2016,12,16,16,0,658.0,62.0,4.6,20.0,245.0,463.3,376.72
2016,12,16,16,15,601.0,56.0,4.25,19.0,199.0,411.45,334.2
2016,12,16,16,30,544.0,50.0,3.9,18.0,153.0,360.54,290.92
2016,12,16,16,45,443.0,41.0,3.6,17.5,109.0,286.36,226.87
2016,12,16,17,0,342.0,32.0,3.3,17.0,65.0,217.4,162.06
2016,12,16,17,15,171.0,16.0,3.4,16.5,32.5,106.2,1.92
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.5,16.5,3.25,15.5,36.0,12.86,0.0
2016,12,17,8,0,369.0,33.0,3.5,16.0,72.0,26.4,16.41
2016,12,17,8,15,459.5,42.0,3.6,16.5,116.0,32.37,22.5
2016,12,17,8,30,550.0,51.0,3.7,17.0,160.0,38.16,27.94
2016,12,17,8,45,604.5,57.0,3.8,17.5,205.5,41.14,30.73
2016,12,17,9,0,659.0,63.0,3.9,18.0,251.0,44.1,33.35
2016,12,17,9,15,696.0,67.5,4.15,18.5,294.5,47.47,36.24
2016,12,17,9,30,733.0,72.0,4.4,19.0,338.0,95.92,51.55
2016,12,17,9,45,756.5,76.0,4.7,20.0,376.5,141.01,79.36
2016,12,17,10,0,780.0,80.0,5.0,21.0,415.0,187.59,114.92
2016,12,17,10,15,470.0,150.0,5.05,21.5,356.5,218.71,154.37
2016,12,17,10,30,160.0,220.0,5.1,22.0,298.0,227.74,173.74
2016,12,17,10,45,505.0,153.0,5.15,22.5,418.5,281.04,207.68
2016,12,17,11,0,850.0,86.0,5.2,23.0,539.0,366.34,270.45
2016,12,17,11,15,859.0,87.5,5.1,23.0,559.0,407.43,306.58
2016,12,17,11,30,868.0,89.0,5.0,23.0,579.0,447.21,341.02
2016,12,17,11,45,872.0,90.0,4.95,23.5,591.0,482.72,370.85
2016,12,17,12,0,876.0,91.0,4.9,24.0,603.0,516.17,398.31
2016,12,17,12,15,878.5,91.5,4.8,24.0,607.5,546.13,423.16
2016,12,17,12,30,881.0,92.0,4.7,24.0,612.0,573.63,445.63
2016,12,17,12,45,886.5,89.5,4.6,24.5,609.5,596.34,463.25
2016,12,17,13,0,892.0,87.0,4.5,25.0,607.0,616.75,478.77
2016,12,17,13,15,888.5,86.0,4.4,25.0,595.5,630.49,490.01
2016,12,17,13,30,885.0,85.0,4.3,25.0,584.0,641.13,498.9
2016,12,17,13,45,882.5,82.5,4.2,25.0,565.0,647.68,504.7
2016,12,17,14,0,880.0,80.0,4.1,25.0,546.0,651.07,508.08
2016,12,17,14,15,868.0,78.5,3.85,24.5,518.0,649.67,508.27
2016,12,17,14,30,856.0,77.0,3.6,24.0,490.0,642.16,503.91
2016,12,17,14,45,841.5,74.0,3.35,24.0,456.5,628.32,493.8
2016,12,17,15,0,827.0,71.0,3.1,24.0,423.0,611.61,481.38
2016,12,17,15,15,802.0,68.0,2.65,23.5,382.5,585.72,462.03
2016,12,17,15,30,777.0,65.0,2.2,23.0,342.0,557.6,440.47
2016,12,17,15,45,741.5,61.0,1.8,22.5,297.5,520.23,411.41
2016,12,17,16,0,706.0,57.0,1.4,22.0,253.0,481.6,380.42
2016,12,17,16,15,649.0,51.5,1.3,21.0,206.0,428.75,339.33
2016,12,17,16,30,592.0,46.0,1.2,20.0,159.0,380.64,299.91
2016,12,17,16,45,496.5,38.0,1.2,19.5,114.0,308.99,240.09
2016,12,17,17,0,401.0,30.0,1.2,19.0,69.0,242.24,178.42
2016,12,17,17,15,200.5,15.0,1.15,18.5,34.5,117.61,10.51
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,11.5,6.7,-5.0,11.5,10.66,0.0
2016,12,18,8,0,0.0,23.0,6.7,-5.0,23.0,21.35,13.45
2016,12,18,8,15,0.0,37.0,6.7,-4.5,37.0,34.22,26.31
2016,12,18,8,30,0.0,51.0,6.7,-4.0,51.0,46.69,38.49
2016,12,18,8,45,0.0,66.0,6.75,-4.0,66.0,59.84,51.25
2016,12,18,9,0,0.0,81.0,6.8,-4.0,81.0,72.84,63.72
2016,12,18,9,15,0.0,95.5,6.75,-3.5,95.5,85.31,75.38
2016,12,18,9,30,0.0,110.0,6.7,-3.0,110.0,98.38,83.38
2016,12,18,9,45,0.0,123.0,6.7,-2.5,123.0,110.32,93.73
2016,12,18,10,0,0.0,136.0,6.7,-2.0,136.0,122.31,104.01
2016,12,18,10,15,11.5,161.5,6.65,-1.5,167.5,147.09,124.98
2016,12,18,10,30,23.0,187.0,6.6,-1.0,199.0,173.21,147.02
2016,12,18,10,45,80.5,215.5,6.6,-1.0,258.5,213.4,180.27
2016,12,18,11,0,138.0,244.0,6.6,-1.0,318.0,260.78,220.27
2016,12,18,11,15,200.0,249.0,6.6,-0.5,360.5,297.6,251.2
2016,12,18,11,30,262.0,254.0,6.6,0.0,403.0,338.74,286.17
2016,12,18,11,45,214.5,264.5,6.6,0.0,388.0,339.15,287.7
2016,12,18,12,0,167.0,275.0,6.6,0.0,373.0,336.0,285.71
2016,12,18,12,15,307.0,252.0,6.55,0.0,433.0,397.56,339.19
2016,12,18,12,30,447.0,229.0,6.5,0.0,493.0,466.89,399.33
2016,12,18,12,45,436.5,230.0,6.5,0.0,486.5,476.67,408.47
2016,12,18,13,0,426.0,231.0,6.5,0.0,480.0,484.54,416.0
2016,12,18,13,15,449.0,219.5,6.4,0.0,477.0,498.59,429.01
2016,12,18,13,30,472.0,208.0,6.3,0.0,474.0,511.44,440.97
2016,12,18,13,45,550.0,176.0,6.25,0.0,475.0,536.38,464.13
2016,12,18,14,0,628.0,144.0,6.2,0.0,476.0,563.46,488.97
2016,12,18,14,15,676.5,122.0,6.1,0.0,463.0,576.31,501.38
2016,12,18,14,30,725.0,100.0,6.0,0.0,450.0,585.73,510.93
2016,12,18,14,45,779.5,88.0,5.95,0.0,440.5,604.62,528.17
2016,12,18,15,0,834.0,76.0,5.9,0.0,431.0,621.75,543.65
2016,12,18,15,15,808.5,72.5,5.75,0.0,390.0,595.03,521.29
2016,12,18,15,30,783.0,69.0,5.6,0.0,349.0,566.04,496.69
2016,12,18,15,45,749.0,64.5,5.5,0.0,304.0,528.93,464.67
2016,12,18,16,0,715.0,60.0,5.4,0.0,259.0,490.44,430.5
2016,12,18,16,15,658.0,54.0,5.15,0.0,211.5,436.79,381.83
2016,12,18,16,30,601.0,48.0,4.9,0.0,164.0,388.16,335.8
2016,12,18,16,45,511.5,39.5,4.65,-0.5,118.5,318.49,270.67
2016,12,18,17,0,422.0,31.0,4.4,-1.0,73.0,253.23,203.91
2016,12,18,17,15,211.0,15.5,4.2,-1.0,36.5,123.34,22.85
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,221.0,15.0,3.9,-4.0,37.5,11.62,0.0
2016,12,19,8,0,442.0,30.0,4.0,-4.0,75.0,23.78,15.51
2016,12,19,8,15,533.5,37.5,4.0,-3.5,121.0,31.23,23.44
2016,12,19,8,30,625.0,45.0,4.0,-3.0,167.0,36.37,28.67
2016,12,19,8,45,679.0,50.0,4.0,-3.0,214.0,39.04,31.43
2016,12,19,9,0,733.0,55.0,4.0,-3.0,261.0,41.73,34.08
2016,12,19,9,15,768.5,58.5,4.0,-2.5,306.0,43.1,35.31
2016,12,19,9,30,804.0,62.0,4.0,-2.0,351.0,88.42,47.97
2016,12,19,9,45,829.0,64.5,4.0,-1.5,391.5,135.91,78.61
2016,12,19,10,0,854.0,67.0,4.0,-1.0,432.0,184.91,118.75
2016,12,19,10,15,700.5,109.0,3.95,-0.5,424.0,229.55,166.72
2016,12,19,10,30,547.0,151.0,3.9,0.0,416.0,262.12,203.8
2016,12,19,10,45,730.0,112.5,3.9,0.0,487.0,310.62,243.5
2016,12,19,11,0,913.0,74.0,3.9,0.0,558.0,376.94,300.19
2016,12,19,11,15,635.0,155.0,3.85,0.5,497.5,379.57,310.9
2016,12,19,11,30,357.0,236.0,3.8,1.0,437.0,361.95,301.08
2016,12,19,11,45,408.5,229.0,3.75,1.5,463.5,395.25,329.51
2016,12,19,12,0,460.0,222.0,3.7,2.0,490.0,432.42,360.83
2016,12,19,12,15,384.5,241.5,3.65,2.5,467.0,427.12,356.84
2016,12,19,12,30,309.0,261.0,3.6,3.0,444.0,418.75,349.85
2016,12,19,12,45,368.5,245.5,3.55,3.5,462.0,448.7,375.05
2016,12,19,13,0,428.0,230.0,3.5,4.0,480.0,484.3,404.47
2016,12,19,13,15,676.5,153.5,3.45,4.0,539.0,572.89,479.39
2016,12,19,13,30,925.0,77.0,3.4,4.0,598.0,656.2,549.17
2016,12,19,13,45,640.5,147.5,3.35,4.5,502.5,567.19,474.92
2016,12,19,14,0,356.0,218.0,3.3,5.0,407.0,456.33,382.41
2016,12,19,14,15,511.5,167.0,3.25,4.5,423.0,514.34,433.86
2016,12,19,14,30,667.0,116.0,3.2,4.0,439.0,566.23,479.28
2016,12,19,14,45,759.0,92.0,3.15,4.0,435.0,598.03,506.34
2016,12,19,15,0,851.0,68.0,3.1,4.0,431.0,623.27,528.06
2016,12,19,15,15,826.5,65.0,2.9,4.0,390.5,597.61,507.11
2016,12,19,15,30,802.0,62.0,2.7,4.0,350.0,569.62,484.18
2016,12,19,15,45,764.5,58.5,2.55,4.0,304.5,531.4,452.48
2016,12,19,16,0,727.0,55.0,2.4,4.0,259.0,491.94,418.85
2016,12,19,16,15,671.5,50.0,2.1,3.0,212.0,440.12,374.73
2016,12,19,16,30,616.0,45.0,1.8,2.0,165.0,388.75,329.12
2016,12,19,16,45,522.0,37.5,1.5,1.5,119.0,316.94,264.08
2016,12,19,17,0,428.0,30.0,1.2,1.0,73.0,255.2,202.29
