Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,17,15,214.0,15.0,1.2,0.5,36.5,124.4,30.64
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,183.0,15.5,0.15,1.5,34.0,12.11,0.0
2016,12,20,8,0,366.0,31.0,0.1,2.0,68.0,24.75,16.0
2016,12,20,8,15,458.5,40.0,0.2,2.5,112.0,30.8,22.6
2016,12,20,8,30,551.0,49.0,0.3,3.0,156.0,36.65,28.37
2016,12,20,8,45,606.0,55.0,0.45,3.5,201.0,39.7,31.35
2016,12,20,9,0,661.0,61.0,0.6,4.0,246.0,42.71,34.16
2016,12,20,9,15,698.0,65.5,0.75,4.5,289.5,48.92,39.81
2016,12,20,9,30,735.0,70.0,0.9,5.0,333.0,90.2,50.93
2016,12,20,9,45,760.0,73.5,1.05,6.0,372.0,135.05,78.62
2016,12,20,10,0,785.0,77.0,1.2,7.0,411.0,181.55,114.9
2016,12,20,10,15,515.0,144.0,1.3,7.5,370.0,220.16,160.41
2016,12,20,10,30,245.0,211.0,1.4,8.0,329.0,237.91,186.76
2016,12,20,10,45,545.0,148.5,1.55,9.0,431.0,286.24,218.83
2016,12,20,11,0,845.0,86.0,1.7,10.0,533.0,360.7,275.1
2016,12,20,11,15,513.0,174.0,1.8,10.5,449.0,348.3,273.95
2016,12,20,11,30,181.0,262.0,1.9,11.0,365.0,311.2,249.21
2016,12,20,11,45,174.0,268.5,2.05,11.5,368.5,323.73,259.79
2016,12,20,12,0,167.0,275.0,2.2,12.0,372.0,335.39,269.26
2016,12,20,12,15,134.0,274.5,2.25,12.0,353.0,326.56,262.66
2016,12,20,12,30,101.0,274.0,2.3,12.0,334.0,312.45,251.69
2016,12,20,12,45,77.5,264.0,2.35,12.5,309.5,294.64,237.25
2016,12,20,13,0,54.0,254.0,2.4,13.0,285.0,275.2,221.39
2016,12,20,13,15,66.0,254.0,2.4,13.0,291.5,285.7,230.29
2016,12,20,13,30,78.0,254.0,2.4,13.0,298.0,296.52,239.4
2016,12,20,13,45,119.5,249.0,2.45,13.5,314.0,327.39,264.63
2016,12,20,14,0,161.0,244.0,2.5,14.0,330.0,352.7,285.34
2016,12,20,14,15,495.5,161.0,2.45,14.0,405.5,497.66,404.85
2016,12,20,14,30,830.0,78.0,2.4,14.0,481.0,626.38,507.68
2016,12,20,14,45,488.5,132.5,2.4,14.0,365.5,466.5,380.82
2016,12,20,15,0,147.0,187.0,2.4,14.0,250.0,294.66,240.61
2016,12,20,15,15,140.5,170.5,2.2,13.5,226.5,274.01,225.2
2016,12,20,15,30,134.0,154.0,2.0,13.0,203.0,252.86,208.53
2016,12,20,15,45,389.0,109.0,1.8,13.0,224.5,368.81,305.79
2016,12,20,16,0,644.0,64.0,1.6,13.0,246.0,459.05,377.61
2016,12,20,16,15,587.5,58.0,1.5,12.0,200.5,407.94,335.36
2016,12,20,16,30,531.0,52.0,1.4,11.0,155.0,357.68,292.95
2016,12,20,16,45,443.5,42.0,1.35,10.0,112.0,289.15,234.01
2016,12,20,17,0,356.0,32.0,1.3,9.0,69.0,225.04,174.21
2016,12,20,17,15,178.0,16.0,1.35,8.5,34.5,111.24,32.07
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,182.0,15.5,3.25,5.0,33.5,12.16,0.0
2016,12,21,8,0,364.0,31.0,3.6,6.0,67.0,24.83,15.52
2016,12,21,8,15,457.5,40.0,3.55,6.5,111.0,30.87,22.1
2016,12,21,8,30,551.0,49.0,3.5,7.0,155.0,36.72,27.81
2016,12,21,8,45,609.5,55.0,3.5,8.0,200.5,39.78,30.73
2016,12,21,9,0,668.0,61.0,3.5,9.0,246.0,42.79,33.45
2016,12,21,9,15,705.0,65.0,3.7,10.0,290.0,48.57,38.55
2016,12,21,9,30,742.0,69.0,3.9,11.0,334.0,88.4,48.54
2016,12,21,9,45,768.5,72.0,4.1,12.0,373.5,133.31,75.45
2016,12,21,10,0,795.0,75.0,4.3,13.0,413.0,180.01,111.28
2016,12,21,10,15,559.5,137.0,4.3,13.5,384.5,222.42,158.11
2016,12,21,10,30,324.0,199.0,4.3,14.0,356.0,247.27,189.11
2016,12,21,10,45,355.0,205.5,4.35,14.5,386.0,279.85,216.16
2016,12,21,11,0,386.0,212.0,4.4,15.0,416.0,314.43,244.95
2016,12,21,11,15,270.0,237.5,4.4,15.5,383.0,312.09,246.22
2016,12,21,11,30,154.0,263.0,4.4,16.0,350.0,300.6,238.74
2016,12,21,11,45,256.5,255.5,4.4,16.5,404.0,349.63,277.44
2016,12,21,12,0,359.0,248.0,4.4,17.0,458.0,404.56,320.84
2016,12,21,12,15,280.5,263.0,4.4,17.0,428.0,392.91,312.37
2016,12,21,12,30,202.0,278.0,4.4,17.0,398.0,373.24,297.2
2016,12,21,12,45,326.0,252.0,4.4,17.5,443.5,430.28,343.05
2016,12,21,13,0,450.0,226.0,4.4,18.0,489.0,492.5,392.4
2016,12,21,13,15,412.0,230.0,4.35,18.0,467.0,480.14,383.14
2016,12,21,13,30,374.0,234.0,4.3,18.0,445.0,470.14,375.73
2016,12,21,13,45,615.0,158.0,4.25,18.5,491.0,561.26,449.19
2016,12,21,14,0,856.0,82.0,4.2,19.0,537.0,639.95,511.92
2016,12,21,14,15,843.5,80.5,4.1,19.0,509.5,635.61,509.0
2016,12,21,14,30,831.0,79.0,4.0,19.0,482.0,628.2,504.09
2016,12,21,14,45,808.5,78.0,3.9,19.0,447.5,612.07,492.38
2016,12,21,15,0,786.0,77.0,3.8,19.0,413.0,593.25,478.47
2016,12,21,15,15,760.0,73.5,3.4,18.5,374.0,566.98,458.74
2016,12,21,15,30,734.0,70.0,3.0,18.0,335.0,538.58,436.89
2016,12,21,15,45,697.5,65.5,2.7,17.5,291.5,501.04,407.56
2016,12,21,16,0,661.0,61.0,2.4,17.0,248.0,465.49,378.81
2016,12,21,16,15,604.5,55.5,2.2,16.0,203.0,414.62,337.75
2016,12,21,16,30,548.0,50.0,2.0,15.0,158.0,364.61,295.68
2016,12,21,16,45,459.0,41.0,1.85,14.0,114.5,296.0,237.0
2016,12,21,17,0,370.0,32.0,1.7,13.0,71.0,231.81,177.81
2016,12,21,17,15,185.0,16.0,1.75,12.5,35.5,114.77,38.73
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,161.0,16.0,4.25,6.5,31.5,12.66,0.0
2016,12,22,8,0,322.0,32.0,4.4,7.0,63.0,25.85,16.21
2016,12,22,8,15,417.0,42.0,4.55,7.5,106.0,32.75,23.64
2016,12,22,8,30,512.0,52.0,4.7,8.0,149.0,39.4,30.09
2016,12,22,8,45,575.0,58.0,4.9,8.5,195.0,42.31,32.94
2016,12,22,9,0,638.0,64.0,5.1,9.0,241.0,45.22,35.63
2016,12,22,9,15,677.0,68.5,5.05,9.5,284.0,46.84,37.04
2016,12,22,9,30,716.0,73.0,5.0,10.0,327.0,84.92,47.0
2016,12,22,9,45,743.0,76.5,5.0,10.5,366.5,133.43,77.3
2016,12,22,10,0,770.0,80.0,5.0,11.0,406.0,179.39,112.81
2016,12,22,10,15,789.0,82.5,4.85,11.5,440.0,224.53,151.82
2016,12,22,10,30,808.0,85.0,4.7,12.0,474.0,270.24,192.96
2016,12,22,10,45,821.5,86.5,4.6,12.5,501.5,313.79,232.89
2016,12,22,11,0,835.0,88.0,4.5,13.0,529.0,356.91,272.07
2016,12,22,11,15,843.5,89.5,4.4,13.5,549.5,397.5,308.56
2016,12,22,11,30,852.0,91.0,4.3,14.0,570.0,436.79,343.1
2016,12,22,11,45,872.0,85.5,4.2,14.5,585.0,474.52,375.47
2016,12,22,12,0,892.0,80.0,4.1,15.0,600.0,509.19,404.72
2016,12,22,12,15,893.5,80.5,4.0,15.0,604.5,538.82,430.2
2016,12,22,12,30,895.0,81.0,3.9,15.0,609.0,565.9,453.16
2016,12,22,12,45,891.5,81.5,3.85,15.5,605.0,587.53,470.7
2016,12,22,13,0,888.0,82.0,3.8,16.0,601.0,606.18,485.58
2016,12,22,13,15,884.0,81.5,3.75,16.0,589.0,620.49,497.8
2016,12,22,13,30,880.0,81.0,3.7,16.0,577.0,631.72,507.51
2016,12,22,13,45,871.5,80.0,3.65,16.0,557.5,636.5,512.2
2016,12,22,14,0,863.0,79.0,3.6,16.0,538.0,638.12,514.4
2016,12,22,14,15,851.5,77.5,3.55,16.0,511.0,637.4,514.67
2016,12,22,14,30,840.0,76.0,3.5,16.0,484.0,630.7,510.37
2016,12,22,14,45,817.0,75.5,3.45,16.0,450.0,614.86,498.93
2016,12,22,15,0,794.0,75.0,3.4,16.0,416.0,596.33,485.25
2016,12,22,15,15,769.0,72.0,3.1,15.5,377.0,571.23,466.44
2016,12,22,15,30,744.0,69.0,2.8,15.0,338.0,543.97,445.49
2016,12,22,15,45,705.0,65.0,2.55,14.5,294.5,505.42,415.21
2016,12,22,16,0,666.0,61.0,2.3,14.0,251.0,468.87,385.52
2016,12,22,16,15,610.5,55.5,2.1,13.5,205.5,418.44,343.81
2016,12,22,16,30,555.0,50.0,1.9,13.0,160.0,368.8,301.17
2016,12,22,16,45,461.5,41.5,1.7,12.5,116.0,298.33,240.17
2016,12,22,17,0,368.0,33.0,1.5,12.0,72.0,232.42,179.36
2016,12,22,17,15,184.0,16.5,1.55,11.5,36.0,115.72,45.07
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,13.0,2.6,9.5,13.0,12.06,0.0
2016,12,23,8,0,0.0,26.0,3.0,10.0,26.0,24.02,14.38
2016,12,23,8,15,0.0,44.5,3.2,10.5,44.5,40.12,29.83
2016,12,23,8,30,0.0,63.0,3.4,11.0,63.0,55.97,44.5
2016,12,23,8,45,4.0,81.5,3.6,11.5,83.0,71.63,58.8
2016,12,23,9,0,8.0,100.0,3.8,12.0,103.0,87.09,72.67
2016,12,23,9,15,13.5,117.0,3.85,12.5,122.0,101.28,85.15
2016,12,23,9,30,19.0,134.0,3.9,13.0,141.0,117.4,94.01
2016,12,23,9,45,22.5,149.0,3.95,14.0,158.0,132.76,105.91
2016,12,23,10,0,26.0,164.0,4.0,15.0,175.0,148.47,118.08
2016,12,23,10,15,27.5,177.5,4.0,15.5,190.0,162.93,129.52
2016,12,23,10,30,29.0,191.0,4.0,16.0,205.0,173.94,138.1
2016,12,23,10,45,14.5,133.0,4.0,16.5,140.0,126.25,99.16
2016,12,23,11,0,0.0,75.0,4.0,17.0,75.0,69.83,52.71
2016,12,23,11,15,0.0,112.5,4.05,17.0,112.5,104.34,81.18
2016,12,23,11,30,0.0,150.0,4.1,17.0,150.0,138.54,109.05
2016,12,23,11,45,0.0,150.5,4.15,17.5,150.5,139.36,109.36
2016,12,23,12,0,0.0,151.0,4.2,18.0,151.0,140.14,109.72
2016,12,23,12,15,0.0,152.5,4.2,18.0,152.5,141.83,111.04
2016,12,23,12,30,0.0,154.0,4.2,18.0,154.0,143.52,112.39
2016,12,23,12,45,7.0,182.5,4.2,18.5,186.5,174.52,137.28
2016,12,23,13,0,14.0,211.0,4.2,19.0,219.0,206.37,162.62
2016,12,23,13,15,13.5,207.0,4.15,19.0,214.5,203.32,160.23
2016,12,23,13,30,13.0,203.0,4.1,19.0,210.0,200.2,157.89
2016,12,23,13,45,6.5,174.0,4.1,19.5,177.5,168.76,132.46
2016,12,23,14,0,0.0,145.0,4.1,20.0,145.0,136.91,106.63
2016,12,23,14,15,0.0,138.5,3.95,20.0,138.5,131.01,102.04
2016,12,23,14,30,0.0,132.0,3.8,20.0,132.0,125.1,97.43
2016,12,23,14,45,0.0,100.5,3.65,20.0,100.5,94.38,72.52
2016,12,23,15,0,0.0,69.0,3.5,20.0,69.0,64.2,47.83
2016,12,23,15,15,0.0,62.5,3.05,19.5,62.5,58.13,43.01
2016,12,23,15,30,0.0,56.0,2.6,19.0,56.0,52.06,38.13
2016,12,23,15,45,251.0,71.5,2.2,19.0,143.5,243.02,199.34
2016,12,23,16,0,502.0,87.0,1.8,19.0,231.0,405.62,328.31
2016,12,23,16,15,443.5,77.5,1.55,18.5,188.0,350.48,282.51
2016,12,23,16,30,385.0,68.0,1.3,18.0,145.0,299.9,240.21
2016,12,23,16,45,300.5,54.5,1.1,17.5,104.5,233.78,184.43
2016,12,23,17,0,216.0,41.0,0.9,17.0,64.0,172.45,130.29
2016,12,23,17,15,108.0,20.5,0.9,16.5,32.0,87.08,35.79
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,124.5,16.5,2.75,17.5,28.5,13.02,0.0
2016,12,24,8,0,249.0,33.0,3.0,18.0,57.0,25.83,15.17
2016,12,24,8,15,343.5,44.5,3.1,18.5,98.0,35.18,24.57
2016,12,24,8,30,438.0,56.0,3.2,19.0,139.0,43.1,31.9
2016,12,24,8,45,501.0,63.5,3.3,19.5,182.5,47.08,35.6
2016,12,24,9,0,564.0,71.0,3.4,20.0,226.0,51.01,39.08
2016,12,24,9,15,605.5,76.5,3.6,20.0,268.5,53.16,40.97
2016,12,24,9,30,647.0,82.0,3.8,20.0,311.0,86.71,49.35
2016,12,24,9,45,681.5,84.5,4.0,20.5,350.5,127.61,72.29
2016,12,24,10,0,716.0,87.0,4.2,21.0,390.0,171.22,104.08
2016,12,24,10,15,409.0,150.5,4.35,21.5,327.0,201.46,142.34
2016,12,24,10,30,102.0,214.0,4.5,22.0,264.0,209.43,160.81
2016,12,24,10,45,51.0,187.5,4.7,22.5,212.5,181.0,139.74
2016,12,24,11,0,0.0,161.0,4.9,23.0,161.0,147.25,113.77
2016,12,24,11,15,409.0,128.0,5.0,23.0,357.5,266.59,202.89
2016,12,24,11,30,818.0,95.0,5.1,23.0,554.0,424.9,324.06
2016,12,24,11,45,481.0,185.5,5.2,23.5,457.0,386.87,298.65
2016,12,24,12,0,144.0,276.0,5.3,24.0,360.0,324.27,251.24
2016,12,24,12,15,204.5,273.5,5.3,24.0,394.0,360.69,280.18
2016,12,24,12,30,265.0,271.0,5.3,24.0,428.0,402.85,313.42
2016,12,24,12,45,136.5,234.0,5.35,24.0,315.5,302.26,235.7
2016,12,24,13,0,8.0,197.0,5.4,24.0,203.0,189.53,146.31
2016,12,24,13,15,106.5,230.5,5.35,24.0,291.5,291.47,228.04
2016,12,24,13,30,205.0,264.0,5.3,24.0,380.0,390.09,305.71
2016,12,24,13,45,102.5,155.5,5.3,24.0,213.5,220.52,173.13
2016,12,24,14,0,0.0,47.0,5.3,24.0,47.0,43.71,29.98
2016,12,24,14,15,0.0,70.5,5.15,24.0,70.5,65.62,47.91
2016,12,24,14,30,0.0,94.0,5.0,24.0,94.0,87.84,66.01
2016,12,24,14,45,0.0,115.0,4.85,24.0,115.0,108.69,82.99
2016,12,24,15,0,0.0,136.0,4.7,24.0,136.0,130.73,100.93
2016,12,24,15,15,0.0,123.0,4.45,23.5,123.0,118.43,91.36
2016,12,24,15,30,0.0,110.0,4.2,23.0,110.0,106.08,81.68
2016,12,24,15,45,266.0,95.5,4.0,23.0,172.0,270.51,218.82
2016,12,24,16,0,532.0,81.0,3.8,23.0,234.0,416.95,335.42
2016,12,24,16,15,473.5,72.5,3.8,22.5,191.0,364.26,292.42
2016,12,24,16,30,415.0,64.0,3.8,22.0,148.0,310.77,248.12
2016,12,24,16,45,321.5,52.5,3.8,21.5,107.0,241.67,189.93
2016,12,24,17,0,228.0,41.0,3.8,21.0,66.0,178.03,134.05
2016,12,24,17,15,114.0,20.5,3.95,20.5,33.0,90.09,40.27
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,7.5,5.95,18.5,7.5,6.94,0.0
2016,12,25,8,0,0.0,15.0,6.2,19.0,15.0,13.9,5.45
2016,12,25,8,15,0.0,26.0,6.5,19.0,26.0,24.13,15.01
2016,12,25,8,30,0.0,37.0,6.8,19.0,37.0,34.36,24.28
2016,12,25,8,45,0.0,48.0,7.1,19.5,48.0,44.61,33.42
2016,12,25,9,0,0.0,59.0,7.4,20.0,59.0,54.7,42.29
2016,12,25,9,15,0.0,70.0,7.6,20.5,70.0,64.54,50.79
2016,12,25,9,30,0.0,81.0,7.8,21.0,81.0,74.43,56.38
2016,12,25,9,45,381.5,79.0,8.0,21.5,240.0,93.63,56.49
2016,12,25,10,0,763.0,77.0,8.2,22.0,399.0,172.45,103.07
2016,12,25,10,15,472.0,146.5,8.25,22.0,351.0,209.81,146.92
2016,12,25,10,30,181.0,216.0,8.3,22.0,303.0,226.87,172.89
2016,12,25,10,45,501.5,151.0,8.35,22.5,411.5,272.06,200.96
2016,12,25,11,0,822.0,86.0,8.4,23.0,520.0,347.95,257.27
2016,12,25,11,15,411.0,125.5,8.3,23.0,342.5,264.68,202.12
2016,12,25,11,30,0.0,165.0,8.2,23.0,165.0,152.02,117.54
2016,12,25,11,45,0.0,128.5,8.1,23.5,128.5,119.26,91.01
2016,12,25,12,0,0.0,92.0,8.0,24.0,92.0,85.74,63.85
2016,12,25,12,15,0.0,88.0,7.85,24.0,88.0,82.01,60.83
2016,12,25,12,30,0.0,84.0,7.7,24.0,84.0,78.27,57.8
2016,12,25,12,45,36.0,174.0,7.55,24.5,195.5,185.0,143.37
2016,12,25,13,0,72.0,264.0,7.4,25.0,307.0,294.93,229.69
2016,12,25,13,15,428.0,188.5,7.15,25.0,432.0,453.61,357.89
2016,12,25,13,30,784.0,113.0,6.9,25.0,557.0,608.04,480.23
2016,12,25,13,45,776.0,111.5,6.65,25.0,538.5,613.79,484.78
2016,12,25,14,0,768.0,110.0,6.4,25.0,520.0,615.84,486.85
2016,12,25,14,15,754.5,107.5,6.15,24.5,494.5,610.44,484.12
2016,12,25,14,30,741.0,105.0,5.9,24.0,469.0,602.2,479.14
2016,12,25,14,45,692.0,111.0,5.7,24.0,432.5,578.05,460.63
2016,12,25,15,0,643.0,117.0,5.5,24.0,396.0,551.58,440.2
2016,12,25,15,15,613.0,111.5,5.2,23.5,358.0,522.78,418.79
2016,12,25,15,30,583.0,106.0,4.9,23.0,320.0,492.25,395.6
2016,12,25,15,45,524.5,102.5,4.6,23.0,277.0,442.63,356.14
2016,12,25,16,0,466.0,99.0,4.3,23.0,234.0,397.48,319.44
2016,12,25,16,15,404.0,88.0,4.05,22.5,190.5,342.55,275.08
2016,12,25,16,30,342.0,77.0,3.8,22.0,147.0,289.44,230.95
2016,12,25,16,45,247.0,62.5,3.55,22.0,106.0,218.29,170.94
2016,12,25,17,0,152.0,48.0,3.3,22.0,65.0,145.33,108.55
2016,12,25,17,15,76.0,24.0,3.3,21.5,32.5,71.97,33.6
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,146.0,15.5,2.35,19.5,29.0,12.38,0.0
2016,12,26,8,0,292.0,31.0,2.6,20.0,58.0,25.14,14.29
2016,12,26,8,15,391.0,41.0,2.6,20.0,100.0,32.06,21.71
2016,12,26,8,30,490.0,51.0,2.6,20.0,142.0,38.73,27.98
2016,12,26,8,45,555.5,57.0,2.65,20.5,187.0,41.64,30.72
2016,12,26,9,0,621.0,63.0,2.7,21.0,232.0,44.56,33.31
2016,12,26,9,15,661.0,67.5,2.8,21.5,275.0,46.2,34.68
2016,12,26,9,30,701.0,72.0,2.9,22.0,318.0,79.13,42.09
2016,12,26,9,45,736.5,73.0,3.0,22.5,359.0,125.48,68.0
2016,12,26,10,0,772.0,74.0,3.1,23.0,400.0,170.18,99.89
2016,12,26,10,15,518.5,140.5,3.2,23.0,367.0,213.27,146.19
2016,12,26,10,30,265.0,207.0,3.3,23.0,334.0,236.93,175.95
2016,12,26,10,45,234.0,224.0,3.4,23.5,341.0,260.03,195.91
2016,12,26,11,0,203.0,241.0,3.5,24.0,348.0,277.4,210.84
2016,12,26,11,15,101.5,178.5,3.5,24.0,232.0,198.77,152.12
2016,12,26,11,30,0.0,116.0,3.5,24.0,116.0,107.67,81.35
2016,12,26,11,45,81.0,196.0,3.55,24.5,243.0,216.35,166.74
2016,12,26,12,0,162.0,276.0,3.6,25.0,370.0,332.49,255.69
2016,12,26,12,15,496.0,188.5,3.5,25.0,481.0,434.49,334.57
2016,12,26,12,30,830.0,101.0,3.4,25.0,592.0,549.33,422.8
2016,12,26,12,45,830.0,100.5,3.35,25.5,589.0,571.54,439.52
2016,12,26,13,0,830.0,100.0,3.3,26.0,586.0,591.11,454.36
2016,12,26,13,15,580.0,173.0,3.15,26.0,509.5,529.31,407.33
2016,12,26,13,30,330.0,246.0,3.0,26.0,433.0,454.6,349.67
2016,12,26,13,45,209.5,244.0,2.95,26.0,361.5,377.96,291.82
2016,12,26,14,0,89.0,242.0,2.9,26.0,290.0,297.39,229.47
2016,12,26,14,15,435.5,166.0,2.65,25.5,382.5,464.89,363.03
2016,12,26,14,30,782.0,90.0,2.4,25.0,475.0,610.61,474.92
2016,12,26,14,45,760.5,88.5,2.2,25.0,442.0,595.17,462.54
2016,12,26,15,0,739.0,87.0,2.0,25.0,409.0,579.28,450.7
2016,12,26,15,15,712.5,83.5,1.7,24.5,370.5,553.9,432.1
2016,12,26,15,30,686.0,80.0,1.4,24.0,332.0,526.57,411.62
2016,12,26,15,45,641.5,76.5,1.15,24.0,289.5,486.9,380.85
2016,12,26,16,0,597.0,73.0,0.9,24.0,247.0,446.53,348.89
2016,12,26,16,15,540.0,66.0,0.75,23.5,202.5,394.98,308.8
2016,12,26,16,30,483.0,59.0,0.6,23.0,158.0,344.24,267.97
2016,12,26,16,45,388.0,49.5,0.5,22.5,115.5,273.32,210.45
2016,12,26,17,0,293.0,40.0,0.4,22.0,73.0,206.93,154.14
2016,12,26,17,15,146.5,20.0,0.4,21.5,36.5,104.17,53.87
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,6.5,2.0,15.0,6.5,6.02,0.0
2016,12,27,8,0,0.0,13.0,2.2,15.0,13.0,12.04,4.05
2016,12,27,8,15,0.0,24.0,2.2,15.0,24.0,22.26,13.72
2016,12,27,8,30,0.0,35.0,2.2,15.0,35.0,32.5,23.11
2016,12,27,8,45,0.0,46.5,2.2,15.0,46.5,43.21,32.87
2016,12,27,9,0,0.0,58.0,2.2,15.0,58.0,53.84,42.43
2016,12,27,9,15,0.0,69.0,2.15,15.5,69.0,63.68,51.08
2016,12,27,9,30,0.0,80.0,2.1,16.0,80.0,73.56,56.77
2016,12,27,9,45,0.0,90.5,2.05,16.5,90.5,83.08,64.5
2016,12,27,10,0,0.0,101.0,2.0,17.0,101.0,92.64,72.16
2016,12,27,10,15,0.0,110.0,2.0,17.5,110.0,100.94,78.69
2016,12,27,10,30,0.0,119.0,2.0,18.0,119.0,109.27,85.19
2016,12,27,10,45,83.0,180.5,2.0,18.5,224.5,184.03,143.04
2016,12,27,11,0,166.0,242.0,2.0,19.0,330.0,265.85,205.87
2016,12,27,11,15,202.5,249.5,2.0,19.0,361.0,296.03,229.37
2016,12,27,11,30,239.0,257.0,2.0,19.0,392.0,328.67,255.09
2016,12,27,11,45,178.5,265.5,2.0,19.5,367.5,321.39,250.03
2016,12,27,12,0,118.0,274.0,2.0,20.0,343.0,308.46,240.16
2016,12,27,12,15,116.5,277.5,1.95,20.0,346.0,317.21,247.21
2016,12,27,12,30,115.0,281.0,1.9,20.0,349.0,325.58,253.83
2016,12,27,12,45,111.0,277.5,1.85,20.0,343.0,325.54,254.0
2016,12,27,13,0,107.0,274.0,1.8,20.0,337.0,324.86,253.71
2016,12,27,13,15,257.0,251.5,1.75,20.0,399.0,407.58,319.05
2016,12,27,13,30,407.0,229.0,1.7,20.0,461.0,484.77,378.89
2016,12,27,13,45,315.5,237.0,1.65,20.0,413.0,443.82,347.2
2016,12,27,14,0,224.0,245.0,1.6,20.0,365.0,393.14,308.45
2016,12,27,14,15,219.5,232.5,1.55,20.0,345.5,381.46,300.38
2016,12,27,14,30,215.0,220.0,1.5,20.0,326.0,368.77,291.28
2016,12,27,14,45,201.5,205.5,1.5,20.0,299.5,347.2,275.28
2016,12,27,15,0,188.0,191.0,1.5,20.0,273.0,324.84,258.53
2016,12,27,15,15,394.5,146.0,1.45,20.0,298.0,422.15,337.12
2016,12,27,15,30,601.0,101.0,1.4,20.0,323.0,499.19,397.51
2016,12,27,15,45,559.5,94.5,1.35,20.0,281.5,459.18,366.18
2016,12,27,16,0,518.0,88.0,1.3,20.0,240.0,418.42,334.37
2016,12,27,16,15,460.5,79.0,1.15,19.5,196.5,363.67,290.98
2016,12,27,16,30,403.0,70.0,1.0,19.0,153.0,313.6,249.87
2016,12,27,16,45,319.0,57.0,0.9,18.5,112.0,247.43,194.85
2016,12,27,17,0,235.0,44.0,0.8,18.0,71.0,185.89,141.59
2016,12,27,17,15,131.5,26.5,0.8,17.5,40.0,109.11,61.07
2016,12,27,17,30,28.0,9.0,0.8,17.0,9.0,19.69,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,10.0,16.0,3.35,18.5,17.0,14.54,0.0
2016,12,28,8,0,20.0,32.0,3.7,19.0,34.0,28.23,16.6
2016,12,28,8,15,53.0,53.5,3.9,19.5,62.5,44.22,32.06
2016,12,28,8,30,86.0,75.0,4.1,20.0,91.0,60.61,46.81
2016,12,28,8,45,112.0,95.5,4.3,20.5,122.5,75.88,60.35
2016,12,28,9,0,138.0,116.0,4.5,21.0,154.0,90.7,73.24
2016,12,28,9,15,155.5,135.0,4.55,21.5,184.5,104.14,84.69
2016,12,28,9,30,173.0,154.0,4.6,22.0,215.0,127.13,95.05
2016,12,28,9,45,197.0,166.5,4.7,22.5,243.5,151.77,111.03
2016,12,28,10,0,221.0,179.0,4.8,23.0,272.0,178.44,130.27
2016,12,28,10,15,189.0,197.5,4.8,23.0,281.5,200.92,149.77
2016,12,28,10,30,157.0,216.0,4.8,23.0,291.0,220.35,167.0
2016,12,28,10,45,99.0,217.5,4.85,23.5,266.0,218.47,167.52
2016,12,28,11,0,41.0,219.0,4.9,24.0,241.0,207.81,160.39
2016,12,28,11,15,83.0,240.5,4.9,24.0,286.5,245.48,189.4
2016,12,28,11,30,125.0,262.0,4.9,24.0,332.0,286.36,221.05
2016,12,28,11,45,284.5,245.0,4.9,24.5,410.0,350.63,270.05
2016,12,28,12,0,444.0,228.0,4.9,25.0,488.0,426.19,327.96
2016,12,28,12,15,580.0,186.5,4.85,25.0,529.0,474.8,366.48
2016,12,28,12,30,716.0,145.0,4.8,25.0,570.0,530.18,410.3
2016,12,28,12,45,734.5,136.5,4.75,25.5,570.5,553.28,428.29
2016,12,28,13,0,753.0,128.0,4.7,26.0,571.0,574.6,444.78
2016,12,28,13,15,541.5,187.5,4.6,26.0,503.5,520.68,403.37
2016,12,28,13,30,330.0,247.0,4.5,26.0,436.0,455.59,352.7
2016,12,28,13,45,279.0,246.0,4.4,26.0,402.0,430.21,333.7
2016,12,28,14,0,228.0,245.0,4.3,26.0,368.0,395.7,307.54
2016,12,28,14,15,235.5,231.5,4.1,26.0,353.5,390.66,304.49
2016,12,28,14,30,243.0,218.0,3.9,26.0,339.0,392.74,306.65
2016,12,28,14,45,242.0,202.5,3.75,26.0,316.0,378.29,296.22
2016,12,28,15,0,241.0,187.0,3.6,26.0,293.0,362.65,284.84
2016,12,28,15,15,445.5,138.0,3.2,25.5,312.0,445.51,351.96
2016,12,28,15,30,650.0,89.0,2.8,25.0,331.0,516.57,408.07
2016,12,28,15,45,616.0,83.0,2.4,24.5,290.0,480.87,380.27
2016,12,28,16,0,582.0,77.0,2.0,24.0,249.0,444.11,351.45
2016,12,28,16,15,527.0,69.5,1.8,23.0,205.0,393.34,312.02
2016,12,28,16,30,472.0,62.0,1.6,22.0,161.0,343.27,271.65
2016,12,28,16,45,392.5,51.0,1.45,21.5,119.0,278.52,217.89
2016,12,28,17,0,313.0,40.0,1.3,21.0,77.0,217.31,164.82
2016,12,28,17,15,188.0,25.0,1.35,20.5,44.5,131.88,77.25
2016,12,28,17,30,63.0,10.0,1.4,20.0,12.0,34.64,0.0
2016,12,28,17,45,31.5,5.0,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,53.5,15.5,5.4,11.0,20.5,13.05,0.0
2016,12,29,8,0,107.0,31.0,5.4,11.0,41.0,25.5,14.95
2016,12,29,8,15,132.5,50.0,5.5,11.0,69.5,40.17,29.66
2016,12,29,8,30,158.0,69.0,5.6,11.0,98.0,54.35,42.97
2016,12,29,8,45,173.0,87.5,5.7,11.0,127.5,67.68,55.34
2016,12,29,9,0,188.0,106.0,5.8,11.0,157.0,80.55,67.11
2016,12,29,9,15,194.0,125.0,5.95,11.0,185.5,93.28,78.56
2016,12,29,9,30,200.0,144.0,6.1,11.0,214.0,121.44,93.87
2016,12,29,9,45,201.5,162.0,6.3,11.5,240.0,148.81,113.36
2016,12,29,10,0,203.0,180.0,6.5,12.0,266.0,176.33,135.2
2016,12,29,10,15,152.5,196.5,6.45,12.0,264.0,193.01,151.48
2016,12,29,10,30,102.0,213.0,6.4,12.0,262.0,207.79,166.14
2016,12,29,10,45,93.0,224.5,6.4,12.0,271.0,222.22,178.73
2016,12,29,11,0,84.0,236.0,6.4,12.0,280.0,235.69,190.39
2016,12,29,11,15,165.0,246.0,6.35,12.0,337.5,278.95,225.0
2016,12,29,11,30,246.0,256.0,6.3,12.0,395.0,330.27,266.77
2016,12,29,11,45,293.5,254.5,6.3,12.5,423.5,362.82,293.43
2016,12,29,12,0,341.0,253.0,6.3,13.0,452.0,398.0,322.28
2016,12,29,12,15,383.0,245.0,6.2,13.0,471.0,426.39,346.24
2016,12,29,12,30,425.0,237.0,6.1,13.0,490.0,458.77,373.35
2016,12,29,12,45,437.0,232.5,6.1,13.5,491.5,476.15,387.66
2016,12,29,13,0,449.0,228.0,6.1,14.0,493.0,492.51,401.07
2016,12,29,13,15,451.5,222.5,6.0,14.0,484.5,501.03,408.71
2016,12,29,13,30,454.0,217.0,5.9,14.0,476.0,507.9,414.99
2016,12,29,13,45,366.0,227.5,5.8,14.0,432.0,465.88,381.25
2016,12,29,14,0,278.0,238.0,5.7,14.0,388.0,427.43,349.91
2016,12,29,14,15,278.5,225.5,5.65,14.0,370.0,419.63,344.53
2016,12,29,14,30,279.0,213.0,5.6,14.0,352.0,410.54,338.02
2016,12,29,14,45,160.5,196.0,5.55,14.0,275.0,310.5,255.82
2016,12,29,15,0,42.0,179.0,5.5,14.0,198.0,210.27,171.79
2016,12,29,15,15,427.5,122.5,5.25,13.5,284.0,417.34,349.45
2016,12,29,15,30,813.0,66.0,5.0,13.0,370.0,588.18,491.06
2016,12,29,15,45,781.5,62.0,4.8,13.0,325.5,553.27,461.71
2016,12,29,16,0,750.0,58.0,4.6,13.0,281.0,516.75,431.14
2016,12,29,16,15,699.5,53.5,4.15,12.0,233.5,467.83,390.37
2016,12,29,16,30,649.0,49.0,3.7,11.0,186.0,418.86,348.19
2016,12,29,16,45,565.5,41.5,3.3,10.5,139.0,350.56,287.98
2016,12,29,17,0,482.0,34.0,2.9,10.0,92.0,291.02,232.08
2016,12,29,17,15,241.0,25.0,2.85,9.5,54.0,157.4,101.15
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,15.25,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,3.5,0.75,7.5,3.5,3.34,0.0
2016,12,30,8,0,0.0,7.0,0.8,8.0,7.0,6.48,0.0
2016,12,30,8,15,0.0,13.0,0.85,8.0,13.0,12.04,5.11
2016,12,30,8,30,0.0,19.0,0.9,8.0,19.0,17.61,10.38
2016,12,30,8,45,0.0,25.5,1.0,8.5,25.5,23.65,16.01
2016,12,30,9,0,0.0,32.0,1.1,9.0,32.0,29.69,21.56
2016,12,30,9,15,0.0,38.0,1.35,9.5,38.0,35.28,26.61
2016,12,30,9,30,0.0,44.0,1.6,10.0,44.0,40.87,29.96
2016,12,30,9,45,5.0,98.0,1.85,10.5,100.0,89.84,71.65
2016,12,30,10,0,10.0,152.0,2.1,11.0,156.0,136.23,110.19
2016,12,30,10,15,10.5,162.0,2.2,11.0,167.0,146.68,118.62
2016,12,30,10,30,11.0,172.0,2.3,11.0,178.0,157.11,127.08
2016,12,30,10,45,11.5,181.5,2.4,11.5,188.0,167.11,134.94
2016,12,30,11,0,12.0,191.0,2.5,12.0,198.0,177.13,142.78
2016,12,30,11,15,6.0,157.0,2.55,11.5,160.5,146.48,117.7
2016,12,30,11,30,0.0,123.0,2.6,11.0,123.0,114.03,90.92
2016,12,30,11,45,0.0,143.5,2.7,11.0,143.5,132.93,106.63
2016,12,30,12,0,0.0,164.0,2.8,11.0,164.0,152.0,122.34
2016,12,30,12,15,32.5,215.0,2.85,11.0,234.5,216.99,175.87
2016,12,30,12,30,65.0,266.0,2.9,11.0,305.0,284.55,230.75
2016,12,30,12,45,67.5,265.5,2.95,11.0,306.0,289.51,234.8
2016,12,30,13,0,70.0,265.0,3.0,11.0,307.0,294.37,239.01
2016,12,30,13,15,36.0,220.5,3.0,10.5,242.5,233.82,190.18
2016,12,30,13,30,2.0,176.0,3.0,10.0,178.0,167.09,135.32
2016,12,30,13,45,1.0,142.5,3.05,10.0,143.5,134.62,108.57
2016,12,30,14,0,0.0,109.0,3.1,10.0,109.0,102.01,81.35
2016,12,30,14,15,0.0,110.5,3.1,10.0,110.5,103.6,82.86
2016,12,30,14,30,0.0,112.0,3.1,10.0,112.0,105.27,84.43
2016,12,30,14,45,0.0,67.0,3.1,10.0,67.0,62.34,48.05
2016,12,30,15,0,0.0,22.0,3.1,10.0,22.0,20.42,12.06
2016,12,30,15,15,0.0,19.5,3.05,10.0,19.5,18.09,10.08
2016,12,30,15,30,0.0,17.0,3.0,10.0,17.0,15.76,8.09
2016,12,30,15,45,0.0,15.0,3.0,10.0,15.0,13.9,6.49
2016,12,30,16,0,0.0,13.0,3.0,10.0,13.0,12.04,4.87
2016,12,30,16,15,0.0,10.5,2.75,9.5,10.5,9.72,2.85
2016,12,30,16,30,0.0,8.0,2.5,9.0,8.0,7.4,0.8
2016,12,30,16,45,0.0,6.0,2.3,9.0,6.0,5.55,0.0
2016,12,30,17,0,0.0,4.0,2.1,9.0,4.0,3.7,0.0
2016,12,30,17,15,0.0,2.0,2.15,9.0,2.0,1.85,0.0
2016,12,30,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
